Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,15,15,656.0,63.0,1.0,15.2,256.5,199.51,134.61
2018,1,11,15,30,621.0,59.0,1.0,15.2,220.0,146.87,90.35
2018,1,11,15,45,563.0,53.0,0.85,14.45,180.5,94.56,52.53
2018,1,11,16,0,505.0,47.0,0.7,13.7,141.0,49.39,29.24
2018,1,11,16,15,430.0,40.0,0.75,13.3,105.5,33.0,23.27
2018,1,11,16,30,355.0,33.0,0.8,12.9,70.0,27.32,17.21
2018,1,11,16,45,239.0,22.5,0.85,12.5,42.5,18.59,1.07
2018,1,11,17,0,123.0,12.0,0.9,12.1,15.0,9.44,0.0
2018,1,11,17,15,61.5,6.0,0.95,11.95,7.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,12,7,15,53.0,4.5,1.2,9.75,5.0,0.0,0.0
2018,1,12,7,30,106.0,9.0,1.2,10.2,10.0,90.58,0.0
2018,1,12,7,45,265.5,18.5,1.15,10.6,38.5,274.95,0.0
2018,1,12,8,0,425.0,28.0,1.1,11.0,67.0,455.31,335.34
2018,1,12,8,15,502.0,33.5,1.2,11.35,103.5,528.98,421.94
2018,1,12,8,30,579.0,39.0,1.3,11.7,140.0,618.44,497.48
2018,1,12,8,45,448.5,48.5,1.4,12.05,139.0,529.81,434.1
2018,1,12,9,0,318.0,58.0,1.5,12.4,138.0,413.07,344.93
2018,1,12,9,15,160.5,77.0,1.55,12.85,117.5,266.21,224.13
2018,1,12,9,30,3.0,96.0,1.6,13.3,97.0,86.03,68.0
2018,1,12,9,45,3.5,112.0,1.7,13.75,113.5,101.66,81.33
2018,1,12,10,0,4.0,128.0,1.8,14.2,130.0,117.2,94.13
2018,1,12,10,15,15.0,146.0,1.75,14.5,152.5,145.23,117.73
2018,1,12,10,30,26.0,164.0,1.7,14.8,175.0,173.06,140.78
2018,1,12,10,45,21.5,167.0,1.7,15.1,176.5,168.66,136.51
2018,1,12,11,0,17.0,170.0,1.7,15.4,178.0,164.79,132.79
2018,1,12,11,15,21.5,179.5,1.75,15.6,190.0,176.6,142.39
2018,1,12,11,30,26.0,189.0,1.8,15.8,202.0,188.21,151.73
2018,1,12,11,45,25.5,191.0,1.8,16.0,204.0,187.33,150.71
2018,1,12,12,0,25.0,193.0,1.8,16.2,206.0,186.62,149.88
2018,1,12,12,15,26.0,193.5,1.8,16.3,207.0,185.75,149.07
2018,1,12,12,30,27.0,194.0,1.8,16.4,208.0,184.9,148.3
2018,1,12,12,45,63.5,204.5,1.85,16.5,236.0,235.12,189.74
2018,1,12,13,0,100.0,215.0,1.9,16.6,264.0,266.9,215.63
2018,1,12,13,15,151.5,208.0,1.95,16.55,280.0,299.74,242.41
2018,1,12,13,30,203.0,201.0,2.0,16.5,296.0,313.27,253.35
2018,1,12,13,45,424.0,153.0,2.0,16.5,340.5,399.33,321.75
2018,1,12,14,0,645.0,105.0,2.0,16.5,385.0,444.24,354.14
2018,1,12,14,15,732.5,84.5,1.95,16.3,383.0,423.89,333.77
2018,1,12,14,30,820.0,64.0,1.9,16.1,381.0,393.35,303.65
2018,1,12,14,45,797.0,62.0,1.85,15.95,348.0,333.14,250.07
2018,1,12,15,0,774.0,60.0,1.8,15.8,315.0,274.59,197.22
2018,1,12,15,15,740.0,56.5,1.8,15.8,277.0,214.27,143.65
2018,1,12,15,30,706.0,53.0,1.8,15.8,239.0,157.54,95.49
2018,1,12,15,45,657.0,48.5,1.4,14.5,199.0,102.46,55.39
2018,1,12,16,0,608.0,44.0,1.0,13.2,159.0,53.36,30.77
2018,1,12,16,15,527.0,38.0,1.05,12.65,119.5,31.97,22.46
2018,1,12,16,30,446.0,32.0,1.1,12.1,80.0,26.86,17.04
2018,1,12,16,45,283.0,22.0,1.15,11.6,47.5,18.24,2.74
2018,1,12,17,0,120.0,12.0,1.2,11.1,15.0,9.44,0.0
2018,1,12,17,15,60.0,6.0,1.15,10.9,7.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.1,6.95,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.25,6.85,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.3,6.75,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.35,6.65,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.5,6.65,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.55,6.7,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,1,13,7,15,12.5,2.5,2.7,7.15,2.5,0.0,0.0
2018,1,13,7,30,25.0,5.0,2.8,7.6,5.0,23.62,0.0
2018,1,13,7,45,12.5,10.5,2.95,8.05,10.5,23.75,0.0
2018,1,13,8,0,0.0,16.0,3.1,8.5,16.0,12.17,3.81
2018,1,13,8,15,0.0,26.0,3.2,8.95,26.0,19.83,11.13
2018,1,13,8,30,0.0,36.0,3.3,9.4,36.0,27.51,18.03
2018,1,13,8,45,0.0,48.0,3.35,9.85,48.0,37.07,26.5
2018,1,13,9,0,0.0,60.0,3.4,10.3,60.0,47.96,36.03
2018,1,13,9,15,4.5,80.5,3.4,10.75,82.0,72.67,57.61
2018,1,13,9,30,9.0,101.0,3.4,11.2,104.0,97.57,79.09
2018,1,13,9,45,29.0,123.0,3.35,11.65,134.0,155.55,129.07
2018,1,13,10,0,49.0,145.0,3.3,12.1,164.0,199.93,166.65
2018,1,13,10,15,81.0,164.5,3.25,12.55,198.0,252.1,210.53
2018,1,13,10,30,113.0,184.0,3.2,13.0,232.0,324.87,270.04
2018,1,13,10,45,202.5,186.0,3.15,13.4,278.0,406.79,337.89
2018,1,13,11,0,292.0,188.0,3.1,13.8,324.0,508.5,418.81
2018,1,13,11,15,479.5,155.0,3.05,14.2,387.0,656.46,535.12
2018,1,13,11,30,667.0,122.0,3.0,14.6,450.0,784.63,629.2
2018,1,13,11,45,783.5,94.5,2.95,14.95,486.0,828.86,658.95
2018,1,13,12,0,900.0,67.0,2.9,15.3,522.0,860.05,679.63
2018,1,13,12,15,738.5,108.0,2.9,15.45,481.5,757.24,604.19
2018,1,13,12,30,577.0,149.0,2.9,15.6,441.0,634.92,511.81
2018,1,13,12,45,589.5,143.0,2.85,15.7,438.0,618.8,499.24
2018,1,13,13,0,602.0,137.0,2.8,15.8,435.0,591.86,477.69
2018,1,13,13,15,624.5,126.0,2.8,15.8,427.5,563.78,455.45
2018,1,13,13,30,647.0,115.0,2.8,15.8,420.0,531.95,429.65
2018,1,13,13,45,590.5,122.0,2.75,15.75,391.0,469.77,378.96
2018,1,13,14,0,534.0,129.0,2.7,15.7,362.0,405.58,326.2
2018,1,13,14,15,600.5,108.0,2.65,15.55,354.5,388.17,309.19
2018,1,13,14,30,667.0,87.0,2.6,15.4,347.0,356.36,278.86
2018,1,13,14,45,725.0,72.0,2.55,15.2,332.5,319.79,242.95
2018,1,13,15,0,783.0,57.0,2.5,15.0,318.0,275.43,199.05
2018,1,13,15,15,713.0,58.5,2.5,15.0,274.5,211.41,143.28
2018,1,13,15,30,643.0,60.0,2.5,15.0,231.0,152.89,94.89
2018,1,13,15,45,547.0,57.0,2.2,13.9,185.5,98.0,56.03
2018,1,13,16,0,451.0,54.0,1.9,12.8,140.0,54.86,34.09
2018,1,13,16,15,387.0,44.5,1.95,12.2,105.5,36.33,26.36
2018,1,13,16,30,323.0,35.0,2.0,11.6,71.0,28.76,18.82
2018,1,13,16,45,213.5,23.5,2.05,11.0,43.0,19.28,4.75
2018,1,13,17,0,104.0,12.0,2.1,10.4,15.0,9.44,0.0
2018,1,13,17,15,52.0,6.0,2.15,10.25,7.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,2.55,9.05,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,2.75,8.55,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,2.85,8.45,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,3.15,8.35,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,3.25,8.25,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,3.3,8.15,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,3.25,8.1,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,3.2,8.15,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,1,14,7,15,34.5,4.5,3.15,8.3,5.0,0.0,0.0
2018,1,14,7,30,69.0,9.0,3.1,8.4,10.0,61.39,0.0
2018,1,14,7,45,96.0,16.5,3.1,8.5,23.0,130.05,0.0
2018,1,14,8,0,123.0,24.0,3.1,8.6,36.0,181.77,138.95
2018,1,14,8,15,61.5,37.5,3.05,8.8,43.5,108.11,87.87
2018,1,14,8,30,0.0,51.0,3.0,9.0,51.0,44.81,32.91
2018,1,14,8,45,0.5,68.0,3.0,9.25,68.0,62.38,48.48
2018,1,14,9,0,1.0,85.0,3.0,9.5,85.0,79.48,63.46
2018,1,14,9,15,16.0,101.5,2.9,9.8,106.5,109.57,90.12
2018,1,14,9,30,31.0,118.0,2.8,10.1,128.0,156.31,130.55
2018,1,14,9,45,41.0,132.0,2.75,10.4,146.5,179.68,150.38
2018,1,14,10,0,51.0,146.0,2.7,10.7,165.0,202.97,169.9
2018,1,14,10,15,154.5,160.0,2.65,11.0,225.0,338.83,285.45
2018,1,14,10,30,258.0,174.0,2.6,11.3,285.0,474.6,395.67
2018,1,14,10,45,263.5,183.5,2.5,11.65,302.0,484.54,401.29
2018,1,14,11,0,269.0,193.0,2.4,12.0,319.0,493.13,406.5
2018,1,14,11,15,230.0,206.0,2.3,12.25,316.0,441.58,363.88
2018,1,14,11,30,191.0,219.0,2.2,12.5,313.0,412.54,338.88
2018,1,14,11,45,145.5,220.0,2.15,12.75,292.5,364.11,298.55
2018,1,14,12,0,100.0,221.0,2.1,13.0,272.0,299.12,244.98
2018,1,14,12,15,73.5,215.5,2.0,13.2,253.0,264.75,216.27
2018,1,14,12,30,47.0,210.0,1.9,13.4,234.0,232.59,189.18
2018,1,14,12,45,81.0,212.0,1.8,13.55,252.5,255.86,208.8
2018,1,14,13,0,115.0,214.0,1.7,13.7,271.0,290.69,236.99
2018,1,14,13,15,174.5,208.0,1.7,13.8,292.0,314.94,256.94
2018,1,14,13,30,234.0,202.0,1.7,13.9,313.0,345.96,281.49
2018,1,14,13,45,265.5,189.0,1.65,13.95,310.0,334.48,271.51
2018,1,14,14,0,297.0,176.0,1.6,14.0,307.0,319.68,258.5
2018,1,14,14,15,247.5,169.5,1.65,13.85,274.0,270.87,218.17
2018,1,14,14,30,198.0,163.0,1.7,13.7,241.0,220.06,176.16
2018,1,14,14,45,238.0,145.5,1.75,13.6,231.0,209.72,165.47
2018,1,14,15,0,278.0,128.0,1.8,13.5,221.0,187.83,144.16
2018,1,14,15,15,267.5,114.0,1.8,13.5,195.0,153.43,113.77
2018,1,14,15,30,257.0,100.0,1.8,13.5,169.0,120.52,85.46
2018,1,14,15,45,208.5,86.5,1.85,12.7,136.5,86.03,59.56
2018,1,14,16,0,160.0,73.0,1.9,11.9,104.0,57.77,41.13
2018,1,14,16,15,121.5,57.0,1.85,11.5,77.0,41.48,31.03
2018,1,14,16,30,83.0,41.0,1.8,11.1,50.0,30.36,20.36
2018,1,14,16,45,61.0,25.5,1.8,10.7,30.5,19.08,5.87
2018,1,14,17,0,39.0,10.0,1.8,10.3,11.0,7.87,0.0
2018,1,14,17,15,19.5,5.0,1.65,10.15,5.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,15,7,15,9.5,3.0,2.0,8.4,3.0,0.0,0.0
2018,1,15,7,30,19.0,6.0,2.0,8.7,6.0,19.67,0.0
2018,1,15,7,45,17.5,19.0,1.95,8.95,20.0,36.64,0.0
2018,1,15,8,0,16.0,32.0,1.9,9.2,34.0,54.63,37.77
2018,1,15,8,15,31.5,49.0,1.85,9.55,54.0,89.52,71.02
2018,1,15,8,30,47.0,66.0,1.8,9.9,74.0,123.14,101.38
2018,1,15,8,45,74.5,82.0,1.7,10.25,99.0,183.58,154.12
2018,1,15,9,0,102.0,98.0,1.6,10.6,124.0,227.79,192.37
2018,1,15,9,15,120.0,112.0,1.5,11.0,147.5,259.96,219.39
2018,1,15,9,30,138.0,126.0,1.4,11.4,171.0,292.21,245.78
2018,1,15,9,45,143.5,142.0,1.35,11.8,193.0,314.97,263.41
2018,1,15,10,0,149.0,158.0,1.3,12.2,215.0,336.96,280.09
2018,1,15,10,15,152.0,168.5,1.25,12.55,230.5,347.95,287.77
2018,1,15,10,30,155.0,179.0,1.2,12.9,246.0,358.45,294.99
2018,1,15,10,45,264.0,179.5,1.1,13.25,300.5,479.9,391.04
2018,1,15,11,0,373.0,180.0,1.0,13.6,355.0,575.6,462.88
2018,1,15,11,15,378.5,185.0,1.0,13.75,368.0,575.73,461.03
2018,1,15,11,30,384.0,190.0,1.0,13.9,381.0,574.13,458.94
2018,1,15,11,45,346.5,200.5,0.95,14.05,375.0,539.14,430.71
2018,1,15,12,0,309.0,211.0,0.9,14.2,369.0,504.5,403.04
2018,1,15,12,15,268.0,217.0,0.9,14.25,354.0,462.7,370.36
2018,1,15,12,30,227.0,223.0,0.9,14.3,339.0,405.07,325.62
2018,1,15,12,45,186.0,223.0,0.9,14.35,317.5,361.73,291.3
2018,1,15,13,0,145.0,223.0,0.9,14.4,296.0,321.24,258.79
2018,1,15,13,15,123.0,215.5,0.9,14.4,276.0,288.75,232.84
2018,1,15,13,30,101.0,208.0,0.9,14.4,256.0,246.34,198.8
2018,1,15,13,45,82.5,193.0,0.9,14.4,231.0,214.19,172.75
2018,1,15,14,0,64.0,178.0,0.9,14.4,206.0,184.49,148.48
2018,1,15,14,15,83.5,165.0,0.85,14.4,199.5,176.29,141.55
2018,1,15,14,30,103.0,152.0,0.8,14.4,193.0,173.01,138.12
2018,1,15,14,45,122.0,144.5,0.8,14.4,189.0,164.17,129.68
2018,1,15,15,0,141.0,137.0,0.8,14.4,185.0,152.95,118.84
2018,1,15,15,15,250.0,110.0,0.8,14.4,183.0,146.76,108.3
2018,1,15,15,30,359.0,83.0,0.8,14.4,181.0,126.26,85.25
2018,1,15,15,45,323.5,72.5,0.75,13.85,150.0,88.16,56.37
2018,1,15,16,0,288.0,62.0,0.7,13.3,119.0,54.6,35.98
2018,1,15,16,15,256.0,49.0,0.7,13.05,90.5,36.77,26.78
2018,1,15,16,30,224.0,36.0,0.7,12.8,62.0,27.31,17.77
2018,1,15,16,45,168.5,25.5,0.7,12.55,40.5,19.39,6.99
2018,1,15,17,0,113.0,15.0,0.7,12.3,19.0,11.8,0.0
2018,1,15,17,15,56.5,7.5,0.7,12.15,9.5,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.45,11.85,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.2,12.1,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.2,12.05,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.15,11.95,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.1,11.9,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.15,11.85,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.2,11.8,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.45,11.65,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,16,7,15,7.0,1.5,0.7,11.3,1.5,0.0,0.0
2018,1,16,7,30,14.0,3.0,0.7,11.5,3.0,13.37,0.0
2018,1,16,7,45,7.0,9.5,0.7,11.65,9.5,13.19,0.0
2018,1,16,8,0,0.0,16.0,0.7,11.8,16.0,12.17,3.89
2018,1,16,8,15,0.0,23.5,0.8,12.05,23.5,17.9,9.42
2018,1,16,8,30,0.0,31.0,0.9,12.3,31.0,23.65,14.58
2018,1,16,8,45,1.0,43.0,0.95,12.55,43.5,33.81,23.52
2018,1,16,9,0,2.0,55.0,1.0,12.8,56.0,44.23,32.62
2018,1,16,9,15,2.0,46.5,0.9,13.2,47.5,37.47,26.83
2018,1,16,9,30,2.0,38.0,0.8,13.6,39.0,30.95,21.2
2018,1,16,9,45,1.0,54.5,0.65,14.0,55.0,42.69,31.16
2018,1,16,10,0,0.0,71.0,0.5,14.4,71.0,54.48,41.03
2018,1,16,10,15,8.0,100.0,0.55,14.6,103.5,88.69,70.15
2018,1,16,10,30,16.0,129.0,0.6,14.8,136.0,124.29,99.85
2018,1,16,10,45,8.0,120.0,0.7,15.0,123.5,106.01,84.03
2018,1,16,11,0,0.0,111.0,0.8,15.2,111.0,88.92,69.35
2018,1,16,11,15,3.5,109.0,0.8,15.3,110.5,89.86,70.23
2018,1,16,11,30,7.0,107.0,0.8,15.4,110.0,90.83,71.1
2018,1,16,11,45,7.0,105.0,0.8,15.5,108.5,88.65,69.2
2018,1,16,12,0,7.0,103.0,0.8,15.6,107.0,86.54,67.39
2018,1,16,12,15,3.5,90.5,0.8,15.65,92.5,72.74,55.74
2018,1,16,12,30,0.0,78.0,0.8,15.7,78.0,59.95,44.94
2018,1,16,12,45,12.0,115.0,0.8,15.75,121.0,99.45,78.22
2018,1,16,13,0,24.0,152.0,0.8,15.8,164.0,149.27,119.28
2018,1,16,13,15,23.0,160.5,0.85,15.75,172.0,144.96,115.58
2018,1,16,13,30,22.0,169.0,0.9,15.7,180.0,150.34,119.99
2018,1,16,13,45,13.5,114.0,0.9,15.65,120.5,96.79,75.88
2018,1,16,14,0,5.0,59.0,0.9,15.6,61.0,47.76,34.94
2018,1,16,14,15,3.5,64.5,0.9,15.45,66.0,51.04,37.81
2018,1,16,14,30,2.0,70.0,0.9,15.3,71.0,54.5,40.81
2018,1,16,14,45,10.5,77.0,0.9,15.2,81.0,62.73,47.65
2018,1,16,15,0,19.0,84.0,0.9,15.1,91.0,71.96,55.15
2018,1,16,15,15,9.5,55.0,0.9,15.1,58.5,44.18,31.82
2018,1,16,15,30,0.0,26.0,0.9,15.1,26.0,19.79,11.36
2018,1,16,15,45,0.0,17.0,0.85,14.4,17.0,12.91,5.46
2018,1,16,16,0,0.0,8.0,0.8,13.7,8.0,6.06,0.0
2018,1,16,16,15,0.0,10.5,0.8,13.35,10.5,7.96,1.4
2018,1,16,16,30,0.0,13.0,0.8,13.0,13.0,9.86,2.86
2018,1,16,16,45,6.5,10.0,0.85,12.65,10.0,7.85,0.0
2018,1,16,17,0,13.0,7.0,0.9,12.3,7.0,5.51,0.0
2018,1,16,17,15,6.5,3.5,0.9,12.15,3.5,0.0,0.0
2018,1,16,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,17,7,15,1.5,1.0,1.2,9.55,1.0,0.0,0.0
2018,1,17,7,30,3.0,2.0,1.2,10.0,2.0,3.93,0.0
2018,1,17,7,45,1.5,7.0,1.2,10.4,7.0,6.54,0.0
2018,1,17,8,0,0.0,12.0,1.2,10.8,12.0,9.11,1.55
2018,1,17,8,15,0.0,20.0,1.15,11.15,20.0,15.21,7.2
2018,1,17,8,30,0.0,28.0,1.1,11.5,28.0,21.34,12.67
2018,1,17,8,45,0.0,25.5,1.05,11.9,25.5,19.41,11.14
2018,1,17,9,0,0.0,23.0,1.0,12.3,23.0,17.5,9.54
2018,1,17,9,15,0.0,31.5,1.0,12.85,31.5,24.01,15.17
2018,1,17,9,30,0.0,40.0,1.0,13.4,40.0,30.54,20.76
2018,1,17,9,45,0.0,62.5,1.0,13.95,62.5,47.9,35.54
2018,1,17,10,0,0.0,85.0,1.0,14.5,85.0,67.2,51.77
2018,1,17,10,15,1.0,92.5,1.1,14.85,93.0,74.5,57.79
2018,1,17,10,30,2.0,100.0,1.2,15.2,101.0,81.82,63.79
2018,1,17,10,45,3.0,92.5,1.3,15.55,94.0,75.29,58.19
2018,1,17,11,0,4.0,85.0,1.4,15.9,87.0,69.32,53.09
2018,1,17,11,15,2.0,87.0,1.45,16.15,88.0,68.97,52.6
2018,1,17,11,30,0.0,89.0,1.5,16.4,89.0,68.72,52.19
2018,1,17,11,45,5.5,125.0,1.55,16.65,128.0,105.1,82.5
2018,1,17,12,0,11.0,161.0,1.6,16.9,167.0,142.52,113.18
2018,1,17,12,15,16.0,176.0,1.55,17.0,184.5,159.73,127.15
2018,1,17,12,30,21.0,191.0,1.5,17.1,202.0,176.53,140.74
2018,1,17,12,45,24.0,187.5,1.45,17.2,200.0,173.68,138.38
2018,1,17,13,0,27.0,184.0,1.4,17.3,198.0,182.83,145.77
2018,1,17,13,15,66.5,190.5,1.4,17.3,223.0,212.59,170.51
2018,1,17,13,30,106.0,197.0,1.4,17.3,248.0,250.39,200.97
2018,1,17,13,45,127.5,195.0,1.35,17.25,254.0,252.05,201.97
2018,1,17,14,0,149.0,193.0,1.3,17.2,260.0,251.16,200.76
2018,1,17,14,15,92.0,156.0,1.25,17.0,196.5,180.09,143.27
2018,1,17,14,30,35.0,119.0,1.2,16.8,133.0,110.84,86.94
2018,1,17,14,45,51.0,125.5,1.1,16.65,144.0,118.7,93.09
2018,1,17,15,0,67.0,132.0,1.0,16.5,155.0,124.03,96.62
2018,1,17,15,15,64.0,120.0,1.0,16.5,140.0,107.93,82.85
2018,1,17,15,30,61.0,108.0,1.0,16.5,125.0,92.29,69.63
2018,1,17,15,45,50.0,92.0,0.85,15.6,104.5,73.53,54.69
2018,1,17,16,0,39.0,76.0,0.7,14.7,84.0,56.52,41.6
2018,1,17,16,15,26.5,59.5,0.75,14.35,64.5,43.2,32.33
2018,1,17,16,30,14.0,43.0,0.8,14.0,45.0,31.63,21.54
2018,1,17,16,45,17.0,27.5,0.8,13.7,29.0,20.61,9.27
2018,1,17,17,0,20.0,12.0,0.8,13.4,13.0,9.44,0.0
2018,1,17,17,15,10.0,6.0,0.8,13.25,6.5,4.72,0.0
2018,1,17,17,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,18,7,15,0.0,0.5,1.45,11.35,0.5,0.0,0.0
2018,1,18,7,30,0.0,1.0,1.5,11.6,1.0,0.79,0.0
2018,1,18,7,45,0.0,3.0,1.55,11.85,3.0,2.27,0.0
2018,1,18,8,0,0.0,5.0,1.6,12.1,5.0,3.78,0.0
2018,1,18,8,15,0.0,6.5,1.65,12.25,6.5,4.92,0.0
2018,1,18,8,30,0.0,8.0,1.7,12.4,8.0,6.06,0.0
2018,1,18,8,45,0.0,9.5,1.75,12.55,9.5,7.2,0.56
2018,1,18,9,0,0.0,11.0,1.8,12.7,11.0,8.35,1.58
2018,1,18,9,15,0.0,29.5,1.85,12.85,29.5,22.48,13.82
2018,1,18,9,30,0.0,48.0,1.9,13.0,48.0,36.7,26.07
2018,1,18,9,45,0.0,51.0,1.95,13.1,51.0,39.01,28.01
2018,1,18,10,0,0.0,54.0,2.0,13.2,54.0,41.33,29.94
2018,1,18,10,15,1.0,57.0,2.05,13.35,57.5,44.64,32.75
2018,1,18,10,30,2.0,60.0,2.1,13.5,61.0,47.94,35.53
2018,1,18,10,45,1.0,45.5,2.2,13.6,46.0,35.78,25.05
2018,1,18,11,0,0.0,31.0,2.3,13.7,31.0,23.69,14.63
2018,1,18,11,15,0.0,43.0,2.35,13.8,43.0,32.91,22.47
2018,1,18,11,30,0.0,55.0,2.4,13.9,55.0,42.16,30.28
2018,1,18,11,45,0.0,73.0,2.45,14.0,73.0,56.07,42.01
2018,1,18,12,0,0.0,91.0,2.5,14.1,91.0,70.28,53.93
2018,1,18,12,15,6.5,97.5,2.55,14.2,101.0,81.08,63.22
2018,1,18,12,30,13.0,104.0,2.6,14.3,111.0,91.42,72.06
2018,1,18,12,45,9.0,125.0,2.7,14.35,130.0,105.76,83.85
2018,1,18,13,0,5.0,146.0,2.8,14.4,149.0,120.65,96.09
2018,1,18,13,15,5.0,137.5,2.85,14.35,140.0,112.69,89.52
2018,1,18,13,30,5.0,129.0,2.9,14.3,131.0,104.95,83.15
2018,1,18,13,45,6.0,125.0,2.9,14.25,127.5,101.7,80.54
2018,1,18,14,0,7.0,121.0,2.9,14.2,124.0,98.39,77.86
2018,1,18,14,15,26.5,130.0,2.85,14.05,141.0,119.26,95.46
2018,1,18,14,30,46.0,139.0,2.8,13.9,158.0,132.28,106.08
2018,1,18,14,45,33.0,118.5,2.75,13.7,131.5,106.74,84.65
2018,1,18,15,0,20.0,98.0,2.7,13.5,105.0,83.46,65.22
2018,1,18,15,15,15.5,79.5,2.7,13.5,84.5,64.32,48.99
2018,1,18,15,30,11.0,61.0,2.7,13.5,64.0,48.46,35.55
2018,1,18,15,45,5.5,42.5,2.5,13.0,44.0,33.01,22.56
2018,1,18,16,0,0.0,24.0,2.3,12.5,24.0,18.26,10.05
2018,1,18,16,15,0.0,18.0,2.35,12.3,18.0,13.68,6.51
2018,1,18,16,30,0.0,12.0,2.4,12.1,12.0,9.1,2.26
2018,1,18,16,45,0.0,7.5,2.45,11.9,7.5,5.68,0.0
2018,1,18,17,0,0.0,3.0,2.5,11.7,3.0,2.36,0.0
2018,1,18,17,15,0.0,1.5,2.55,11.55,1.5,1.18,0.0
2018,1,18,17,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.35,8.3,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.4,8.15,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.25,7.8,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,2.05,7.3,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,19,7,15,34.0,5.0,1.7,7.55,5.5,0.0,0.0
2018,1,19,7,30,68.0,10.0,1.7,8.2,11.0,61.3,0.0
2018,1,19,7,45,203.0,23.0,1.7,8.85,40.5,231.35,29.87
2018,1,19,8,0,338.0,36.0,1.7,9.5,70.0,386.78,301.92
2018,1,19,8,15,433.0,44.0,1.8,9.85,109.5,491.5,401.68
2018,1,19,8,30,528.0,52.0,1.9,10.2,149.0,598.96,491.19
2018,1,19,8,45,586.5,57.0,2.0,10.6,190.0,670.91,549.35
2018,1,19,9,0,645.0,62.0,2.1,11.0,231.0,742.46,604.73
2018,1,19,9,15,684.0,65.5,2.1,11.25,270.0,792.25,641.31
2018,1,19,9,30,723.0,69.0,2.1,11.5,309.0,832.36,669.54
2018,1,19,9,45,750.0,72.0,2.1,11.8,344.0,866.11,692.2
2018,1,19,10,0,777.0,75.0,2.1,12.1,379.0,896.74,712.07
2018,1,19,10,15,796.0,77.0,2.1,12.3,409.0,914.84,722.99
2018,1,19,10,30,815.0,79.0,2.1,12.5,439.0,929.34,731.4
2018,1,19,10,45,828.5,80.0,2.1,12.7,462.5,933.47,732.58
2018,1,19,11,0,842.0,81.0,2.1,12.9,486.0,933.81,731.32
2018,1,19,11,15,840.0,84.5,2.1,13.0,499.5,918.84,719.79
2018,1,19,11,30,838.0,88.0,2.1,13.1,513.0,900.45,706.17
2018,1,19,11,45,643.5,121.5,2.15,13.2,451.5,747.93,596.7
2018,1,19,12,0,449.0,155.0,2.2,13.3,390.0,584.49,473.92
2018,1,19,12,15,347.5,185.5,2.3,13.3,367.5,494.04,403.39
2018,1,19,12,30,246.0,216.0,2.4,13.3,345.0,430.37,351.32
2018,1,19,12,45,327.5,204.0,2.45,13.3,373.5,464.55,379.82
2018,1,19,13,0,409.0,192.0,2.5,13.3,402.0,507.49,413.58
2018,1,19,13,15,501.0,166.0,2.6,13.25,416.5,519.35,423.36
2018,1,19,13,30,593.0,140.0,2.7,13.2,431.0,528.46,430.16
2018,1,19,13,45,548.5,139.5,2.75,13.15,400.0,461.19,375.61
2018,1,19,14,0,504.0,139.0,2.8,13.1,369.0,404.17,328.46
2018,1,19,14,15,402.0,147.5,2.85,12.9,324.0,332.5,269.1
2018,1,19,14,30,300.0,156.0,2.9,12.7,279.0,262.83,211.31
2018,1,19,14,45,394.5,127.5,2.9,12.55,275.5,256.01,201.59
2018,1,19,15,0,489.0,99.0,2.9,12.4,272.0,230.32,174.1
2018,1,19,15,15,586.0,80.0,2.9,12.4,264.5,205.81,145.87
2018,1,19,15,30,683.0,61.0,2.9,12.4,257.0,167.2,106.33
2018,1,19,15,45,639.0,57.0,2.65,11.55,218.0,110.85,63.15
2018,1,19,16,0,595.0,53.0,2.4,10.7,179.0,62.09,36.27
2018,1,19,16,15,521.0,46.0,2.35,10.2,138.0,38.21,28.52
2018,1,19,16,30,447.0,39.0,2.3,9.7,97.0,32.46,22.83
2018,1,19,16,45,313.0,29.0,2.3,9.2,62.0,24.01,13.18
2018,1,19,17,0,179.0,19.0,2.3,8.7,27.0,15.7,0.0
2018,1,19,17,15,89.5,9.5,2.3,8.6,13.5,7.47,0.0
2018,1,19,17,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,2.4,7.35,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,2.4,6.85,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,2.35,6.15,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.3,5.45,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.25,4.6,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.2,4.25,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.2,4.15,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.25,4.05,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.3,3.95,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.3,3.85,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.3,3.75,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.3,3.7,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,1,20,7,15,58.5,5.5,2.35,4.8,6.5,0.0,0.0
2018,1,20,7,30,117.0,11.0,2.4,5.5,13.0,100.57,0.0
2018,1,20,7,45,282.5,20.5,2.45,6.25,44.5,296.76,63.51
2018,1,20,8,0,448.0,30.0,2.5,7.0,76.0,476.48,375.96
2018,1,20,8,15,535.5,36.0,2.55,7.6,117.0,561.97,462.44
2018,1,20,8,30,623.0,42.0,2.6,8.2,158.0,663.23,547.49
2018,1,20,8,45,677.0,46.0,2.6,8.8,200.5,732.21,602.88
2018,1,20,9,0,731.0,50.0,2.6,9.4,243.0,800.31,654.7
2018,1,20,9,15,765.5,52.5,2.7,10.0,282.5,846.17,688.33
2018,1,20,9,30,800.0,55.0,2.8,10.6,322.0,889.66,719.0
2018,1,20,9,45,824.0,57.0,2.9,11.15,357.5,919.35,738.83
2018,1,20,10,0,848.0,59.0,3.0,11.7,393.0,934.44,747.75
2018,1,20,10,15,863.5,60.5,3.0,12.0,423.0,948.28,755.59
2018,1,20,10,30,879.0,62.0,3.0,12.3,453.0,958.56,760.83
2018,1,20,10,45,889.0,63.5,3.0,12.65,476.5,959.75,759.53
2018,1,20,11,0,899.0,65.0,3.0,13.0,500.0,957.16,755.74
2018,1,20,11,15,905.5,66.0,3.0,13.15,516.5,946.73,747.15
2018,1,20,11,30,912.0,67.0,3.0,13.3,533.0,932.55,736.12
2018,1,20,11,45,914.5,68.0,3.05,13.5,542.0,911.03,720.28
2018,1,20,12,0,917.0,69.0,3.1,13.7,551.0,885.99,702.05
2018,1,20,12,15,914.0,70.5,3.05,13.8,552.0,853.54,678.13
2018,1,20,12,30,911.0,72.0,3.0,13.9,553.0,818.11,652.12
2018,1,20,12,45,896.5,75.5,3.0,14.0,544.0,773.47,619.61
2018,1,20,13,0,882.0,79.0,3.0,14.1,535.0,727.01,585.57
2018,1,20,13,15,876.0,78.0,2.95,14.1,521.0,685.39,552.83
2018,1,20,13,30,870.0,77.0,2.9,14.1,507.0,635.51,512.81
2018,1,20,13,45,868.5,73.5,2.85,14.05,488.0,583.91,470.64
2018,1,20,14,0,867.0,70.0,2.8,14.0,469.0,527.79,423.76
2018,1,20,14,15,854.0,68.0,2.75,13.85,441.5,471.94,375.71
2018,1,20,14,30,841.0,66.0,2.7,13.7,414.0,413.22,323.97
2018,1,20,14,45,822.0,64.0,2.6,13.55,381.0,352.6,269.36
2018,1,20,15,0,803.0,62.0,2.5,13.4,348.0,293.1,214.8
2018,1,20,15,15,747.0,60.5,2.5,13.4,304.0,227.19,156.48
2018,1,20,15,30,691.0,59.0,2.5,13.4,260.0,167.45,105.69
2018,1,20,15,45,422.5,60.0,2.25,12.2,177.0,92.46,56.19
2018,1,20,16,0,154.0,61.0,2.0,11.0,94.0,50.83,35.1
2018,1,20,16,15,285.5,48.5,2.0,10.4,93.0,36.66,27.16
2018,1,20,16,30,417.0,36.0,2.0,9.8,92.0,29.78,20.56
2018,1,20,16,45,324.5,28.0,2.05,9.15,61.5,23.16,12.94
2018,1,20,17,0,232.0,20.0,2.1,8.5,31.0,16.63,0.0
2018,1,20,17,15,116.0,10.0,2.1,8.3,15.5,7.87,0.0
2018,1,20,17,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.95,6.75,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.75,7.1,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,21,7,15,51.5,6.0,0.85,7.35,7.0,0.0,0.0
2018,1,21,7,30,103.0,12.0,0.8,7.5,14.0,90.34,0.0
2018,1,21,7,45,239.0,23.0,0.8,7.65,43.5,263.69,73.98
2018,1,21,8,0,375.0,34.0,0.8,7.8,73.0,417.91,327.5
2018,1,21,8,15,349.0,43.0,0.85,8.05,93.0,416.57,342.01
2018,1,21,8,30,323.0,52.0,0.9,8.3,113.0,404.82,338.1
2018,1,21,8,45,168.0,65.5,0.95,8.55,97.5,259.39,220.12
2018,1,21,9,0,13.0,79.0,1.0,8.8,82.0,81.18,65.35
2018,1,21,9,15,6.5,89.0,1.1,9.15,90.5,82.98,66.93
2018,1,21,9,30,0.0,99.0,1.2,9.5,99.0,84.79,68.03
2018,1,21,9,45,2.5,118.0,1.25,9.8,119.0,105.56,85.76
2018,1,21,10,0,5.0,137.0,1.3,10.1,139.0,126.28,103.18
2018,1,21,10,15,20.5,157.0,1.4,10.4,166.0,160.88,132.69
2018,1,21,10,30,36.0,177.0,1.5,10.7,193.0,215.87,178.5
2018,1,21,10,45,41.5,188.5,1.6,11.0,208.0,230.83,190.36
2018,1,21,11,0,47.0,200.0,1.7,11.3,223.0,245.53,202.07
2018,1,21,11,15,60.5,211.0,1.8,11.55,241.5,266.75,219.38
2018,1,21,11,30,74.0,222.0,1.9,11.8,260.0,287.17,235.88
2018,1,21,11,45,127.0,229.5,1.95,12.0,296.0,357.74,293.51
2018,1,21,12,0,180.0,237.0,2.0,12.2,332.0,404.14,330.86
2018,1,21,12,15,218.0,234.0,2.05,12.35,349.5,422.12,345.33
2018,1,21,12,30,256.0,231.0,2.1,12.5,367.0,454.83,370.96
2018,1,21,12,45,222.0,231.5,2.1,12.6,348.5,397.91,325.12
2018,1,21,13,0,188.0,232.0,2.1,12.7,330.0,360.87,294.87
2018,1,21,13,15,225.5,222.5,2.1,12.75,337.0,363.84,297.64
2018,1,21,13,30,263.0,213.0,2.1,12.8,344.0,375.88,306.85
2018,1,21,13,45,230.5,206.5,2.1,12.85,318.0,321.55,262.39
2018,1,21,14,0,198.0,200.0,2.1,12.9,292.0,282.97,230.4
2018,1,21,14,15,191.5,187.0,2.05,12.8,271.5,253.77,205.86
2018,1,21,14,30,185.0,174.0,2.0,12.7,251.0,225.4,181.63
2018,1,21,14,45,185.5,159.5,1.9,12.65,231.5,199.07,158.56
2018,1,21,15,0,186.0,145.0,1.8,12.6,212.0,172.89,135.31
2018,1,21,15,15,171.0,131.5,1.8,12.6,188.0,144.15,110.43
2018,1,21,15,30,156.0,118.0,1.8,12.6,164.0,117.39,87.75
2018,1,21,15,45,130.5,101.5,1.6,11.9,136.0,89.53,65.83
2018,1,21,16,0,105.0,85.0,1.4,11.2,108.0,65.26,48.36
2018,1,21,16,15,84.0,67.5,1.45,10.95,83.5,48.65,37.8
2018,1,21,16,30,63.0,50.0,1.5,10.7,59.0,36.56,26.48
2018,1,21,16,45,43.5,34.0,1.6,10.45,39.0,25.21,14.87
2018,1,21,17,0,24.0,18.0,1.7,10.2,19.0,13.71,0.0
2018,1,21,17,15,12.0,9.0,1.75,10.15,9.5,7.08,0.0
2018,1,21,17,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
