Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,9,30,440.0,121.0,1.3,15.5,283.0,624.96,503.24
2018,2,1,9,45,472.0,127.5,1.3,16.05,317.0,665.21,530.27
2018,2,1,10,0,504.0,134.0,1.3,16.6,351.0,703.73,555.79
2018,2,1,10,15,615.0,118.0,1.35,17.1,402.0,802.66,624.1
2018,2,1,10,30,726.0,102.0,1.4,17.6,453.0,887.66,679.94
2018,2,1,10,45,760.0,98.0,1.5,18.1,481.5,899.68,686.06
2018,2,1,11,0,794.0,94.0,1.6,18.6,510.0,915.47,695.69
2018,2,1,11,15,734.0,114.0,1.6,18.95,508.5,872.01,664.32
2018,2,1,11,30,674.0,134.0,1.6,19.3,507.0,820.18,627.78
2018,2,1,11,45,679.0,135.5,1.65,19.6,516.5,805.49,617.57
2018,2,1,12,0,684.0,137.0,1.7,19.9,526.0,787.71,604.87
2018,2,1,12,15,703.0,132.0,1.75,20.15,533.0,771.72,593.64
2018,2,1,12,30,722.0,127.0,1.8,20.4,540.0,751.88,579.74
2018,2,1,12,45,744.0,119.0,1.8,20.6,541.0,727.24,562.22
2018,2,1,13,0,766.0,111.0,1.8,20.8,542.0,695.28,538.7
2018,2,1,13,15,792.5,101.0,1.8,20.85,538.0,664.63,515.8
2018,2,1,13,30,819.0,91.0,1.8,20.9,534.0,629.27,488.76
2018,2,1,13,45,861.0,76.0,1.75,21.0,526.0,589.31,457.25
2018,2,1,14,0,903.0,61.0,1.7,21.1,518.0,548.0,423.31
2018,2,1,14,15,854.0,66.5,1.65,20.95,480.5,478.38,367.33
2018,2,1,14,30,805.0,72.0,1.6,20.8,443.0,413.09,313.45
2018,2,1,14,45,807.5,65.5,1.55,20.65,414.5,356.98,264.62
2018,2,1,15,0,810.0,59.0,1.5,20.5,386.0,300.5,214.1
2018,2,1,15,15,786.5,57.0,1.5,20.5,349.0,239.28,160.26
2018,2,1,15,30,763.0,55.0,1.5,20.5,312.0,181.14,110.59
2018,2,1,15,45,689.0,56.5,1.35,19.2,265.0,123.0,68.48
2018,2,1,16,0,615.0,58.0,1.2,17.9,218.0,70.24,39.91
2018,2,1,16,15,558.0,52.5,1.25,17.25,177.0,43.24,32.48
2018,2,1,16,30,501.0,47.0,1.3,16.6,136.0,38.8,28.35
2018,2,1,16,45,407.5,38.0,1.4,15.95,96.5,31.36,21.36
2018,2,1,17,0,314.0,29.0,1.5,15.3,57.0,23.98,13.03
2018,2,1,17,15,184.0,17.5,1.5,15.1,31.5,14.4,0.0
2018,2,1,17,30,54.0,6.0,1.5,14.9,6.0,4.72,0.0
2018,2,1,17,45,27.0,3.0,1.5,14.7,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,2,7,15,61.5,8.0,1.15,12.45,10.5,52.4,0.0
2018,2,2,7,30,123.0,16.0,1.2,12.9,21.0,144.05,0.0
2018,2,2,7,45,140.0,32.5,1.3,13.35,45.5,212.03,154.2
2018,2,2,8,0,157.0,49.0,1.4,13.8,70.0,230.13,186.82
2018,2,2,8,15,383.5,49.0,1.5,14.2,127.0,455.6,373.46
2018,2,2,8,30,610.0,49.0,1.6,14.6,184.0,663.98,534.58
2018,2,2,8,45,579.5,62.5,1.7,15.0,212.5,675.26,543.34
2018,2,2,9,0,549.0,76.0,1.8,15.4,241.0,673.61,542.76
2018,2,2,9,15,516.5,95.5,1.85,15.75,268.0,672.79,541.69
2018,2,2,9,30,484.0,115.0,1.9,16.1,295.0,660.68,531.67
2018,2,2,9,45,580.0,107.5,2.0,16.45,344.5,758.16,602.55
2018,2,2,10,0,676.0,100.0,2.1,16.8,394.0,845.18,662.86
2018,2,2,10,15,640.0,117.0,2.1,17.2,411.0,827.06,646.95
2018,2,2,10,30,604.0,134.0,2.1,17.6,428.0,804.94,629.38
2018,2,2,10,45,549.5,157.5,2.1,17.95,435.0,759.77,595.57
2018,2,2,11,0,495.0,181.0,2.1,18.3,442.0,723.03,566.99
2018,2,2,11,15,549.0,169.5,2.1,18.65,468.0,748.73,585.37
2018,2,2,11,30,603.0,158.0,2.1,19.0,494.0,780.13,606.16
2018,2,2,11,45,716.0,127.0,2.1,19.35,532.5,830.17,639.78
2018,2,2,12,0,829.0,96.0,2.1,19.7,571.0,864.38,661.85
2018,2,2,12,15,875.0,83.5,2.1,19.95,586.5,849.56,650.48
2018,2,2,12,30,921.0,71.0,2.1,20.2,602.0,838.73,642.51
2018,2,2,12,45,916.5,72.0,2.1,20.45,596.0,798.16,613.9
2018,2,2,13,0,912.0,73.0,2.1,20.7,590.0,754.98,583.59
2018,2,2,13,15,893.0,75.5,2.1,20.75,572.5,701.1,544.85
2018,2,2,13,30,874.0,78.0,2.1,20.8,555.0,646.33,503.26
2018,2,2,13,45,850.0,80.0,2.1,20.85,529.5,591.38,460.39
2018,2,2,14,0,826.0,82.0,2.1,20.9,504.0,532.04,413.2
2018,2,2,14,15,842.0,74.5,2.0,20.8,485.0,482.94,372.17
2018,2,2,14,30,858.0,67.0,1.9,20.7,466.0,429.8,326.41
2018,2,2,14,45,811.0,68.5,1.8,20.65,423.5,361.41,268.35
2018,2,2,15,0,764.0,70.0,1.7,20.6,381.0,296.49,212.41
2018,2,2,15,15,763.5,64.0,1.7,20.6,349.5,240.43,162.12
2018,2,2,15,30,763.0,58.0,1.7,20.6,318.0,183.89,112.85
2018,2,2,15,45,732.5,54.5,1.4,19.5,277.5,126.0,69.08
2018,2,2,16,0,702.0,51.0,1.1,18.4,237.0,71.74,39.16
2018,2,2,16,15,559.0,53.0,1.15,17.7,184.0,43.61,32.76
2018,2,2,16,30,416.0,55.0,1.2,17.0,131.0,44.56,33.36
2018,2,2,16,45,302.0,44.0,1.25,16.35,90.5,33.49,23.22
2018,2,2,17,0,188.0,33.0,1.3,15.7,50.0,24.93,14.16
2018,2,2,17,15,136.0,21.0,1.3,15.4,29.5,15.92,0.0
2018,2,2,17,30,84.0,9.0,1.3,15.1,9.0,7.08,0.0
2018,2,2,17,45,42.0,4.5,1.35,14.85,4.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,2,3,7,15,128.0,10.0,2.25,12.35,16.0,103.82,0.0
2018,2,3,7,30,256.0,20.0,2.3,13.0,32.0,256.0,0.0
2018,2,3,7,45,388.5,28.0,2.4,13.65,70.0,411.19,305.52
2018,2,3,8,0,521.0,36.0,2.5,14.3,108.0,535.1,429.01
2018,2,3,8,15,593.5,41.5,2.5,14.85,152.0,623.81,503.64
2018,2,3,8,30,666.0,47.0,2.5,15.4,196.0,713.53,574.16
2018,2,3,8,45,711.5,50.5,2.5,15.95,240.0,775.93,620.8
2018,2,3,9,0,757.0,54.0,2.5,16.5,284.0,837.14,664.25
2018,2,3,9,15,786.5,56.5,2.55,17.0,325.0,879.66,693.0
2018,2,3,9,30,816.0,59.0,2.6,17.5,366.0,919.64,719.08
2018,2,3,9,45,836.0,61.5,2.65,18.0,403.0,935.61,727.72
2018,2,3,10,0,856.0,64.0,2.7,18.5,440.0,959.73,742.01
2018,2,3,10,15,869.5,65.5,2.65,18.9,470.5,972.44,747.57
2018,2,3,10,30,883.0,67.0,2.6,19.3,501.0,981.49,750.72
2018,2,3,10,45,893.0,68.0,2.6,19.65,525.5,982.57,749.19
2018,2,3,11,0,903.0,69.0,2.6,20.0,550.0,979.79,745.27
2018,2,3,11,15,909.5,70.0,2.55,20.25,567.5,969.69,736.41
2018,2,3,11,30,916.0,71.0,2.5,20.5,585.0,955.72,725.18
2018,2,3,11,45,920.0,71.5,2.5,20.8,595.0,934.97,709.9
2018,2,3,12,0,924.0,72.0,2.5,21.1,605.0,910.52,692.29
2018,2,3,12,15,924.0,72.0,2.45,21.25,607.0,878.45,669.54
2018,2,3,12,30,924.0,72.0,2.4,21.4,609.0,843.14,644.66
2018,2,3,12,45,920.5,72.0,2.35,21.55,602.5,802.02,615.73
2018,2,3,13,0,917.0,72.0,2.3,21.7,596.0,758.24,584.87
2018,2,3,13,15,912.5,71.0,2.25,21.75,582.5,710.21,550.28
2018,2,3,13,30,908.0,70.0,2.2,21.8,569.0,660.07,511.92
2018,2,3,13,45,900.0,69.5,2.15,21.85,548.5,606.49,470.05
2018,2,3,14,0,892.0,69.0,2.1,21.9,528.0,551.57,425.99
2018,2,3,14,15,881.0,67.0,2.0,21.8,500.5,492.63,377.67
2018,2,3,14,30,870.0,65.0,1.9,21.7,473.0,433.25,327.53
2018,2,3,14,45,853.5,63.5,1.8,21.6,439.5,372.19,274.76
2018,2,3,15,0,837.0,62.0,1.7,21.5,406.0,311.8,221.47
2018,2,3,15,15,812.5,59.5,1.7,21.5,367.0,247.97,165.65
2018,2,3,15,30,788.0,57.0,1.7,21.5,328.0,187.36,114.14
2018,2,3,15,45,753.5,53.5,1.35,20.6,285.5,127.41,69.04
2018,2,3,16,0,719.0,50.0,1.0,19.7,243.0,71.58,38.47
2018,2,3,16,15,665.5,45.5,1.0,19.3,199.0,42.07,31.21
2018,2,3,16,30,612.0,41.0,1.0,18.9,155.0,37.8,27.29
2018,2,3,16,45,501.0,36.0,1.0,18.5,112.0,30.22,20.28
2018,2,3,17,0,390.0,31.0,1.0,18.1,69.0,25.88,15.09
2018,2,3,17,15,216.0,19.0,1.0,17.95,38.0,15.66,0.0
2018,2,3,17,30,42.0,7.0,1.0,17.8,7.0,5.51,0.0
2018,2,3,17,45,21.0,3.5,0.95,17.65,3.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,0.95,17.3,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.25,15.55,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,2,4,7,15,52.0,9.5,1.5,12.4,12.0,46.46,0.0
2018,2,4,7,30,104.0,19.0,1.5,12.9,24.0,137.04,0.0
2018,2,4,7,45,163.0,34.0,1.5,13.4,52.0,231.73,175.14
2018,2,4,8,0,222.0,49.0,1.5,13.9,80.0,304.08,247.8
2018,2,4,8,15,263.5,63.5,1.55,14.3,113.5,364.05,300.53
2018,2,4,8,30,305.0,78.0,1.6,14.7,147.0,425.75,352.18
2018,2,4,8,45,315.5,93.5,1.7,15.05,178.0,460.49,380.3
2018,2,4,9,0,326.0,109.0,1.8,15.4,209.0,494.13,406.49
2018,2,4,9,15,336.0,124.0,1.85,15.8,239.5,501.66,411.96
2018,2,4,9,30,346.0,139.0,1.9,16.2,270.0,531.1,433.43
2018,2,4,9,45,369.5,150.5,1.95,16.55,303.0,592.08,477.96
2018,2,4,10,0,393.0,162.0,2.0,16.9,336.0,627.58,502.9
2018,2,4,10,15,382.0,177.0,2.0,17.25,356.0,606.5,485.28
2018,2,4,10,30,371.0,192.0,2.0,17.6,376.0,608.0,484.37
2018,2,4,10,45,441.0,185.0,2.0,17.95,414.0,685.36,540.65
2018,2,4,11,0,511.0,178.0,2.0,18.3,452.0,735.77,576.17
2018,2,4,11,15,672.0,137.5,2.0,18.5,510.0,842.05,650.39
2018,2,4,11,30,833.0,97.0,2.0,18.7,568.0,921.66,702.97
2018,2,4,11,45,847.5,95.5,2.0,18.95,581.5,909.18,692.45
2018,2,4,12,0,862.0,94.0,2.0,19.2,595.0,892.63,680.31
2018,2,4,12,15,889.5,86.0,2.0,19.3,605.0,866.22,661.96
2018,2,4,12,30,917.0,78.0,2.0,19.4,615.0,845.13,647.43
2018,2,4,12,45,913.5,78.5,1.95,19.55,609.0,804.66,618.84
2018,2,4,13,0,910.0,79.0,1.9,19.7,603.0,761.53,588.47
2018,2,4,13,15,907.0,77.0,1.9,19.8,589.5,713.58,554.06
2018,2,4,13,30,904.0,75.0,1.9,19.9,576.0,663.42,515.98
2018,2,4,13,45,856.0,84.5,1.85,20.05,545.0,600.53,466.79
2018,2,4,14,0,808.0,94.0,1.8,20.2,514.0,535.13,414.93
2018,2,4,14,15,724.0,107.0,1.75,20.25,468.5,458.64,354.0
2018,2,4,14,30,640.0,120.0,1.7,20.3,423.0,388.74,297.3
2018,2,4,14,45,740.0,92.0,1.6,20.3,418.0,356.79,266.11
2018,2,4,15,0,840.0,64.0,1.5,20.3,413.0,313.82,223.7
2018,2,4,15,15,815.5,61.0,1.5,20.3,373.5,250.12,167.79
2018,2,4,15,30,791.0,58.0,1.5,20.3,334.0,188.78,115.57
2018,2,4,15,45,756.0,54.5,1.25,19.4,291.0,128.48,70.13
2018,2,4,16,0,721.0,51.0,1.0,18.5,248.0,72.39,39.35
2018,2,4,16,15,667.5,47.0,1.05,18.1,203.5,43.34,32.51
2018,2,4,16,30,614.0,43.0,1.1,17.7,159.0,39.53,28.97
2018,2,4,16,45,519.0,36.5,1.1,17.25,116.0,33.37,23.16
2018,2,4,17,0,424.0,30.0,1.1,16.8,73.0,25.14,14.87
2018,2,4,17,15,252.5,19.5,1.15,16.65,41.5,16.13,0.0
2018,2,4,17,30,81.0,9.0,1.2,16.5,10.0,7.08,0.0
2018,2,4,17,45,40.5,4.5,1.2,16.3,5.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,5,7,15,119.0,10.5,1.0,13.25,17.0,97.48,0.0
2018,2,5,7,30,238.0,21.0,1.0,13.7,34.0,246.86,0.0
2018,2,5,7,45,365.5,30.0,1.05,14.2,72.0,394.25,298.34
2018,2,5,8,0,493.0,39.0,1.1,14.7,110.0,526.54,417.83
2018,2,5,8,15,543.5,47.0,1.15,15.2,151.0,596.2,475.61
2018,2,5,8,30,594.0,55.0,1.2,15.7,192.0,667.0,530.73
2018,2,5,8,45,563.0,68.5,1.3,16.2,220.0,668.44,532.94
2018,2,5,9,0,532.0,82.0,1.4,16.7,248.0,665.63,531.26
2018,2,5,9,15,411.0,115.5,1.4,17.2,254.0,587.77,472.27
2018,2,5,9,30,290.0,149.0,1.4,17.7,260.0,489.28,394.53
2018,2,5,9,45,353.5,154.0,1.45,18.25,302.5,556.29,445.91
2018,2,5,10,0,417.0,159.0,1.5,18.8,345.0,648.2,512.06
2018,2,5,10,15,411.0,173.0,1.55,19.3,367.0,655.12,514.08
2018,2,5,10,30,405.0,187.0,1.6,19.8,389.0,659.7,515.24
2018,2,5,10,45,364.0,206.5,1.65,20.35,394.5,610.81,477.48
2018,2,5,11,0,323.0,226.0,1.7,20.9,400.0,584.75,456.09
2018,2,5,11,15,377.5,220.5,1.7,21.25,430.5,619.83,481.77
2018,2,5,11,30,432.0,215.0,1.7,21.6,461.0,674.1,519.64
2018,2,5,11,45,580.5,173.0,1.7,21.95,509.5,748.26,573.5
2018,2,5,12,0,729.0,131.0,1.7,22.3,558.0,823.03,623.48
2018,2,5,12,15,790.5,112.5,1.7,22.45,577.0,821.63,621.22
2018,2,5,12,30,852.0,94.0,1.7,22.6,596.0,819.51,619.42
2018,2,5,12,45,881.5,83.5,1.7,22.75,599.0,786.07,596.3
2018,2,5,13,0,911.0,73.0,1.7,22.9,602.0,756.28,575.96
2018,2,5,13,15,906.5,72.5,1.7,22.9,588.5,708.96,542.81
2018,2,5,13,30,902.0,72.0,1.7,22.9,575.0,659.5,505.98
2018,2,5,13,45,894.5,71.0,1.7,22.85,554.5,605.84,465.14
2018,2,5,14,0,887.0,70.0,1.7,22.8,534.0,550.81,422.0
2018,2,5,14,15,875.0,68.5,1.65,22.65,506.5,492.02,374.57
2018,2,5,14,30,863.0,67.0,1.6,22.5,479.0,432.89,325.32
2018,2,5,14,45,846.5,64.5,1.55,22.3,445.0,371.11,272.68
2018,2,5,15,0,830.0,62.0,1.5,22.1,411.0,310.09,219.44
2018,2,5,15,15,806.0,60.0,1.5,22.1,372.5,247.03,164.52
2018,2,5,15,30,782.0,58.0,1.5,22.1,334.0,187.2,113.85
2018,2,5,15,45,747.0,55.0,1.3,20.95,291.5,127.84,69.55
2018,2,5,16,0,712.0,52.0,1.1,19.8,249.0,72.66,39.64
2018,2,5,16,15,657.5,47.5,1.15,19.2,204.5,43.65,32.64
2018,2,5,16,30,603.0,43.0,1.2,18.6,160.0,39.43,28.79
2018,2,5,16,45,514.0,37.0,1.25,18.0,117.5,31.08,21.16
2018,2,5,17,0,425.0,31.0,1.3,17.4,75.0,25.95,15.7
2018,2,5,17,15,264.0,20.5,1.35,17.15,43.0,16.98,0.0
2018,2,5,17,30,103.0,10.0,1.4,16.9,11.0,7.87,0.0
2018,2,5,17,45,51.5,5.0,1.4,16.65,5.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,2,6,7,15,171.0,11.0,2.75,12.35,20.5,136.88,0.0
2018,2,6,7,30,342.0,22.0,2.8,12.9,41.0,331.85,22.01
2018,2,6,7,45,474.5,28.0,2.85,13.45,82.5,470.02,362.51
2018,2,6,8,0,607.0,34.0,2.9,14.0,124.0,608.95,489.18
2018,2,6,8,15,672.0,39.0,3.0,14.45,170.5,692.05,558.98
2018,2,6,8,30,737.0,44.0,3.1,14.9,217.0,776.15,625.36
2018,2,6,8,45,775.5,47.5,3.15,15.4,262.0,833.44,668.2
2018,2,6,9,0,814.0,51.0,3.2,15.9,307.0,878.64,700.21
2018,2,6,9,15,842.0,53.0,3.3,16.35,349.5,919.32,728.09
2018,2,6,9,30,870.0,55.0,3.4,16.8,392.0,957.58,753.36
2018,2,6,9,45,889.0,57.0,3.45,17.25,430.0,983.91,769.28
2018,2,6,10,0,908.0,59.0,3.5,17.7,468.0,1006.83,782.62
2018,2,6,10,15,922.0,60.5,3.5,18.05,500.5,1020.29,789.23
2018,2,6,10,30,936.0,62.0,3.5,18.4,533.0,1029.85,793.26
2018,2,6,10,45,943.5,62.5,3.45,18.75,557.0,1027.51,788.87
2018,2,6,11,0,951.0,63.0,3.4,19.1,581.0,1021.16,782.0
2018,2,6,11,15,957.5,63.0,3.4,19.35,598.5,1009.11,772.17
2018,2,6,11,30,964.0,63.0,3.4,19.6,616.0,993.02,759.8
2018,2,6,11,45,968.0,63.0,3.4,19.8,626.5,970.61,743.43
2018,2,6,12,0,972.0,63.0,3.4,20.0,637.0,944.32,724.55
2018,2,6,12,15,970.0,64.0,3.35,20.15,638.5,910.32,700.23
2018,2,6,12,30,968.0,65.0,3.3,20.3,640.0,872.99,673.67
2018,2,6,12,45,962.0,66.5,3.3,20.4,633.5,829.96,643.48
2018,2,6,13,0,956.0,68.0,3.3,20.5,627.0,784.26,611.23
2018,2,6,13,15,951.5,67.5,3.25,20.5,613.5,734.93,575.66
2018,2,6,13,30,947.0,67.0,3.2,20.5,600.0,683.34,535.72
2018,2,6,13,45,939.5,66.0,3.1,20.5,578.5,627.42,491.36
2018,2,6,14,0,932.0,65.0,3.0,20.5,557.0,570.03,444.68
2018,2,6,14,15,919.0,64.0,2.9,20.3,528.0,508.8,394.03
2018,2,6,14,30,906.0,63.0,2.8,20.1,499.0,447.23,341.54
2018,2,6,14,45,889.5,61.5,2.7,19.95,464.5,383.87,286.15
2018,2,6,15,0,873.0,60.0,2.6,19.8,430.0,321.15,230.15
2018,2,6,15,15,850.0,57.5,2.6,19.8,390.0,256.91,173.0
2018,2,6,15,30,827.0,55.0,2.6,19.8,350.0,194.69,119.4
2018,2,6,15,45,793.0,52.5,2.2,18.75,306.5,130.53,70.65
2018,2,6,16,0,759.0,50.0,1.8,17.7,263.0,72.85,39.25
2018,2,6,16,15,704.5,46.0,1.75,17.0,216.5,42.9,32.3
2018,2,6,16,30,650.0,42.0,1.7,16.3,170.0,38.97,28.7
2018,2,6,16,45,557.5,37.0,1.65,15.55,126.0,34.02,24.0
2018,2,6,17,0,465.0,32.0,1.6,14.8,82.0,26.94,16.91
2018,2,6,17,15,304.0,22.0,1.6,14.6,48.5,18.33,1.2
2018,2,6,17,30,143.0,12.0,1.6,14.4,15.0,9.44,0.0
2018,2,6,17,45,71.5,6.0,1.6,14.2,7.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,2,7,7,15,138.0,11.0,2.55,10.35,19.5,112.16,0.0
2018,2,7,7,30,276.0,22.0,2.7,11.0,39.0,282.33,64.04
2018,2,7,7,45,402.0,30.5,2.8,11.65,79.0,425.0,334.46
2018,2,7,8,0,528.0,39.0,2.9,12.3,119.0,556.89,453.54
2018,2,7,8,15,596.5,44.5,2.9,12.9,163.5,631.45,516.51
2018,2,7,8,30,665.0,50.0,2.9,13.5,208.0,718.0,584.74
2018,2,7,8,45,709.5,54.0,2.85,14.05,253.0,780.46,631.2
2018,2,7,9,0,754.0,58.0,2.8,14.6,298.0,841.72,674.48
2018,2,7,9,15,782.5,61.5,2.75,15.2,340.0,884.93,702.71
2018,2,7,9,30,811.0,65.0,2.7,15.8,382.0,925.54,728.13
2018,2,7,9,45,830.0,67.5,2.6,16.35,419.0,952.29,742.73
2018,2,7,10,0,849.0,70.0,2.5,16.9,456.0,975.65,754.67
2018,2,7,10,15,863.5,72.0,2.45,17.35,487.5,978.11,752.9
2018,2,7,10,30,878.0,74.0,2.4,17.8,519.0,988.83,757.04
2018,2,7,10,45,888.0,75.0,2.35,18.2,544.0,989.88,754.75
2018,2,7,11,0,898.0,76.0,2.3,18.6,569.0,987.05,750.1
2018,2,7,11,15,904.5,77.0,2.25,18.9,586.5,976.89,741.01
2018,2,7,11,30,911.0,78.0,2.2,19.2,604.0,962.84,729.57
2018,2,7,11,45,914.5,78.5,2.15,19.5,614.5,941.55,713.47
2018,2,7,12,0,918.0,79.0,2.1,19.8,625.0,916.58,695.12
2018,2,7,12,15,916.0,80.0,2.1,19.95,626.5,883.89,672.55
2018,2,7,12,30,914.0,81.0,2.1,20.1,628.0,848.06,647.87
2018,2,7,12,45,908.0,82.5,2.05,20.3,621.5,806.67,618.74
2018,2,7,13,0,902.0,84.0,2.0,20.5,615.0,762.76,587.78
2018,2,7,13,15,897.0,83.5,1.95,20.55,601.5,715.15,553.27
2018,2,7,13,30,892.0,83.0,1.9,20.6,588.0,665.46,515.42
2018,2,7,13,45,883.5,81.5,1.9,20.65,567.0,610.85,473.31
2018,2,7,14,0,875.0,80.0,1.9,20.7,546.0,555.02,429.03
2018,2,7,14,15,862.5,78.5,1.8,20.6,518.0,498.12,382.34
2018,2,7,14,30,850.0,77.0,1.7,20.5,490.0,438.18,331.97
2018,2,7,14,45,832.5,75.0,1.65,20.4,456.0,376.01,278.7
2018,2,7,15,0,815.0,73.0,1.6,20.3,422.0,314.76,225.01
2018,2,7,15,15,789.5,70.0,1.6,20.3,382.5,251.95,170.14
2018,2,7,15,30,764.0,67.0,1.6,20.3,343.0,191.65,118.99
2018,2,7,15,45,728.0,63.5,1.3,19.2,300.0,132.58,74.73
2018,2,7,16,0,692.0,60.0,1.0,18.1,257.0,77.92,44.96
2018,2,7,16,15,638.0,55.0,1.05,17.4,212.0,45.81,34.83
2018,2,7,16,30,584.0,50.0,1.1,16.7,167.0,41.66,31.06
2018,2,7,16,45,496.0,42.5,1.15,15.95,124.0,35.34,25.18
2018,2,7,17,0,408.0,35.0,1.2,15.2,81.0,29.15,18.91
2018,2,7,17,15,262.5,24.5,1.2,14.95,48.5,20.32,4.16
2018,2,7,17,30,117.0,14.0,1.2,14.7,16.0,11.02,0.0
2018,2,7,17,45,58.5,7.0,1.2,14.45,8.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.45,12.9,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.4,11.75,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.55,11.1,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,8,6,45,9.5,1.5,1.2,10.15,1.0,0.0,0.0
2018,2,8,7,0,19.0,3.0,1.2,10.3,2.0,0.0,0.0
2018,2,8,7,15,157.5,13.5,1.25,11.05,22.5,128.77,0.0
2018,2,8,7,30,296.0,24.0,1.3,11.8,43.0,301.61,105.97
2018,2,8,7,45,414.5,32.5,1.3,12.55,83.0,437.62,341.86
2018,2,8,8,0,533.0,41.0,1.3,13.3,123.0,563.96,451.22
2018,2,8,8,15,602.5,46.0,1.25,13.8,168.5,638.87,511.5
2018,2,8,8,30,672.0,51.0,1.2,14.3,214.0,726.12,576.84
2018,2,8,8,45,716.0,55.5,1.1,14.8,259.5,789.03,620.18
2018,2,8,9,0,760.0,60.0,1.0,15.3,305.0,850.71,660.12
2018,2,8,9,15,793.0,61.5,0.95,15.9,347.5,895.78,687.14
2018,2,8,9,30,826.0,63.0,0.9,16.5,390.0,938.25,711.39
2018,2,8,9,45,850.0,64.5,0.9,17.1,428.5,956.94,720.16
2018,2,8,10,0,874.0,66.0,0.9,17.7,467.0,983.91,734.45
2018,2,8,10,15,888.5,67.5,0.9,18.3,499.0,997.77,739.93
2018,2,8,10,30,903.0,69.0,0.9,18.9,531.0,1007.84,743.2
2018,2,8,10,45,913.0,70.0,0.9,19.45,556.0,1008.82,740.94
2018,2,8,11,0,923.0,71.0,0.9,20.0,581.0,1005.79,736.43
2018,2,8,11,15,929.5,71.5,0.9,20.4,599.0,994.69,727.45
2018,2,8,11,30,936.0,72.0,0.9,20.8,617.0,979.61,716.23
2018,2,8,11,45,939.5,72.5,0.9,21.2,627.5,957.82,700.94
2018,2,8,12,0,943.0,73.0,0.9,21.6,638.0,932.24,683.44
2018,2,8,12,15,944.5,72.5,0.9,21.8,640.0,900.08,662.32
2018,2,8,12,30,946.0,72.0,0.9,22.0,642.0,864.5,639.01
2018,2,8,12,45,945.0,71.5,0.95,22.25,636.5,823.67,612.83
2018,2,8,13,0,944.0,71.0,1.0,22.5,631.0,779.89,584.42
2018,2,8,13,15,939.0,70.5,1.0,22.55,617.0,730.59,551.17
2018,2,8,13,30,934.0,70.0,1.0,22.6,603.0,679.1,513.8
2018,2,8,13,45,926.0,68.5,1.05,22.6,581.5,622.84,472.49
2018,2,8,14,0,918.0,67.0,1.1,22.6,560.0,565.21,428.65
2018,2,8,14,15,907.0,66.0,1.1,22.5,532.0,505.53,381.41
2018,2,8,14,30,896.0,65.0,1.1,22.4,504.0,445.31,332.01
2018,2,8,14,45,880.5,63.5,1.1,22.3,470.0,382.71,279.2
2018,2,8,15,0,865.0,62.0,1.1,22.2,436.0,320.64,225.45
2018,2,8,15,15,842.5,59.5,1.1,22.2,396.0,256.83,170.12
2018,2,8,15,30,820.0,57.0,1.1,22.2,356.0,192.43,116.01
2018,2,8,15,45,787.5,54.0,1.05,21.05,312.5,130.75,70.22
2018,2,8,16,0,755.0,51.0,1.0,19.9,269.0,72.92,39.28
2018,2,8,16,15,707.0,47.0,1.1,19.25,223.5,43.76,32.79
2018,2,8,16,30,659.0,43.0,1.2,18.6,178.0,39.89,29.29
2018,2,8,16,45,578.0,37.5,1.3,17.95,133.5,34.57,24.33
2018,2,8,17,0,497.0,32.0,1.4,17.3,89.0,29.4,19.07
2018,2,8,17,15,335.5,23.0,1.45,17.0,53.5,19.19,5.13
2018,2,8,17,30,174.0,14.0,1.5,16.7,18.0,11.02,0.0
2018,2,8,17,45,87.0,7.0,1.5,16.4,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,9,6,45,15.5,1.5,1.0,11.75,1.0,0.0,0.0
2018,2,9,7,0,31.0,3.0,1.0,11.8,2.0,0.0,0.0
2018,2,9,7,15,202.0,13.0,0.95,12.5,25.0,161.8,0.0
2018,2,9,7,30,373.0,23.0,0.9,13.2,48.0,351.75,156.95
2018,2,9,7,45,484.0,30.0,0.9,13.85,89.5,480.82,372.24
2018,2,9,8,0,595.0,37.0,0.9,14.5,131.0,602.94,475.27
2018,2,9,8,15,603.0,46.0,0.85,15.0,168.0,639.8,506.1
2018,2,9,8,30,611.0,55.0,0.8,15.5,205.0,683.45,539.17
2018,2,9,8,45,699.5,55.0,0.7,16.0,258.5,773.18,601.2
2018,2,9,9,0,788.0,55.0,0.6,16.5,312.0,871.4,664.44
2018,2,9,9,15,821.5,56.0,0.55,17.1,355.5,905.22,682.23
2018,2,9,9,30,855.0,57.0,0.5,17.7,399.0,947.36,705.49
2018,2,9,9,45,872.0,60.0,0.45,18.3,437.0,973.12,717.25
2018,2,9,10,0,889.0,63.0,0.4,18.9,475.0,995.42,726.72
2018,2,9,10,15,902.0,64.5,0.55,19.45,506.5,1007.88,734.85
2018,2,9,10,30,915.0,66.0,0.7,20.0,538.0,1016.5,740.76
2018,2,9,10,45,913.0,70.0,0.8,20.55,560.0,1009.5,735.76
2018,2,9,11,0,911.0,74.0,0.9,21.1,582.0,998.58,728.55
2018,2,9,11,15,854.5,92.5,1.0,21.4,580.5,960.84,704.92
2018,2,9,11,30,798.0,111.0,1.1,21.7,579.0,907.97,671.48
2018,2,9,11,45,749.5,127.0,1.2,22.05,572.5,864.37,643.62
2018,2,9,12,0,701.0,143.0,1.3,22.4,566.0,813.17,610.06
2018,2,9,12,15,710.0,142.0,1.4,22.55,571.5,792.23,597.12
2018,2,9,12,30,719.0,141.0,1.5,22.7,577.0,768.01,581.46
2018,2,9,12,45,718.5,139.5,1.55,22.9,572.0,732.62,556.8
2018,2,9,13,0,718.0,138.0,1.6,23.1,567.0,694.87,529.76
2018,2,9,13,15,758.5,124.5,1.6,23.1,569.0,671.08,512.58
2018,2,9,13,30,799.0,111.0,1.6,23.1,571.0,639.68,489.19
2018,2,9,13,45,819.5,100.5,1.6,23.15,557.5,596.55,456.2
2018,2,9,14,0,840.0,90.0,1.6,23.2,544.0,549.4,419.12
2018,2,9,14,15,746.0,105.5,1.6,23.1,493.5,468.08,355.94
2018,2,9,14,30,652.0,121.0,1.6,23.0,443.0,394.58,297.78
2018,2,9,14,45,639.5,114.0,1.6,22.9,412.0,339.93,252.04
2018,2,9,15,0,627.0,107.0,1.6,22.8,381.0,286.1,205.87
2018,2,9,15,15,639.0,94.5,1.6,22.8,351.5,234.53,160.26
2018,2,9,15,30,651.0,82.0,1.6,22.8,322.0,181.28,114.3
2018,2,9,15,45,586.5,80.0,1.5,21.4,276.5,126.6,75.05
2018,2,9,16,0,522.0,78.0,1.4,20.0,231.0,80.01,50.24
2018,2,9,16,15,457.5,70.5,1.45,19.15,188.0,55.74,43.25
2018,2,9,16,30,393.0,63.0,1.5,18.3,145.0,47.64,36.1
2018,2,9,16,45,344.5,51.5,1.6,17.45,110.0,39.15,28.38
2018,2,9,17,0,296.0,40.0,1.7,16.6,75.0,30.53,20.21
2018,2,9,17,15,175.5,26.0,1.75,16.2,44.5,19.77,6.75
2018,2,9,17,30,55.0,12.0,1.8,15.8,14.0,9.44,0.0
2018,2,9,17,45,27.5,6.0,1.85,15.45,7.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,2,10,6,45,14.5,1.5,1.8,9.7,1.0,0.0,0.0
2018,2,10,7,0,29.0,3.0,1.8,9.9,2.0,0.0,0.0
2018,2,10,7,15,196.0,14.0,1.9,10.6,26.0,158.13,0.0
2018,2,10,7,30,363.0,25.0,2.0,11.3,50.0,360.88,192.08
2018,2,10,7,45,474.5,32.0,2.1,11.95,92.0,474.65,377.22
2018,2,10,8,0,586.0,39.0,2.2,12.6,134.0,597.59,483.67
2018,2,10,8,15,651.0,43.0,2.25,13.15,180.0,679.78,550.69
2018,2,10,8,30,716.0,47.0,2.3,13.7,226.0,762.46,614.27
2018,2,10,8,45,742.5,52.5,2.3,14.25,269.0,811.02,649.28
2018,2,10,9,0,769.0,58.0,2.3,14.8,312.0,857.69,681.24
2018,2,10,9,15,680.5,81.5,2.45,15.35,328.0,819.87,652.63
2018,2,10,9,30,592.0,105.0,2.6,15.9,344.0,767.67,613.56
2018,2,10,9,45,472.5,142.0,2.75,16.45,344.0,685.26,551.42
2018,2,10,10,0,353.0,179.0,2.9,17.0,344.0,583.86,471.56
2018,2,10,10,15,399.5,182.0,3.0,17.3,380.5,654.47,524.56
2018,2,10,10,30,446.0,185.0,3.1,17.6,417.0,699.08,556.86
2018,2,10,10,45,483.5,185.5,3.15,17.85,448.0,729.07,578.01
2018,2,10,11,0,521.0,186.0,3.2,18.1,479.0,755.99,596.82
2018,2,10,11,15,579.0,174.5,3.3,18.2,509.0,785.54,618.37
2018,2,10,11,30,637.0,163.0,3.4,18.3,539.0,821.18,643.55
2018,2,10,11,45,676.0,154.0,3.45,18.4,559.5,827.21,647.17
2018,2,10,12,0,715.0,145.0,3.5,18.5,580.0,828.09,647.47
2018,2,10,12,15,595.0,183.0,3.65,18.5,545.5,735.28,579.32
2018,2,10,12,30,475.0,221.0,3.8,18.5,511.0,640.73,507.46
2018,2,10,12,45,537.5,199.0,3.9,18.5,524.5,642.87,510.53
2018,2,10,13,0,600.0,177.0,4.0,18.5,538.0,645.65,512.98
2018,2,10,13,15,614.0,168.0,4.05,18.4,530.5,613.6,488.3
2018,2,10,13,30,628.0,159.0,4.1,18.3,523.0,578.5,460.88
2018,2,10,13,45,596.5,161.5,4.15,18.25,497.5,523.89,417.3
2018,2,10,14,0,565.0,164.0,4.2,18.2,472.0,465.29,369.97
2018,2,10,14,15,548.0,158.0,4.1,18.0,444.5,414.61,327.9
2018,2,10,14,30,531.0,152.0,4.0,17.8,417.0,364.97,285.73
2018,2,10,14,45,681.5,110.0,3.9,17.65,426.0,351.36,268.17
2018,2,10,15,0,832.0,68.0,3.8,17.5,435.0,314.9,229.09
2018,2,10,15,15,845.5,61.5,3.8,17.5,405.5,258.97,176.68
2018,2,10,15,30,859.0,55.0,3.8,17.5,376.0,199.57,123.21
2018,2,10,15,45,829.0,52.5,3.5,16.8,331.5,136.56,74.96
2018,2,10,16,0,799.0,50.0,3.2,16.1,287.0,73.21,39.68
2018,2,10,16,15,723.5,47.5,3.2,15.5,235.0,44.38,33.87
2018,2,10,16,30,648.0,45.0,3.2,14.9,183.0,41.48,31.2
2018,2,10,16,45,534.5,40.5,3.15,14.3,135.5,33.94,24.23
2018,2,10,17,0,421.0,36.0,3.1,13.7,88.0,29.91,20.05
2018,2,10,17,15,299.5,25.0,3.15,13.4,54.0,20.7,8.49
2018,2,10,17,30,178.0,14.0,3.2,13.1,20.0,11.02,0.0
2018,2,10,17,45,89.0,7.0,3.3,12.75,10.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,3.65,11.1,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.45,10.25,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,2.9,8.75,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.75,8.25,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,2.2,6.95,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.0,6.65,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.75,6.4,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,11,6,45,0.0,0.5,1.15,7.85,0.5,0.0,0.0
2018,2,11,7,0,0.0,1.0,1.3,7.9,1.0,0.0,0.0
2018,2,11,7,15,72.0,10.0,1.4,8.55,15.5,61.93,0.0
2018,2,11,7,30,144.0,19.0,1.5,9.2,30.0,174.26,103.74
2018,2,11,7,45,209.5,28.0,1.6,9.8,56.5,249.62,204.33
2018,2,11,8,0,275.0,37.0,1.7,10.4,83.0,334.53,280.25
2018,2,11,8,15,187.5,51.5,2.05,10.95,87.0,272.73,230.89
2018,2,11,8,30,100.0,66.0,2.4,11.5,91.0,172.16,145.7
2018,2,11,8,45,60.5,74.0,2.7,12.05,90.0,143.76,120.39
2018,2,11,9,0,21.0,82.0,3.0,12.6,89.0,96.58,78.35
2018,2,11,9,15,41.0,112.5,3.2,12.85,128.5,150.62,124.86
2018,2,11,9,30,61.0,143.0,3.4,13.1,168.0,205.47,171.05
2018,2,11,9,45,59.0,166.0,3.6,13.35,192.0,228.39,189.18
2018,2,11,10,0,57.0,189.0,3.8,13.6,216.0,250.73,206.71
2018,2,11,10,15,42.0,181.0,3.8,13.5,201.5,220.54,180.95
2018,2,11,10,30,27.0,173.0,3.8,13.4,187.0,192.3,156.84
2018,2,11,10,45,16.5,165.0,3.75,13.35,173.5,154.14,124.65
2018,2,11,11,0,6.0,157.0,3.7,13.3,160.0,134.75,107.96
2018,2,11,11,15,18.0,189.5,3.8,13.2,200.0,176.04,142.55
2018,2,11,11,30,30.0,222.0,3.9,13.1,240.0,236.58,192.35
2018,2,11,11,45,76.0,240.5,3.95,12.95,287.0,295.19,241.38
2018,2,11,12,0,122.0,259.0,4.0,12.8,334.0,370.69,302.94
2018,2,11,12,15,160.5,264.5,4.25,12.8,363.5,401.09,328.03
2018,2,11,12,30,199.0,270.0,4.5,12.8,393.0,428.05,350.34
2018,2,11,12,45,115.0,227.5,4.7,12.75,298.5,307.17,251.71
2018,2,11,13,0,31.0,185.0,4.9,12.7,204.0,181.73,147.34
2018,2,11,13,15,200.5,166.5,5.05,12.75,284.0,303.28,251.08
2018,2,11,13,30,370.0,148.0,5.2,12.8,364.0,395.08,327.0
2018,2,11,13,45,363.0,181.5,5.4,12.9,387.5,398.21,327.4
2018,2,11,14,0,356.0,215.0,5.6,13.0,411.0,387.88,317.15
2018,2,11,14,15,562.5,158.5,5.6,13.0,450.0,421.78,342.06
2018,2,11,14,30,769.0,102.0,5.6,13.0,489.0,426.28,339.56
2018,2,11,14,45,794.0,90.0,5.55,13.05,466.0,375.42,291.52
2018,2,11,15,0,819.0,78.0,5.5,13.1,443.0,319.79,238.33
2018,2,11,15,15,794.0,75.5,5.5,13.1,403.0,256.9,180.55
2018,2,11,15,30,769.0,73.0,5.5,13.1,363.0,196.46,127.01
2018,2,11,15,45,739.0,68.0,5.4,12.7,319.5,136.15,79.8
2018,2,11,16,0,709.0,63.0,5.3,12.3,276.0,79.53,47.9
2018,2,11,16,15,663.5,57.5,5.2,11.9,231.0,47.91,37.56
