Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,12,30,311.0,258.0,2.7,12.3,494.0,505.46,407.0
2018,3,14,12,45,597.0,185.5,2.65,12.35,634.0,663.95,530.11
2018,3,14,13,0,883.0,113.0,2.6,12.4,774.0,759.55,601.84
2018,3,14,13,15,912.0,99.0,2.6,12.45,770.0,720.87,571.03
2018,3,14,13,30,941.0,85.0,2.6,12.5,766.0,676.83,536.36
2018,3,14,13,45,936.5,84.0,2.6,12.6,744.0,620.35,490.74
2018,3,14,14,0,932.0,83.0,2.6,12.7,722.0,562.1,442.38
2018,3,14,14,15,837.5,106.0,2.6,12.7,661.5,482.5,376.71
2018,3,14,14,30,743.0,129.0,2.6,12.7,601.0,407.65,314.06
2018,3,14,14,45,593.5,140.5,2.65,12.75,504.0,315.49,238.91
2018,3,14,15,0,444.0,152.0,2.7,12.8,407.0,237.76,176.51
2018,3,14,15,15,618.0,120.0,2.7,12.8,446.5,217.86,150.11
2018,3,14,15,30,792.0,88.0,2.7,12.8,486.0,177.12,108.36
2018,3,14,15,45,802.0,77.5,2.75,12.65,448.0,113.72,65.71
2018,3,14,16,0,812.0,67.0,2.8,12.5,410.0,61.04,49.06
2018,3,14,16,15,754.5,67.5,2.7,12.15,355.5,60.51,48.83
2018,3,14,16,30,697.0,68.0,2.6,11.8,301.0,55.7,44.66
2018,3,14,16,45,664.0,60.5,2.5,11.5,252.5,50.04,39.63
2018,3,14,17,0,631.0,53.0,2.4,11.2,204.0,44.23,34.32
2018,3,14,17,15,554.5,46.0,2.4,10.7,155.5,38.33,28.78
2018,3,14,17,30,478.0,39.0,2.4,10.2,107.0,32.52,23.07
2018,3,14,17,45,330.5,29.0,2.4,9.75,67.0,24.01,13.73
2018,3,14,18,0,183.0,19.0,2.4,9.3,27.0,14.95,0.0
2018,3,14,18,15,91.5,9.5,2.4,9.1,13.5,7.47,0.0
2018,3,14,18,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,2.35,7.9,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,2.3,7.05,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,2.25,6.6,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,2.05,5.8,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.95,5.45,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.75,4.9,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.7,4.75,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.75,4.7,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.8,4.65,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.85,4.65,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.9,4.75,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.95,4.95,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.05,5.2,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.15,5.55,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,3,15,6,15,55.5,7.0,2.55,7.05,8.5,0.0,0.0
2018,3,15,6,30,111.0,14.0,2.7,7.7,17.0,80.6,0.0
2018,3,15,6,45,255.5,26.0,2.85,8.35,52.5,241.67,145.34
2018,3,15,7,0,400.0,38.0,3.0,9.0,88.0,380.5,312.9
2018,3,15,7,15,346.0,41.0,3.15,9.25,98.5,360.5,305.06
2018,3,15,7,30,292.0,44.0,3.3,9.5,109.0,333.01,285.61
2018,3,15,7,45,146.0,42.0,3.4,9.8,74.5,200.42,172.21
2018,3,15,8,0,0.0,40.0,3.5,10.1,40.0,30.54,20.96
2018,3,15,8,15,0.0,54.0,3.55,10.2,54.0,41.33,30.35
2018,3,15,8,30,0.0,68.0,3.6,10.3,68.0,52.16,39.61
2018,3,15,8,45,0.0,71.0,3.65,10.45,71.0,54.49,41.47
2018,3,15,9,0,0.0,74.0,3.7,10.6,74.0,56.83,43.32
2018,3,15,9,15,0.0,86.0,3.75,10.75,86.0,66.16,51.11
2018,3,15,9,30,0.0,98.0,3.8,10.9,98.0,76.08,59.35
2018,3,15,9,45,16.0,150.0,3.85,11.05,160.0,138.08,112.07
2018,3,15,10,0,32.0,202.0,3.9,11.2,222.0,220.7,180.65
2018,3,15,10,15,153.0,229.5,4.0,11.35,332.5,394.32,325.06
2018,3,15,10,30,274.0,257.0,4.1,11.5,443.0,567.45,462.56
2018,3,15,10,45,340.5,236.0,4.2,11.65,475.5,603.55,491.06
2018,3,15,11,0,407.0,215.0,4.3,11.8,508.0,662.88,537.03
2018,3,15,11,15,237.0,237.0,4.35,11.85,408.5,484.13,394.3
2018,3,15,11,30,67.0,259.0,4.4,11.9,309.0,295.04,239.22
2018,3,15,11,45,37.0,227.0,4.45,12.0,254.5,232.57,187.99
2018,3,15,12,0,7.0,195.0,4.5,12.1,200.0,161.86,129.16
2018,3,15,12,15,34.0,236.5,4.55,12.1,262.5,232.38,187.65
2018,3,15,12,30,61.0,278.0,4.6,12.1,325.0,288.59,233.53
2018,3,15,12,45,72.0,256.5,4.65,12.1,311.0,272.41,220.72
2018,3,15,13,0,83.0,235.0,4.7,12.1,297.0,268.2,217.58
2018,3,15,13,15,56.0,216.5,4.7,12.05,258.0,215.73,174.37
2018,3,15,13,30,29.0,198.0,4.7,12.0,219.0,178.72,143.65
2018,3,15,13,45,14.5,141.5,4.65,12.0,152.0,121.52,96.37
2018,3,15,14,0,0.0,85.0,4.6,12.0,85.0,65.56,49.68
2018,3,15,14,15,0.0,81.0,4.55,11.95,81.0,62.42,47.17
2018,3,15,14,30,0.0,77.0,4.5,11.9,77.0,59.29,44.63
2018,3,15,14,45,17.0,124.5,4.45,11.9,134.5,101.94,80.22
2018,3,15,15,0,34.0,172.0,4.4,11.9,192.0,138.76,110.4
2018,3,15,15,15,73.5,174.5,4.4,11.9,213.0,143.87,112.93
2018,3,15,15,30,113.0,177.0,4.4,11.9,234.0,141.71,109.57
2018,3,15,15,45,110.5,166.5,4.25,11.75,218.0,122.72,95.57
2018,3,15,16,0,108.0,156.0,4.1,11.6,202.0,106.79,89.9
2018,3,15,16,15,115.5,137.5,4.0,11.45,181.5,95.6,80.25
2018,3,15,16,30,123.0,119.0,3.9,11.3,161.0,84.04,70.13
2018,3,15,16,45,75.0,98.0,3.8,11.15,122.5,69.94,57.56
2018,3,15,17,0,27.0,77.0,3.7,11.0,84.0,56.36,45.25
2018,3,15,17,15,13.5,57.0,3.65,10.8,60.5,42.6,32.59
2018,3,15,17,30,0.0,37.0,3.6,10.6,37.0,28.09,19.17
2018,3,15,17,45,13.0,24.0,3.5,10.4,24.5,18.57,9.54
2018,3,15,18,0,26.0,11.0,3.4,10.2,12.0,8.54,0.0
2018,3,15,18,15,13.0,5.5,3.35,10.1,6.0,4.33,0.0
2018,3,15,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.15,9.6,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.95,9.3,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,3,16,6,15,0.0,1.0,2.35,7.8,1.0,0.0,0.0
2018,3,16,6,30,0.0,2.0,2.5,8.0,2.0,1.57,0.0
2018,3,16,6,45,0.0,4.0,2.6,8.25,4.0,3.02,0.0
2018,3,16,7,0,0.0,6.0,2.7,8.5,6.0,4.54,0.0
2018,3,16,7,15,0.0,9.0,2.8,8.6,9.0,6.82,0.25
2018,3,16,7,30,0.0,12.0,2.9,8.7,12.0,9.1,2.31
2018,3,16,7,45,0.0,20.5,3.0,8.8,20.5,15.59,8.04
2018,3,16,8,0,0.0,29.0,3.1,8.9,29.0,22.1,13.75
2018,3,16,8,15,25.0,59.5,3.1,9.0,70.0,73.02,59.28
2018,3,16,8,30,50.0,90.0,3.1,9.1,111.0,127.49,107.06
2018,3,16,8,45,173.5,143.5,3.15,9.25,227.5,347.97,295.42
2018,3,16,9,0,297.0,197.0,3.2,9.4,344.0,537.24,448.36
2018,3,16,9,15,320.0,213.5,3.25,9.55,384.5,580.69,480.25
2018,3,16,9,30,343.0,230.0,3.3,9.7,425.0,623.04,511.63
2018,3,16,9,45,253.0,242.0,3.35,9.8,391.0,543.08,445.67
2018,3,16,10,0,163.0,254.0,3.4,9.9,357.0,435.93,358.38
2018,3,16,10,15,93.5,197.0,3.5,10.1,256.5,297.15,245.11
2018,3,16,10,30,24.0,140.0,3.6,10.3,156.0,146.63,118.85
2018,3,16,10,45,100.5,223.0,3.65,10.45,295.0,324.94,267.38
2018,3,16,11,0,177.0,306.0,3.7,10.6,434.0,483.77,393.64
2018,3,16,11,15,177.5,302.5,3.8,10.75,433.5,472.43,383.6
2018,3,16,11,30,178.0,299.0,3.9,10.9,433.0,460.56,373.97
2018,3,16,11,45,127.5,270.5,4.0,11.05,367.0,376.41,306.12
2018,3,16,12,0,77.0,242.0,4.1,11.2,301.0,296.11,240.59
2018,3,16,12,15,144.0,291.0,4.15,11.3,401.5,393.57,319.87
2018,3,16,12,30,211.0,340.0,4.2,11.4,502.0,483.66,390.92
2018,3,16,12,45,347.0,295.5,4.3,11.55,559.5,547.38,442.65
2018,3,16,13,0,483.0,251.0,4.4,11.7,617.0,597.86,482.88
2018,3,16,13,15,531.0,238.0,4.45,11.7,633.0,588.22,474.84
2018,3,16,13,30,579.0,225.0,4.5,11.7,649.0,572.62,461.79
2018,3,16,13,45,473.5,245.0,4.55,11.75,584.5,490.74,395.38
2018,3,16,14,0,368.0,265.0,4.6,11.8,520.0,410.91,330.43
2018,3,16,14,15,545.0,203.5,4.6,11.75,563.0,421.24,335.56
2018,3,16,14,30,722.0,142.0,4.6,11.7,606.0,406.57,317.11
2018,3,16,14,45,681.0,147.0,4.6,11.6,565.0,346.37,263.68
2018,3,16,15,0,640.0,152.0,4.6,11.5,524.0,290.13,213.7
2018,3,16,15,15,734.0,118.5,4.6,11.5,515.5,236.94,161.84
2018,3,16,15,30,828.0,85.0,4.6,11.5,507.0,176.23,107.0
2018,3,16,15,45,791.0,84.0,4.5,11.2,457.0,114.38,68.23
2018,3,16,16,0,754.0,83.0,4.4,10.9,407.0,71.75,58.94
2018,3,16,16,15,686.5,82.5,4.15,10.6,350.0,65.32,53.42
2018,3,16,16,30,619.0,82.0,3.9,10.3,293.0,64.62,52.96
2018,3,16,16,45,608.0,71.5,3.7,10.0,250.5,57.45,46.57
2018,3,16,17,0,597.0,61.0,3.5,9.7,208.0,49.95,39.72
2018,3,16,17,15,518.5,53.0,3.3,9.35,159.0,43.5,33.64
2018,3,16,17,30,440.0,45.0,3.1,9.0,110.0,37.13,27.37
2018,3,16,17,45,304.5,34.0,2.9,8.7,70.5,28.05,17.72
2018,3,16,18,0,169.0,23.0,2.7,8.4,31.0,17.45,0.0
2018,3,16,18,15,84.5,11.5,2.65,8.25,15.5,9.05,0.0
2018,3,16,18,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,2.35,7.3,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,2.25,7.1,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,2.2,6.95,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,2.15,6.85,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,2.1,6.75,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,2.1,6.65,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,2.05,6.6,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.95,6.6,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,17,6,15,61.0,9.0,1.3,6.95,11.0,0.0,0.0
2018,3,17,6,30,122.0,18.0,1.3,7.5,22.0,90.67,0.0
2018,3,17,6,45,245.5,30.0,1.3,8.0,56.5,244.07,173.06
2018,3,17,7,0,369.0,42.0,1.3,8.5,91.0,361.91,298.16
2018,3,17,7,15,280.5,61.5,1.35,8.8,108.5,331.31,278.28
2018,3,17,7,30,192.0,81.0,1.4,9.1,126.0,274.74,233.05
2018,3,17,7,45,175.0,102.0,1.45,9.4,150.5,291.68,247.58
2018,3,17,8,0,158.0,123.0,1.5,9.7,175.0,286.52,242.83
2018,3,17,8,15,238.5,138.5,1.5,9.9,231.0,400.57,337.03
2018,3,17,8,30,319.0,154.0,1.5,10.1,287.0,498.82,414.75
2018,3,17,8,45,290.0,180.0,1.5,10.25,311.5,507.03,417.74
2018,3,17,9,0,261.0,206.0,1.5,10.4,336.0,512.04,418.86
2018,3,17,9,15,259.0,226.5,1.5,10.6,365.0,534.52,434.14
2018,3,17,9,30,257.0,247.0,1.5,10.8,394.0,555.32,447.83
2018,3,17,9,45,321.0,240.0,1.5,11.0,436.0,609.27,488.6
2018,3,17,10,0,385.0,233.0,1.5,11.2,478.0,688.58,546.12
2018,3,17,10,15,383.5,252.0,1.5,11.35,506.0,678.14,536.42
2018,3,17,10,30,382.0,271.0,1.5,11.5,534.0,690.92,544.03
2018,3,17,10,45,372.0,293.0,1.5,11.65,556.5,696.07,545.67
2018,3,17,11,0,362.0,315.0,1.5,11.8,579.0,698.9,545.83
2018,3,17,11,15,284.0,307.0,1.55,11.9,517.0,602.06,473.51
2018,3,17,11,30,206.0,299.0,1.6,12.0,455.0,507.62,402.08
2018,3,17,11,45,126.0,278.0,1.65,12.1,374.0,381.81,304.95
2018,3,17,12,0,46.0,257.0,1.7,12.2,293.0,264.72,211.5
2018,3,17,12,15,67.5,269.5,1.75,12.2,322.0,290.48,232.94
2018,3,17,12,30,89.0,282.0,1.8,12.2,351.0,329.78,264.07
2018,3,17,12,45,106.0,249.0,1.9,12.25,330.5,304.81,244.91
2018,3,17,13,0,123.0,216.0,2.0,12.3,310.0,279.32,225.33
2018,3,17,13,15,65.5,158.5,2.05,12.3,208.5,181.71,145.92
2018,3,17,13,30,8.0,101.0,2.1,12.3,107.0,83.07,64.07
2018,3,17,13,45,95.0,197.5,2.15,12.25,264.0,219.33,176.73
2018,3,17,14,0,182.0,294.0,2.2,12.2,421.0,331.63,265.21
2018,3,17,14,15,141.0,269.5,2.2,12.15,365.5,278.1,221.68
2018,3,17,14,30,100.0,245.0,2.2,12.1,310.0,230.17,183.24
2018,3,17,14,45,85.0,232.5,2.2,12.1,285.5,203.02,161.12
2018,3,17,15,0,70.0,220.0,2.2,12.1,261.0,181.35,143.54
2018,3,17,15,15,239.0,190.0,2.2,12.1,315.0,185.01,139.22
2018,3,17,15,30,408.0,160.0,2.2,12.1,369.0,165.17,115.64
2018,3,17,15,45,530.5,131.0,2.05,11.9,377.0,121.42,82.01
2018,3,17,16,0,653.0,102.0,1.9,11.7,385.0,77.39,63.7
2018,3,17,16,15,640.0,89.5,1.8,11.4,339.0,69.41,56.89
2018,3,17,16,30,627.0,77.0,1.7,11.1,293.0,61.05,49.59
2018,3,17,16,45,613.0,69.0,1.6,10.75,252.0,55.61,44.79
2018,3,17,17,0,599.0,61.0,1.5,10.4,211.0,49.93,39.63
2018,3,17,17,15,520.0,53.0,1.5,9.9,161.5,43.47,33.59
2018,3,17,17,30,441.0,45.0,1.5,9.4,112.0,37.08,27.37
2018,3,17,17,45,312.0,33.5,1.5,8.85,72.0,27.59,17.6
2018,3,17,18,0,183.0,22.0,1.5,8.3,32.0,16.77,0.0
2018,3,17,18,15,91.5,11.0,1.5,8.1,16.0,8.65,0.0
2018,3,17,18,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,18,6,15,73.0,9.0,1.05,5.8,12.0,0.0,0.0
2018,3,18,6,30,146.0,18.0,1.1,6.2,24.0,105.75,0.0
2018,3,18,6,45,143.0,28.0,1.15,6.6,40.5,172.1,127.09
2018,3,18,7,0,140.0,38.0,1.2,7.0,57.0,165.59,137.7
2018,3,18,7,15,173.0,50.5,1.2,7.5,84.5,210.41,179.28
2018,3,18,7,30,206.0,63.0,1.2,8.0,112.0,257.75,221.21
2018,3,18,7,45,117.0,88.5,1.2,8.5,117.5,203.41,173.27
2018,3,18,8,0,28.0,114.0,1.2,9.0,123.0,139.54,115.88
2018,3,18,8,15,33.0,136.5,1.25,9.65,149.0,167.88,139.71
2018,3,18,8,30,38.0,159.0,1.3,10.3,175.0,196.04,162.57
2018,3,18,8,45,47.0,182.0,1.35,10.95,204.0,228.51,188.67
2018,3,18,9,0,56.0,205.0,1.4,11.6,233.0,260.88,214.15
2018,3,18,9,15,58.0,225.5,1.45,12.0,257.0,282.95,230.84
2018,3,18,9,30,60.0,246.0,1.5,12.4,281.0,304.63,247.07
2018,3,18,9,45,69.0,265.5,1.55,12.8,308.0,331.83,267.77
2018,3,18,10,0,78.0,285.0,1.6,13.2,335.0,358.59,287.84
2018,3,18,10,15,120.5,307.0,1.55,13.45,388.5,446.36,355.29
2018,3,18,10,30,163.0,329.0,1.5,13.7,442.0,508.04,401.06
2018,3,18,10,45,211.0,337.0,1.45,13.95,488.5,557.58,437.34
2018,3,18,11,0,259.0,345.0,1.4,14.2,535.0,628.21,487.73
2018,3,18,11,15,205.0,358.0,1.3,14.3,510.5,555.54,431.68
2018,3,18,11,30,151.0,371.0,1.2,14.4,486.0,507.27,394.03
2018,3,18,11,45,181.0,374.0,1.15,14.45,513.5,527.42,409.29
2018,3,18,12,0,211.0,377.0,1.1,14.5,541.0,544.9,421.82
2018,3,18,12,15,217.5,377.0,1.05,14.4,546.0,536.52,415.17
2018,3,18,12,30,224.0,377.0,1.0,14.3,551.0,526.76,407.73
2018,3,18,12,45,251.5,368.0,1.0,14.2,561.5,537.88,416.13
2018,3,18,13,0,279.0,359.0,1.0,14.1,572.0,530.02,410.54
2018,3,18,13,15,263.0,354.0,1.0,14.0,552.0,493.13,382.94
2018,3,18,13,30,247.0,349.0,1.0,13.9,532.0,447.76,349.03
2018,3,18,13,45,231.5,340.5,1.0,13.8,507.5,411.99,321.8
2018,3,18,14,0,216.0,332.0,1.0,13.7,483.0,377.56,295.12
2018,3,18,14,15,182.5,318.0,1.0,13.6,442.0,332.39,260.0
2018,3,18,14,30,149.0,304.0,1.0,13.5,401.0,291.28,227.89
2018,3,18,14,45,118.0,283.0,1.0,13.4,357.0,250.44,195.94
2018,3,18,15,0,87.0,262.0,1.0,13.3,313.0,213.72,167.38
2018,3,18,15,15,72.0,237.5,1.0,13.3,277.5,184.05,144.07
2018,3,18,15,30,57.0,213.0,1.0,13.3,242.0,157.07,123.23
2018,3,18,15,45,77.5,196.0,0.9,12.85,232.0,139.33,109.53
2018,3,18,16,0,98.0,179.0,0.8,12.4,222.0,122.53,102.91
2018,3,18,16,15,148.5,157.5,0.8,12.1,213.5,107.49,90.21
2018,3,18,16,30,199.0,136.0,0.8,11.8,205.0,93.08,77.83
2018,3,18,16,45,162.0,116.0,0.8,11.5,166.5,81.8,67.99
2018,3,18,17,0,125.0,96.0,0.8,11.2,128.0,68.3,55.93
2018,3,18,17,15,115.5,76.0,0.85,11.05,100.0,54.84,43.6
2018,3,18,17,30,106.0,56.0,0.9,10.9,72.0,41.08,30.78
2018,3,18,17,45,72.0,38.0,0.9,10.7,47.0,28.17,18.16
2018,3,18,18,0,38.0,20.0,0.9,10.5,22.0,15.17,0.0
2018,3,18,18,15,19.0,10.0,0.95,10.4,11.0,7.87,0.0
2018,3,18,18,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.65,5.85,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.85,4.75,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,3,19,6,15,41.0,8.5,2.0,5.45,10.5,6.69,0.0
2018,3,19,6,30,82.0,17.0,2.1,6.3,21.0,93.54,0.0
2018,3,19,6,45,250.0,30.0,2.15,7.1,62.0,249.77,192.33
2018,3,19,7,0,418.0,43.0,2.2,7.9,103.0,398.81,332.93
2018,3,19,7,15,524.0,50.0,2.3,8.55,156.5,508.64,426.81
2018,3,19,7,30,630.0,57.0,2.4,9.2,210.0,625.45,521.38
2018,3,19,7,45,687.5,61.0,2.45,9.85,263.5,696.54,575.93
2018,3,19,8,0,745.0,65.0,2.5,10.5,317.0,776.47,634.65
2018,3,19,8,15,776.5,69.5,2.65,11.15,368.5,833.64,674.77
2018,3,19,8,30,808.0,74.0,2.8,11.8,420.0,889.33,712.7
2018,3,19,8,45,730.0,101.5,3.0,12.4,440.5,872.33,697.81
2018,3,19,9,0,652.0,129.0,3.2,13.0,461.0,840.93,672.94
2018,3,19,9,15,691.0,130.0,3.15,13.3,509.0,889.6,705.54
2018,3,19,9,30,730.0,131.0,3.1,13.6,557.0,935.75,735.05
2018,3,19,9,45,780.5,124.0,3.1,13.95,605.5,972.97,758.09
2018,3,19,10,0,831.0,117.0,3.1,14.3,654.0,1016.16,785.08
2018,3,19,10,15,742.5,155.0,2.95,14.5,652.0,972.7,751.34
2018,3,19,10,30,654.0,193.0,2.8,14.7,650.0,915.52,709.01
2018,3,19,10,45,546.5,244.0,2.7,14.95,634.5,840.78,652.54
2018,3,19,11,0,439.0,295.0,2.6,15.2,619.0,773.22,599.83
2018,3,19,11,15,458.0,294.0,2.5,15.45,639.0,776.29,601.04
2018,3,19,11,30,477.0,293.0,2.4,15.7,659.0,776.21,599.42
2018,3,19,11,45,465.0,301.5,2.35,16.0,661.5,753.44,581.26
2018,3,19,12,0,453.0,310.0,2.3,16.3,664.0,728.84,562.04
2018,3,19,12,15,381.5,335.0,2.2,16.55,633.0,651.79,504.02
2018,3,19,12,30,310.0,360.0,2.1,16.8,602.0,595.26,460.43
2018,3,19,12,45,287.0,362.0,1.95,17.0,584.5,558.4,432.01
2018,3,19,13,0,264.0,364.0,1.8,17.2,567.0,522.33,403.96
2018,3,19,13,15,237.5,359.0,1.7,17.35,539.0,468.12,362.83
2018,3,19,13,30,211.0,354.0,1.6,17.5,511.0,428.54,332.25
2018,3,19,13,45,185.5,341.5,1.5,17.6,476.5,385.83,299.21
2018,3,19,14,0,160.0,329.0,1.4,17.7,442.0,345.89,268.12
2018,3,19,14,15,169.0,314.5,1.3,17.5,429.0,322.89,249.95
2018,3,19,14,30,178.0,300.0,1.2,17.3,416.0,298.91,230.47
2018,3,19,14,45,374.5,236.5,1.1,17.1,463.5,302.0,226.89
2018,3,19,15,0,571.0,173.0,1.0,16.9,511.0,279.76,199.89
2018,3,19,15,15,615.5,146.5,1.0,16.9,487.5,229.04,154.8
2018,3,19,15,30,660.0,120.0,1.0,16.9,464.0,169.78,106.04
2018,3,19,15,45,587.5,125.0,0.75,16.55,410.0,119.82,78.24
2018,3,19,16,0,515.0,130.0,0.5,16.2,356.0,91.65,74.78
2018,3,19,16,15,405.0,128.5,0.55,15.85,293.5,89.46,73.28
2018,3,19,16,30,295.0,127.0,0.6,15.5,231.0,89.22,73.35
2018,3,19,16,45,343.5,102.5,0.6,15.15,205.0,73.17,59.44
2018,3,19,17,0,392.0,78.0,0.6,14.8,179.0,57.83,45.92
2018,3,19,17,15,345.5,64.5,0.75,14.25,138.5,48.24,37.27
2018,3,19,17,30,299.0,51.0,0.9,13.7,98.0,38.46,28.18
2018,3,19,17,45,209.5,36.5,1.05,13.2,63.5,27.57,17.6
2018,3,19,18,0,120.0,22.0,1.2,12.7,29.0,16.65,0.0
2018,3,19,18,15,60.0,11.0,1.25,12.45,14.5,8.65,0.0
2018,3,19,18,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,3,20,6,15,5.5,2.5,0.75,10.15,3.0,5.15,0.0
2018,3,20,6,30,11.0,5.0,0.9,10.3,6.0,11.81,0.0
2018,3,20,6,45,5.5,7.5,1.1,10.5,8.0,9.6,2.15
2018,3,20,7,0,0.0,10.0,1.3,10.7,10.0,7.58,0.79
2018,3,20,7,15,0.0,12.5,1.45,10.8,12.5,9.48,2.55
2018,3,20,7,30,0.0,15.0,1.6,10.9,15.0,11.39,4.27
2018,3,20,7,45,0.0,14.5,1.75,11.0,14.5,11.02,3.96
2018,3,20,8,0,0.0,14.0,1.9,11.1,14.0,10.64,3.63
2018,3,20,8,15,0.0,16.5,2.0,11.25,16.5,12.56,5.28
2018,3,20,8,30,0.0,19.0,2.1,11.4,19.0,14.48,6.91
2018,3,20,8,45,0.0,24.5,2.15,11.6,24.5,18.7,10.5
2018,3,20,9,0,0.0,30.0,2.2,11.8,30.0,22.94,14.08
2018,3,20,9,15,0.0,55.0,2.35,11.85,55.0,42.19,30.46
2018,3,20,9,30,0.0,80.0,2.5,11.9,80.0,61.56,46.76
2018,3,20,9,45,0.5,120.5,2.6,12.0,121.0,95.49,75.11
2018,3,20,10,0,1.0,161.0,2.7,12.1,162.0,131.19,104.55
2018,3,20,10,15,1.0,156.5,2.85,12.1,157.5,126.56,100.48
2018,3,20,10,30,1.0,152.0,3.0,12.1,153.0,122.19,96.72
2018,3,20,10,45,0.5,145.0,3.1,12.15,145.5,115.38,90.93
2018,3,20,11,0,0.0,138.0,3.2,12.2,138.0,108.78,85.33
2018,3,20,11,15,1.0,146.5,3.3,12.2,147.5,116.65,91.81
2018,3,20,11,30,2.0,155.0,3.4,12.2,157.0,124.43,98.17
2018,3,20,11,45,1.0,144.0,3.5,12.2,145.0,114.14,89.6
2018,3,20,12,0,0.0,133.0,3.6,12.2,133.0,104.09,81.25
2018,3,20,12,15,0.0,124.5,3.75,12.2,124.5,97.1,75.48
2018,3,20,12,30,0.0,116.0,3.9,12.2,116.0,90.21,69.79
2018,3,20,12,45,0.0,105.0,4.0,12.15,105.0,81.42,62.54
2018,3,20,13,0,0.0,94.0,4.1,12.1,94.0,72.72,55.35
2018,3,20,13,15,0.0,98.5,3.85,12.15,98.5,76.21,58.29
2018,3,20,13,30,0.0,103.0,3.6,12.2,103.0,79.66,61.21
2018,3,20,13,45,0.0,106.0,3.4,12.2,106.0,81.92,63.16
2018,3,20,14,0,0.0,109.0,3.2,12.2,109.0,84.16,65.11
2018,3,20,14,15,0.0,96.5,3.05,12.2,96.5,74.47,57.13
2018,3,20,14,30,0.0,84.0,2.9,12.2,84.0,64.74,49.09
2018,3,20,14,45,0.0,78.5,2.8,12.2,78.5,60.44,45.59
2018,3,20,15,0,0.0,73.0,2.7,12.2,73.0,56.14,42.08
2018,3,20,15,15,0.0,71.0,2.7,12.2,71.0,54.56,40.86
2018,3,20,15,30,0.0,69.0,2.7,12.2,69.0,52.99,39.65
2018,3,20,15,45,0.0,74.0,2.6,12.05,74.0,56.83,43.08
2018,3,20,16,0,0.0,79.0,2.5,11.9,79.0,60.69,48.84
2018,3,20,16,15,0.0,81.0,2.5,11.85,81.0,61.84,50.02
2018,3,20,16,30,0.0,83.0,2.5,11.8,83.0,62.74,50.95
2018,3,20,16,45,0.0,74.0,2.5,11.7,74.0,55.93,44.9
2018,3,20,17,0,0.0,65.0,2.5,11.6,65.0,49.06,38.68
2018,3,20,17,15,0.0,52.5,2.6,11.5,52.5,39.76,30.1
2018,3,20,17,30,0.0,40.0,2.7,11.4,40.0,30.41,21.35
2018,3,20,17,45,0.5,27.0,2.8,11.35,27.0,20.63,11.96
2018,3,20,18,0,1.0,14.0,2.9,11.3,14.0,10.66,0.0
2018,3,20,18,15,0.5,7.0,2.9,11.25,7.0,5.51,0.0
2018,3,20,18,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,21,6,15,4.0,2.5,1.5,11.8,2.5,4.28,0.0
2018,3,21,6,30,8.0,5.0,1.5,12.0,5.0,9.91,0.0
2018,3,21,6,45,4.0,5.5,1.55,12.25,5.5,7.02,0.1
2018,3,21,7,0,0.0,6.0,1.6,12.5,6.0,4.54,0.0
2018,3,21,7,15,0.0,8.5,1.6,12.7,8.5,6.44,0.0
2018,3,21,7,30,0.0,11.0,1.6,12.9,11.0,8.35,1.57
2018,3,21,7,45,0.0,15.5,1.65,13.1,15.5,11.78,4.56
2018,3,21,8,0,0.0,20.0,1.7,13.3,20.0,15.22,7.52
2018,3,21,8,15,0.0,20.5,1.75,13.55,20.5,15.62,7.82
2018,3,21,8,30,0.0,21.0,1.8,13.8,21.0,16.01,8.11
2018,3,21,8,45,0.0,26.0,1.8,14.05,26.0,19.85,11.34
2018,3,21,9,0,0.0,31.0,1.8,14.3,31.0,23.71,14.56
2018,3,21,9,15,0.0,47.5,1.85,14.55,47.5,36.41,25.23
2018,3,21,9,30,0.0,64.0,1.9,14.8,64.0,49.18,35.84
2018,3,21,9,45,0.0,77.5,2.0,15.05,77.5,59.66,44.44
2018,3,21,10,0,0.0,91.0,2.1,15.3,91.0,70.18,53.01
2018,3,21,10,15,0.0,109.5,2.25,15.65,109.5,85.32,65.3
2018,3,21,10,30,0.0,128.0,2.4,16.0,128.0,100.69,77.67
2018,3,21,10,45,1.5,151.0,2.6,16.35,152.0,121.43,94.39
2018,3,21,11,0,3.0,174.0,2.8,16.7,176.0,142.19,110.97
2018,3,21,11,15,7.0,206.0,2.9,16.8,211.5,173.07,135.75
2018,3,21,11,30,11.0,238.0,3.0,16.9,247.0,203.75,160.12
2018,3,21,11,45,11.5,242.0,3.15,17.05,251.0,206.39,162.01
2018,3,21,12,0,12.0,246.0,3.3,17.2,255.0,208.92,163.89
2018,3,21,12,15,13.0,251.0,3.25,17.2,261.0,212.57,166.75
2018,3,21,12,30,14.0,256.0,3.2,17.2,267.0,216.02,169.44
2018,3,21,12,45,11.5,240.0,3.2,17.2,249.0,199.16,156.03
2018,3,21,13,0,9.0,224.0,3.2,17.2,231.0,182.86,143.08
2018,3,21,13,15,10.0,227.0,3.2,17.2,234.5,184.64,144.6
2018,3,21,13,30,11.0,230.0,3.2,17.2,238.0,186.17,145.92
2018,3,21,13,45,23.5,255.5,3.2,17.2,272.5,211.45,166.23
2018,3,21,14,0,36.0,281.0,3.2,17.2,307.0,238.85,187.95
2018,3,21,14,15,44.0,277.0,3.25,17.2,307.0,233.51,183.62
2018,3,21,14,30,52.0,273.0,3.3,17.2,307.0,226.96,178.24
2018,3,21,14,45,40.5,243.0,3.35,17.2,268.5,194.69,152.65
2018,3,21,15,0,29.0,213.0,3.4,17.2,230.0,164.87,129.06
2018,3,21,15,15,29.5,196.5,3.4,17.2,213.0,148.69,116.07
2018,3,21,15,30,30.0,180.0,3.4,17.2,196.0,132.8,103.41
2018,3,21,15,45,64.5,175.5,3.35,16.85,205.5,126.27,98.15
2018,3,21,16,0,99.0,171.0,3.3,16.5,215.0,115.28,95.41
2018,3,21,16,15,110.0,150.0,3.3,16.25,193.5,102.99,85.1
2018,3,21,16,30,121.0,129.0,3.3,16.0,172.0,90.26,74.25
2018,3,21,16,45,171.5,105.5,3.3,15.8,156.0,74.2,60.26
2018,3,21,17,0,222.0,82.0,3.3,15.6,140.0,59.77,47.5
2018,3,21,17,15,206.5,64.5,3.35,15.45,109.0,47.82,36.72
2018,3,21,17,30,191.0,47.0,3.4,15.3,78.0,34.92,24.94
2018,3,21,17,45,136.0,34.0,3.4,15.2,52.0,25.44,15.86
2018,3,21,18,0,81.0,21.0,3.4,15.1,26.0,15.97,1.52
2018,3,21,18,15,40.5,10.5,3.45,15.0,13.0,8.26,0.0
2018,3,21,18,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,4.15,14.25,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,4.3,14.15,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,4.5,14.05,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,4.6,13.95,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,4.6,13.85,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,4.6,13.75,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,4.6,13.65,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.5,13.55,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,3,22,6,15,0.0,3.0,3.55,13.45,3.0,2.36,0.0
2018,3,22,6,30,0.0,6.0,3.6,13.5,6.0,4.54,0.0
2018,3,22,6,45,0.0,10.0,3.65,13.55,10.0,7.58,0.46
2018,3,22,7,0,0.0,14.0,3.7,13.6,14.0,10.62,3.31
2018,3,22,7,15,0.0,16.5,3.7,13.65,16.5,12.53,5.08
2018,3,22,7,30,0.0,19.0,3.7,13.7,19.0,14.44,6.79
2018,3,22,7,45,0.0,23.0,3.75,13.8,23.0,17.51,9.45
2018,3,22,8,0,0.0,27.0,3.8,13.9,27.0,20.58,12.07
2018,3,22,8,15,0.0,33.5,3.85,13.85,33.5,25.57,16.32
2018,3,22,8,30,0.0,40.0,3.9,13.8,40.0,30.58,20.55
2018,3,22,8,45,54.5,95.5,4.0,13.8,124.0,151.86,125.37
2018,3,22,9,0,109.0,151.0,4.1,13.8,208.0,267.81,222.43
2018,3,22,9,15,240.5,186.0,4.2,13.7,325.5,462.32,381.66
2018,3,22,9,30,372.0,221.0,4.3,13.6,443.0,636.11,517.94
2018,3,22,9,45,603.5,164.5,4.35,13.5,551.5,844.79,676.67
2018,3,22,10,0,835.0,108.0,4.4,13.4,660.0,1007.08,791.56
2018,3,22,10,15,863.5,103.0,4.45,13.4,697.0,1011.69,792.58
2018,3,22,10,30,892.0,98.0,4.5,13.4,734.0,1026.24,802.02
2018,3,22,10,45,714.5,162.5,4.5,13.45,682.5,929.2,731.73
2018,3,22,11,0,537.0,227.0,4.5,13.5,631.0,796.9,633.41
2018,3,22,11,15,371.5,287.0,4.55,13.65,569.5,682.56,543.75
2018,3,22,11,30,206.0,347.0,4.6,13.8,508.0,530.32,423.74
2018,3,22,11,45,393.5,296.0,4.65,13.95,607.0,679.24,541.53
2018,3,22,12,0,581.0,245.0,4.7,14.1,706.0,781.95,620.67
2018,3,22,12,15,756.0,172.5,4.75,14.25,773.0,834.94,662.03
2018,3,22,12,30,931.0,100.0,4.8,14.4,840.0,856.42,677.39
2018,3,22,12,45,929.0,100.5,4.9,14.55,832.5,813.17,645.96
2018,3,22,13,0,927.0,101.0,5.0,14.7,825.0,767.08,611.65
2018,3,22,13,15,926.0,99.5,5.05,14.7,811.0,717.2,572.47
2018,3,22,13,30,925.0,98.0,5.1,14.7,797.0,664.86,530.33
2018,3,22,13,45,922.0,97.0,5.1,14.65,775.5,609.55,484.59
2018,3,22,14,0,919.0,96.0,5.1,14.6,754.0,552.39,435.99
2018,3,22,14,15,912.5,94.0,5.15,14.45,724.5,491.23,382.97
2018,3,22,14,30,906.0,92.0,5.2,14.3,695.0,429.13,327.54
2018,3,22,14,45,895.5,90.5,5.25,14.15,659.0,365.45,269.59
2018,3,22,15,0,885.0,89.0,5.3,14.0,623.0,301.8,211.29
2018,3,22,15,15,868.5,87.0,5.3,14.0,580.0,232.53,150.22
2018,3,22,15,30,852.0,85.0,5.3,14.0,537.0,168.2,99.09
2018,3,22,15,45,831.5,82.0,5.25,13.45,490.5,104.64,62.53
2018,3,22,16,0,811.0,79.0,5.2,12.9,444.0,69.67,56.56
2018,3,22,16,15,783.0,75.5,5.1,12.45,394.5,66.88,54.37
2018,3,22,16,30,755.0,72.0,5.0,12.0,345.0,64.08,52.08
2018,3,22,16,45,709.5,67.0,4.9,11.6,292.0,55.26,44.3
2018,3,22,17,0,664.0,62.0,4.8,11.2,239.0,51.27,40.73
2018,3,22,17,15,592.5,55.0,4.65,10.7,187.5,45.53,35.41
2018,3,22,17,30,521.0,48.0,4.5,10.2,136.0,39.87,29.93
2018,3,22,17,45,394.0,38.5,4.35,9.7,91.5,31.93,21.99
2018,3,22,18,0,267.0,29.0,4.2,9.2,47.0,24.24,7.48
2018,3,22,18,15,140.0,15.5,4.1,8.95,24.5,12.2,0.0
2018,3,22,18,30,13.0,2.0,4.0,8.7,2.0,0.0,0.0
2018,3,22,18,45,6.5,1.0,3.9,8.5,1.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.7,8.15,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,3.1,7.25,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.85,6.75,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,2.7,6.55,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,2.55,6.4,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,2.5,6.25,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,2.45,6.1,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,2.35,5.95,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,2.15,5.45,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,2.05,5.35,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,2.0,5.25,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.95,5.25,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.9,5.35,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.85,5.45,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.75,5.75,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,23,6,15,98.5,13.5,1.7,7.3,20.0,67.58,0.0
2018,3,23,6,30,197.0,27.0,1.7,8.1,40.0,188.39,75.36
2018,3,23,6,45,327.5,38.0,1.75,8.9,82.5,309.29,250.28
2018,3,23,7,0,458.0,49.0,1.8,9.7,125.0,434.09,361.21
2018,3,23,7,15,539.0,56.0,1.9,10.15,176.0,526.7,438.84
2018,3,23,7,30,620.0,63.0,2.0,10.6,227.0,623.89,516.3
2018,3,23,7,45,673.5,67.5,2.05,11.0,280.0,698.32,572.58
2018,3,23,8,0,727.0,72.0,2.1,11.4,333.0,767.93,622.92
2018,3,23,8,15,761.0,76.0,2.15,11.7,384.5,826.1,663.27
2018,3,23,8,30,795.0,80.0,2.2,12.0,436.0,882.86,701.48
2018,3,23,8,45,819.0,83.0,2.25,12.25,484.5,926.87,729.89
2018,3,23,9,0,843.0,86.0,2.3,12.5,533.0,968.21,756.08
2018,3,23,9,15,860.0,88.0,2.4,12.7,576.0,998.27,774.88
2018,3,23,9,30,877.0,90.0,2.5,12.9,619.0,1012.03,782.58
2018,3,23,9,45,891.0,91.0,2.6,13.1,657.0,1030.44,793.72
2018,3,23,10,0,905.0,92.0,2.7,13.3,695.0,1045.02,802.3
2018,3,23,10,15,913.5,94.5,2.8,13.5,727.0,1051.73,805.7
2018,3,23,10,30,922.0,97.0,2.9,13.7,759.0,1054.27,806.5
2018,3,23,10,45,928.0,98.5,3.05,13.85,783.0,1048.92,802.78
2018,3,23,11,0,934.0,100.0,3.2,14.0,807.0,1039.37,796.36
2018,3,23,11,15,681.5,193.5,3.3,14.1,715.0,894.73,695.83
2018,3,23,11,30,429.0,287.0,3.4,14.2,623.0,720.35,565.66
2018,3,23,11,45,326.0,324.5,3.5,14.25,581.5,624.92,493.61
2018,3,23,12,0,223.0,362.0,3.6,14.3,540.0,535.38,423.91
2018,3,23,12,15,177.5,359.5,3.7,14.3,501.0,480.78,381.56
2018,3,23,12,30,132.0,357.0,3.8,14.3,462.0,428.97,340.74
2018,3,23,12,45,82.0,319.0,3.85,14.3,384.0,331.52,264.09
2018,3,23,13,0,32.0,281.0,3.9,14.3,306.0,255.69,203.28
2018,3,23,13,15,155.0,257.5,3.95,14.25,375.5,323.4,259.66
2018,3,23,13,30,278.0,234.0,4.0,14.2,445.0,374.54,300.78
2018,3,23,13,45,559.5,178.5,4.05,14.15,587.0,478.45,381.72
2018,3,23,14,0,841.0,123.0,4.1,14.1,729.0,535.71,421.66
2018,3,23,14,15,821.5,124.0,4.1,13.95,695.5,474.08,368.66
2018,3,23,14,30,802.0,125.0,4.1,13.8,662.0,413.19,315.41
2018,3,23,14,45,537.0,183.0,4.15,13.7,534.0,312.62,236.12
2018,3,23,15,0,272.0,241.0,4.2,13.6,406.0,243.97,186.24
2018,3,23,15,15,490.0,178.5,4.2,13.6,450.0,218.74,155.08
2018,3,23,15,30,708.0,116.0,4.2,13.6,494.0,166.11,103.62
2018,3,23,15,45,568.0,134.5,4.1,13.2,420.5,119.12,81.74
2018,3,23,16,0,428.0,153.0,4.0,12.8,347.0,103.78,86.68
2018,3,23,16,15,393.5,137.5,3.85,12.5,300.0,94.62,78.94
2018,3,23,16,30,359.0,122.0,3.7,12.2,253.0,85.15,70.81
2018,3,23,16,45,376.0,103.0,3.55,11.9,221.5,73.8,60.85
2018,3,23,17,0,393.0,84.0,3.4,11.6,190.0,61.82,50.13
2018,3,23,17,15,362.0,69.5,3.15,11.15,151.0,51.81,41.0
2018,3,23,17,30,331.0,55.0,2.9,10.7,112.0,41.51,31.38
2018,3,23,17,45,233.5,41.5,2.7,10.2,75.0,31.28,21.5
2018,3,23,18,0,136.0,28.0,2.5,9.7,38.0,21.08,7.1
2018,3,23,18,15,72.5,15.0,2.5,9.55,20.0,11.8,0.0
2018,3,23,18,30,9.0,2.0,2.5,9.4,2.0,0.0,0.0
2018,3,23,18,45,4.5,1.0,2.45,9.25,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,24,5,45,5.0,1.0,1.55,6.7,1.0,0.0,0.0
2018,3,24,6,0,10.0,2.0,1.5,6.8,2.0,0.0,0.0
2018,3,24,6,15,67.5,13.5,1.6,7.35,18.0,49.65,0.0
2018,3,24,6,30,125.0,25.0,1.7,7.9,34.0,140.92,72.87
2018,3,24,6,45,93.5,42.5,1.8,8.45,52.5,139.11,111.66
2018,3,24,7,0,62.0,60.0,1.9,9.0,71.0,124.56,102.41
2018,3,24,7,15,157.0,78.0,2.0,9.25,117.5,235.25,199.94
2018,3,24,7,30,252.0,96.0,2.1,9.5,164.0,338.66,289.02
2018,3,24,7,45,286.0,110.5,2.15,9.8,203.0,391.68,332.94
2018,3,24,8,0,320.0,125.0,2.2,10.1,242.0,446.32,376.97
2018,3,24,8,15,531.5,109.0,2.25,10.4,336.0,661.21,546.41
2018,3,24,8,30,743.0,93.0,2.3,10.7,430.0,855.51,687.48
2018,3,24,8,45,807.0,87.0,2.4,11.0,488.5,919.6,729.62
2018,3,24,9,0,871.0,81.0,2.5,11.3,547.0,976.79,767.35
2018,3,24,9,15,865.5,89.5,2.6,11.5,584.0,1004.88,784.68
2018,3,24,9,30,860.0,98.0,2.7,11.7,621.0,1016.71,791.06
2018,3,24,9,45,895.5,93.5,2.85,11.95,667.0,1037.05,803.94
2018,3,24,10,0,931.0,89.0,3.0,12.2,713.0,1066.93,823.32
2018,3,24,10,15,691.5,161.5,3.15,12.35,636.5,922.86,722.33
2018,3,24,10,30,452.0,234.0,3.3,12.5,560.0,739.81,587.55
2018,3,24,10,45,373.5,287.5,3.4,12.6,563.0,683.9,544.39
2018,3,24,11,0,295.0,341.0,3.5,12.7,566.0,652.28,517.53
2018,3,24,11,15,341.5,331.0,3.65,12.75,596.5,674.59,535.47
2018,3,24,11,30,388.0,321.0,3.8,12.8,627.0,693.67,550.56
2018,3,24,11,45,670.5,212.5,3.9,12.85,747.5,855.58,675.44
2018,3,24,12,0,953.0,104.0,4.0,12.9,868.0,951.13,743.55
2018,3,24,12,15,937.0,111.0,4.1,12.85,862.5,907.75,712.54
2018,3,24,12,30,921.0,118.0,4.2,12.8,857.0,861.83,680.47
2018,3,24,12,45,779.0,172.0,4.3,12.8,793.0,769.58,612.11
2018,3,24,13,0,637.0,226.0,4.4,12.8,729.0,679.15,541.83
2018,3,24,13,15,496.5,275.5,4.45,12.7,663.0,584.94,467.78
2018,3,24,13,30,356.0,325.0,4.5,12.6,597.0,496.71,397.49
2018,3,24,13,45,387.5,298.0,4.55,12.5,585.5,465.64,372.78
2018,3,24,14,0,419.0,271.0,4.6,12.4,574.0,437.21,348.85
2018,3,24,14,15,256.0,271.0,4.55,12.2,454.0,328.25,261.58
2018,3,24,14,30,93.0,271.0,4.5,12.0,334.0,239.86,191.64
2018,3,24,14,45,318.5,214.5,4.5,11.85,412.0,262.86,203.97
2018,3,24,15,0,544.0,158.0,4.5,11.7,490.0,256.81,188.19
2018,3,24,15,15,676.5,127.0,4.5,11.7,510.5,218.03,147.46
2018,3,24,15,30,809.0,96.0,4.5,11.7,531.0,167.35,101.34
