Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,16,30,633.0,97.0,2.7,17.2,349.0,74.4,59.93
2018,4,3,16,45,591.5,89.5,2.7,16.65,299.0,69.47,55.87
2018,4,3,17,0,550.0,82.0,2.7,16.1,249.0,64.45,51.61
2018,4,3,17,15,496.0,72.5,2.65,15.35,201.5,57.65,45.65
2018,4,3,17,30,442.0,63.0,2.6,14.6,154.0,50.74,39.35
2018,4,3,17,45,319.5,51.0,2.55,13.85,107.0,38.59,28.18
2018,4,3,18,0,197.0,39.0,2.5,13.1,60.0,29.28,18.81
2018,4,3,18,15,115.5,24.0,2.45,12.75,34.5,18.08,0.0
2018,4,3,18,30,34.0,9.0,2.4,12.4,9.0,7.08,0.0
2018,4,3,18,45,17.0,4.5,2.35,12.0,4.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,4,5,45,4.5,5.5,2.3,10.1,5.5,0.0,0.0
2018,4,4,6,0,9.0,11.0,2.4,10.3,11.0,13.39,0.0
2018,4,4,6,15,41.5,28.0,2.5,10.7,32.5,66.16,36.76
2018,4,4,6,30,74.0,45.0,2.6,11.1,54.0,109.12,86.23
2018,4,4,6,45,106.5,65.0,2.65,11.55,85.0,156.43,129.25
2018,4,4,7,0,139.0,85.0,2.7,12.0,116.0,205.78,172.94
2018,4,4,7,15,213.5,101.0,2.65,12.45,163.0,300.62,254.01
2018,4,4,7,30,288.0,117.0,2.6,12.9,210.0,386.23,325.11
2018,4,4,7,45,349.0,128.5,2.55,13.35,261.0,480.45,399.9
2018,4,4,8,0,410.0,140.0,2.5,13.8,312.0,558.45,459.68
2018,4,4,8,15,328.0,172.0,2.45,14.3,320.5,509.18,417.05
2018,4,4,8,30,246.0,204.0,2.4,14.8,329.0,475.67,386.73
2018,4,4,8,45,226.5,232.0,2.35,15.25,355.0,468.85,379.18
2018,4,4,9,0,207.0,260.0,2.3,15.7,381.0,481.93,386.41
2018,4,4,9,15,260.5,267.5,2.3,16.1,431.5,565.74,448.98
2018,4,4,9,30,314.0,275.0,2.3,16.5,482.0,626.13,492.56
2018,4,4,9,45,297.5,297.0,2.3,16.85,501.5,631.32,493.35
2018,4,4,10,0,281.0,319.0,2.3,17.2,521.0,634.38,493.07
2018,4,4,10,15,437.0,282.5,2.25,17.5,611.5,769.58,591.79
2018,4,4,10,30,593.0,246.0,2.2,17.8,702.0,879.8,668.59
2018,4,4,10,45,576.0,263.0,2.2,18.05,716.5,868.58,657.52
2018,4,4,11,0,559.0,280.0,2.2,18.3,731.0,854.35,645.74
2018,4,4,11,15,573.0,280.5,2.2,18.45,750.5,850.71,642.47
2018,4,4,11,30,587.0,281.0,2.2,18.6,770.0,843.66,636.81
2018,4,4,11,45,709.0,223.0,2.15,18.7,818.5,880.9,663.71
2018,4,4,12,0,831.0,165.0,2.1,18.8,867.0,894.51,672.51
2018,4,4,12,15,874.0,142.0,2.15,18.75,880.0,873.63,658.8
2018,4,4,12,30,917.0,119.0,2.2,18.7,893.0,837.54,634.99
2018,4,4,12,45,880.5,134.5,2.25,18.65,871.5,781.24,596.09
2018,4,4,13,0,844.0,150.0,2.3,18.6,850.0,733.07,560.58
2018,4,4,13,15,627.0,240.5,2.35,18.4,755.0,624.72,479.35
2018,4,4,13,30,410.0,331.0,2.4,18.2,660.0,523.97,403.01
2018,4,4,13,45,437.5,311.0,2.45,18.05,652.5,492.13,378.79
2018,4,4,14,0,465.0,291.0,2.5,17.9,645.0,456.85,350.5
2018,4,4,14,15,343.5,305.0,2.5,17.75,560.5,377.39,289.08
2018,4,4,14,30,222.0,319.0,2.5,17.6,476.0,314.56,241.13
2018,4,4,14,45,209.5,303.0,2.55,17.45,445.0,279.44,212.94
2018,4,4,15,0,197.0,287.0,2.6,17.3,414.0,246.02,186.1
2018,4,4,15,15,185.5,270.5,2.6,17.3,384.0,214.22,161.05
2018,4,4,15,30,174.0,254.0,2.6,17.3,354.0,184.08,138.99
2018,4,4,15,45,160.5,230.5,2.55,16.9,316.5,152.03,118.9
2018,4,4,16,0,147.0,207.0,2.5,16.5,279.0,136.19,112.95
2018,4,4,16,15,169.5,181.5,2.45,16.15,256.0,122.25,101.47
2018,4,4,16,30,192.0,156.0,2.4,15.8,233.0,107.67,89.27
2018,4,4,16,45,172.0,138.0,2.35,15.4,200.0,96.02,79.44
2018,4,4,17,0,152.0,120.0,2.3,15.0,167.0,84.11,69.18
2018,4,4,17,15,124.5,99.0,2.2,14.45,132.5,70.17,56.9
2018,4,4,17,30,97.0,78.0,2.1,13.9,98.0,55.97,44.12
2018,4,4,17,45,70.0,58.0,2.0,13.4,70.5,42.15,31.4
2018,4,4,18,0,43.0,38.0,1.9,12.9,43.0,28.11,18.02
2018,4,4,18,15,27.5,22.5,1.95,12.75,25.0,16.83,0.0
2018,4,4,18,30,12.0,7.0,2.0,12.6,7.0,5.51,0.0
2018,4,4,18,45,6.0,3.5,2.05,12.4,3.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,5,5,45,0.0,1.0,1.95,10.5,1.0,0.0,0.0
2018,4,5,6,0,0.0,2.0,2.0,10.8,2.0,1.57,0.0
2018,4,5,6,15,0.0,5.0,2.05,11.05,5.0,3.78,0.0
2018,4,5,6,30,0.0,8.0,2.1,11.3,8.0,6.06,0.0
2018,4,5,6,45,0.0,11.0,2.15,11.55,11.0,8.34,1.5
2018,4,5,7,0,0.0,14.0,2.2,11.8,14.0,10.63,3.55
2018,4,5,7,15,0.5,31.0,2.2,12.15,31.0,24.01,15.2
2018,4,5,7,30,1.0,48.0,2.2,12.5,48.0,37.51,26.86
2018,4,5,7,45,1.5,81.5,2.25,12.85,82.0,65.15,50.47
2018,4,5,8,0,2.0,115.0,2.3,13.2,116.0,96.01,76.39
2018,4,5,8,15,4.5,126.0,2.3,13.8,128.5,107.12,85.37
2018,4,5,8,30,7.0,137.0,2.3,14.4,141.0,118.44,94.41
2018,4,5,8,45,12.0,157.0,2.35,15.0,164.0,140.77,112.52
2018,4,5,9,0,17.0,177.0,2.4,15.6,187.0,163.2,130.43
2018,4,5,9,15,27.0,197.0,2.3,15.95,214.5,207.88,166.3
2018,4,5,9,30,37.0,217.0,2.2,16.3,242.0,236.68,188.84
2018,4,5,9,45,25.0,204.5,2.1,16.7,221.5,209.84,166.21
2018,4,5,10,0,13.0,192.0,2.0,17.1,201.0,168.84,132.5
2018,4,5,10,15,14.5,216.0,2.0,17.25,226.5,190.78,149.78
2018,4,5,10,30,16.0,240.0,2.0,17.4,252.0,212.55,166.61
2018,4,5,10,45,13.0,232.5,2.0,17.55,242.5,201.76,157.61
2018,4,5,11,0,10.0,225.0,2.0,17.7,233.0,191.3,149.02
2018,4,5,11,15,15.0,259.0,2.1,17.6,271.5,224.33,175.11
2018,4,5,11,30,20.0,293.0,2.2,17.5,310.0,256.87,200.49
2018,4,5,11,45,22.5,301.0,2.3,17.45,320.0,264.01,205.99
2018,4,5,12,0,25.0,309.0,2.4,17.4,330.0,286.04,223.08
2018,4,5,12,15,16.5,261.5,2.45,17.15,275.5,221.73,172.97
2018,4,5,12,30,8.0,214.0,2.5,16.9,221.0,174.76,136.02
2018,4,5,12,45,9.5,224.0,2.55,16.65,232.0,182.87,142.75
2018,4,5,13,0,11.0,234.0,2.6,16.4,243.0,190.62,149.09
2018,4,5,13,15,9.0,219.5,2.55,16.15,227.0,176.51,138.0
2018,4,5,13,30,7.0,205.0,2.5,15.9,211.0,162.8,127.25
2018,4,5,13,45,4.5,181.0,2.4,15.65,185.0,141.97,110.71
2018,4,5,14,0,2.0,157.0,2.3,15.4,159.0,121.73,94.59
2018,4,5,14,15,1.5,153.5,2.25,15.15,155.0,118.35,92.09
2018,4,5,14,30,1.0,150.0,2.2,14.9,151.0,115.03,89.63
2018,4,5,14,45,0.5,133.0,2.1,14.65,133.5,101.81,79.07
2018,4,5,15,0,0.0,116.0,2.0,14.4,116.0,88.82,68.64
2018,4,5,15,15,0.0,120.0,2.0,14.4,120.0,91.42,71.0
2018,4,5,15,30,0.0,124.0,2.0,14.4,124.0,93.79,73.16
2018,4,5,15,45,1.0,130.0,1.7,13.95,130.5,97.17,79.92
2018,4,5,16,0,2.0,136.0,1.4,13.5,137.0,100.5,83.19
2018,4,5,16,15,1.0,121.5,1.35,13.35,122.0,90.16,74.44
2018,4,5,16,30,0.0,107.0,1.3,13.2,107.0,79.73,65.54
2018,4,5,16,45,6.5,103.5,1.2,13.05,105.5,76.65,63.01
2018,4,5,17,0,13.0,100.0,1.1,12.9,104.0,73.34,60.18
2018,4,5,17,15,6.5,82.5,1.05,12.7,84.5,60.75,48.94
2018,4,5,17,30,0.0,65.0,1.0,12.5,65.0,48.11,37.44
2018,4,5,17,45,0.0,47.5,1.0,12.35,47.5,35.47,25.75
2018,4,5,18,0,0.0,30.0,1.0,12.2,30.0,22.73,13.7
2018,4,5,18,15,2.5,17.5,1.05,12.15,17.5,13.37,0.0
2018,4,5,18,30,5.0,5.0,1.1,12.1,5.0,3.93,0.0
2018,4,5,18,45,2.5,2.5,1.1,12.0,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,4,6,5,45,5.0,2.0,2.55,12.4,2.0,0.0,0.0
2018,4,6,6,0,10.0,4.0,2.6,12.5,4.0,8.4,0.0
2018,4,6,6,15,5.0,5.0,2.7,12.6,5.0,6.81,0.0
2018,4,6,6,30,0.0,6.0,2.8,12.7,6.0,4.54,0.0
2018,4,6,6,45,0.0,7.0,2.9,12.8,7.0,5.3,0.0
2018,4,6,7,0,0.0,8.0,3.0,12.9,8.0,6.06,0.0
2018,4,6,7,15,0.0,13.0,3.1,13.1,13.0,9.87,2.89
2018,4,6,7,30,0.0,18.0,3.2,13.3,18.0,13.69,6.18
2018,4,6,7,45,0.0,19.5,3.25,13.5,19.5,14.85,7.15
2018,4,6,8,0,0.0,21.0,3.3,13.7,21.0,16.01,8.1
2018,4,6,8,15,0.0,24.0,3.25,14.0,24.0,18.32,10.03
2018,4,6,8,30,0.0,27.0,3.2,14.3,27.0,20.64,11.93
2018,4,6,8,45,0.0,31.5,3.15,14.55,31.5,24.11,14.81
2018,4,6,9,0,0.0,36.0,3.1,14.8,36.0,27.59,17.67
2018,4,6,9,15,0.0,39.5,3.15,15.05,39.5,30.31,19.87
2018,4,6,9,30,0.0,43.0,3.2,15.3,43.0,33.03,22.06
2018,4,6,9,45,0.0,50.5,3.2,15.55,50.5,38.85,26.82
2018,4,6,10,0,0.0,58.0,3.2,15.8,58.0,44.68,31.57
2018,4,6,10,15,0.0,77.0,3.25,15.9,77.0,59.45,43.69
2018,4,6,10,30,0.0,96.0,3.3,16.0,96.0,74.38,55.86
2018,4,6,10,45,0.0,113.0,3.3,16.15,113.0,88.14,66.99
2018,4,6,11,0,0.0,130.0,3.3,16.3,130.0,101.93,78.08
2018,4,6,11,15,3.0,161.0,3.35,16.35,163.5,130.03,100.86
2018,4,6,11,30,6.0,192.0,3.4,16.4,197.0,158.04,123.35
2018,4,6,11,45,5.5,177.5,3.45,16.45,182.0,145.08,112.83
2018,4,6,12,0,5.0,163.0,3.5,16.5,167.0,132.38,102.56
2018,4,6,12,15,2.5,122.0,3.5,16.55,124.0,97.13,73.99
2018,4,6,12,30,0.0,81.0,3.5,16.6,81.0,62.75,45.95
2018,4,6,12,45,0.0,79.5,3.5,16.65,79.5,61.57,45.02
2018,4,6,13,0,0.0,78.0,3.5,16.7,78.0,60.38,44.06
2018,4,6,13,15,1.5,111.5,3.5,16.65,112.5,87.36,66.16
2018,4,6,13,30,3.0,145.0,3.5,16.6,147.0,113.98,87.84
2018,4,6,13,45,4.0,158.5,3.45,16.6,161.5,124.42,96.34
2018,4,6,14,0,5.0,172.0,3.4,16.6,176.0,134.51,104.58
2018,4,6,14,15,7.5,183.5,3.3,16.55,189.0,143.27,111.75
2018,4,6,14,30,10.0,195.0,3.2,16.5,202.0,151.35,118.34
2018,4,6,14,45,11.0,199.0,3.05,16.4,206.5,152.79,119.63
2018,4,6,15,0,12.0,203.0,2.9,16.3,211.0,153.71,120.53
2018,4,6,15,15,7.5,177.0,2.9,16.3,182.0,132.78,103.96
2018,4,6,15,30,3.0,151.0,2.9,16.3,153.0,112.8,88.13
2018,4,6,15,45,32.5,161.0,2.75,16.15,177.5,114.2,93.94
2018,4,6,16,0,62.0,171.0,2.6,16.0,202.0,119.44,98.8
2018,4,6,16,15,60.0,160.5,2.55,15.9,188.0,112.25,92.92
2018,4,6,16,30,58.0,150.0,2.5,15.8,174.0,104.85,86.81
2018,4,6,16,45,89.0,134.0,2.45,15.75,165.0,92.68,76.4
2018,4,6,17,0,120.0,118.0,2.4,15.7,156.0,82.75,67.79
2018,4,6,17,15,90.5,97.5,2.35,15.6,123.0,69.11,55.74
2018,4,6,17,30,61.0,77.0,2.3,15.5,90.0,55.75,43.69
2018,4,6,17,45,42.0,57.0,2.25,15.35,65.0,41.76,30.89
2018,4,6,18,0,23.0,37.0,2.2,15.2,40.0,27.62,17.67
2018,4,6,18,15,13.5,21.5,2.25,15.2,23.0,16.28,1.18
2018,4,6,18,30,4.0,6.0,2.3,15.2,6.0,4.72,0.0
2018,4,6,18,45,2.0,3.0,2.35,15.15,3.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,4,7,5,45,1.5,4.5,2.7,13.45,4.5,0.0,0.0
2018,4,7,6,0,3.0,9.0,2.7,13.4,9.0,8.66,0.0
2018,4,7,6,15,1.5,21.0,2.8,13.55,21.0,16.89,7.05
2018,4,7,6,30,0.0,33.0,2.9,13.7,33.0,25.23,15.41
2018,4,7,6,45,2.5,51.5,3.0,13.85,52.0,43.96,31.8
2018,4,7,7,0,5.0,70.0,3.1,14.0,71.0,62.48,47.97
2018,4,7,7,15,40.0,92.5,3.25,14.15,105.5,120.61,98.67
2018,4,7,7,30,75.0,115.0,3.4,14.3,140.0,173.27,144.05
2018,4,7,7,45,131.0,145.0,3.55,14.5,198.0,273.1,227.93
2018,4,7,8,0,187.0,175.0,3.7,14.7,256.0,359.42,298.61
2018,4,7,8,15,122.5,180.5,3.7,14.95,236.0,307.58,253.47
2018,4,7,8,30,58.0,186.0,3.7,15.2,216.0,231.84,189.07
2018,4,7,8,45,77.5,216.0,3.75,15.5,260.0,281.83,229.48
2018,4,7,9,0,97.0,246.0,3.8,15.8,304.0,331.94,268.96
2018,4,7,9,15,227.0,259.5,3.8,16.05,408.0,519.99,417.99
2018,4,7,9,30,357.0,273.0,3.8,16.3,512.0,663.33,526.9
2018,4,7,9,45,333.0,291.5,3.8,16.55,524.0,657.26,519.01
2018,4,7,10,0,309.0,310.0,3.8,16.8,536.0,649.0,510.5
2018,4,7,10,15,287.5,337.0,3.85,16.95,554.0,650.34,509.41
2018,4,7,10,30,266.0,364.0,3.9,17.1,572.0,649.59,506.84
2018,4,7,10,45,422.5,315.0,3.9,17.25,656.0,764.72,593.89
2018,4,7,11,0,579.0,266.0,3.9,17.4,740.0,854.85,660.35
2018,4,7,11,15,528.5,281.0,3.95,17.45,719.5,804.21,621.9
2018,4,7,11,30,478.0,296.0,4.0,17.5,699.0,752.71,583.53
2018,4,7,11,45,639.0,240.0,4.05,17.55,783.5,828.38,641.09
2018,4,7,12,0,800.0,184.0,4.1,17.6,868.0,878.77,678.47
2018,4,7,12,15,820.0,176.0,4.1,17.55,876.5,853.87,660.57
2018,4,7,12,30,840.0,168.0,4.1,17.5,885.0,824.58,639.15
2018,4,7,12,45,758.5,199.5,4.1,17.45,842.0,755.66,587.0
2018,4,7,13,0,677.0,231.0,4.1,17.4,799.0,684.0,532.51
2018,4,7,13,15,743.5,202.5,4.1,17.35,815.0,662.35,515.91
2018,4,7,13,30,810.0,174.0,4.1,17.3,831.0,630.67,490.48
2018,4,7,13,45,808.0,169.0,4.15,17.2,808.0,576.25,446.63
2018,4,7,14,0,806.0,164.0,4.2,17.1,785.0,520.39,400.35
2018,4,7,14,15,798.0,160.0,4.2,16.9,754.0,461.57,350.47
2018,4,7,14,30,790.0,156.0,4.2,16.7,723.0,399.48,296.73
2018,4,7,14,45,780.5,151.0,4.2,16.55,687.0,338.05,242.57
2018,4,7,15,0,771.0,146.0,4.2,16.4,651.0,277.04,189.06
2018,4,7,15,15,752.0,142.0,4.2,16.4,607.5,215.85,138.59
2018,4,7,15,30,733.0,138.0,4.2,16.4,564.0,156.75,97.49
2018,4,7,15,45,710.0,132.0,4.15,15.95,516.5,98.59,80.54
2018,4,7,16,0,687.0,126.0,4.1,15.5,469.0,92.3,75.52
2018,4,7,16,15,656.5,118.5,4.0,15.2,418.5,88.18,72.25
2018,4,7,16,30,626.0,111.0,3.9,14.9,368.0,83.91,68.81
2018,4,7,16,45,580.5,103.5,3.8,14.6,316.5,79.27,64.98
2018,4,7,17,0,535.0,96.0,3.7,14.3,265.0,74.58,60.98
2018,4,7,17,15,464.0,87.0,3.45,13.85,214.0,64.63,52.18
2018,4,7,17,30,393.0,78.0,3.2,13.4,163.0,57.87,45.97
2018,4,7,17,45,293.0,64.0,2.95,12.9,118.0,47.46,36.26
2018,4,7,18,0,193.0,50.0,2.7,12.4,73.0,36.6,25.67
2018,4,7,18,15,108.0,31.0,2.6,12.1,42.5,22.79,5.93
2018,4,7,18,30,23.0,12.0,2.5,11.8,12.0,9.44,0.0
2018,4,7,18,45,11.5,6.0,2.35,11.5,6.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,8,5,45,42.0,10.0,2.25,9.45,12.0,7.87,0.0
2018,4,8,6,0,84.0,20.0,2.3,9.8,24.0,78.79,0.0
2018,4,8,6,15,199.5,36.0,2.45,10.25,61.0,194.73,146.74
2018,4,8,6,30,315.0,52.0,2.6,10.7,98.0,294.87,243.38
2018,4,8,6,45,404.5,62.5,2.75,11.1,146.0,381.89,320.66
2018,4,8,7,0,494.0,73.0,2.9,11.5,194.0,482.43,405.89
2018,4,8,7,15,553.0,80.5,2.95,11.9,246.0,559.83,468.67
2018,4,8,7,30,612.0,88.0,3.0,12.3,298.0,639.67,530.09
2018,4,8,7,45,653.0,94.0,3.05,12.7,350.5,704.41,577.65
2018,4,8,8,0,694.0,100.0,3.1,13.1,403.0,769.22,623.78
2018,4,8,8,15,723.0,105.0,3.05,13.5,453.5,821.44,658.74
2018,4,8,8,30,752.0,110.0,3.0,13.9,504.0,872.08,691.71
2018,4,8,8,45,773.0,113.5,2.95,14.3,550.5,911.2,715.73
2018,4,8,9,0,794.0,117.0,2.9,14.7,597.0,940.99,732.88
2018,4,8,9,15,815.0,118.5,2.9,15.05,640.5,972.35,751.56
2018,4,8,9,30,836.0,120.0,2.9,15.4,684.0,1000.32,767.76
2018,4,8,9,45,853.5,118.5,2.85,15.75,721.0,1017.77,776.29
2018,4,8,10,0,871.0,117.0,2.8,16.1,758.0,1017.08,772.72
2018,4,8,10,15,879.0,119.0,2.75,16.35,787.5,1020.93,772.85
2018,4,8,10,30,887.0,121.0,2.7,16.6,817.0,1020.75,770.39
2018,4,8,10,45,892.0,122.5,2.7,16.9,839.5,1013.03,763.45
2018,4,8,11,0,897.0,124.0,2.7,17.2,862.0,1001.3,754.05
2018,4,8,11,15,900.5,125.0,2.7,17.4,877.0,983.67,741.18
2018,4,8,11,30,904.0,126.0,2.7,17.6,892.0,962.17,725.87
2018,4,8,11,45,905.0,127.0,2.65,17.85,899.0,934.66,706.05
2018,4,8,12,0,906.0,128.0,2.6,18.1,906.0,903.61,683.95
2018,4,8,12,15,907.0,127.0,2.6,18.25,905.0,867.39,659.0
2018,4,8,12,30,908.0,126.0,2.6,18.4,904.0,827.98,631.79
2018,4,8,12,45,906.0,125.0,2.6,18.55,894.5,783.34,599.81
2018,4,8,13,0,904.0,124.0,2.6,18.7,885.0,736.1,564.47
2018,4,8,13,15,899.0,123.0,2.6,18.75,867.5,684.55,525.35
2018,4,8,13,30,894.0,122.0,2.6,18.8,850.0,631.09,483.76
2018,4,8,13,45,886.5,121.0,2.6,18.85,825.0,574.63,438.68
2018,4,8,14,0,879.0,120.0,2.6,18.9,800.0,516.99,391.29
2018,4,8,14,15,868.5,119.0,2.6,18.85,768.0,457.18,340.92
2018,4,8,14,30,858.0,118.0,2.6,18.8,736.0,395.52,287.75
2018,4,8,14,45,844.0,115.5,2.65,18.75,697.5,332.04,232.45
2018,4,8,15,0,830.0,113.0,2.7,18.7,659.0,269.35,178.13
2018,4,8,15,15,812.5,110.5,2.7,18.7,615.5,207.15,127.42
2018,4,8,15,30,795.0,108.0,2.7,18.7,572.0,146.71,86.48
2018,4,8,15,45,768.5,105.0,2.85,18.35,523.5,87.74,70.41
2018,4,8,16,0,742.0,102.0,3.0,18.0,475.0,77.55,62.01
2018,4,8,16,15,704.0,99.5,3.05,17.65,423.5,76.05,61.01
2018,4,8,16,30,666.0,97.0,3.1,17.3,372.0,74.63,60.05
2018,4,8,16,45,616.5,91.0,3.15,16.9,319.0,70.6,56.78
2018,4,8,17,0,567.0,85.0,3.2,16.5,266.0,66.58,53.41
2018,4,8,17,15,498.5,77.5,3.1,15.8,215.5,61.21,48.76
2018,4,8,17,30,430.0,70.0,3.0,15.1,165.0,52.79,41.2
2018,4,8,17,45,330.0,58.0,2.95,14.4,119.5,43.58,32.69
2018,4,8,18,0,230.0,46.0,2.9,13.7,74.0,34.44,23.8
2018,4,8,18,15,133.0,29.0,2.8,13.35,43.5,21.79,6.8
2018,4,8,18,30,36.0,12.0,2.7,13.0,13.0,9.44,0.0
2018,4,8,18,45,18.0,6.0,2.6,12.65,6.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,9,5,45,6.0,8.5,1.15,10.9,9.0,9.52,0.0
2018,4,9,6,0,12.0,17.0,1.1,11.2,18.0,22.65,0.0
2018,4,9,6,15,26.0,34.5,1.15,11.85,38.0,53.89,37.36
2018,4,9,6,30,40.0,52.0,1.2,12.5,58.0,80.95,63.17
2018,4,9,6,45,71.0,73.0,1.3,13.2,89.0,138.18,112.98
2018,4,9,7,0,102.0,94.0,1.4,13.9,120.0,186.01,154.23
2018,4,9,7,15,166.5,114.0,1.45,14.35,167.0,260.38,217.23
2018,4,9,7,30,231.0,134.0,1.5,14.8,214.0,357.3,295.99
2018,4,9,7,45,250.5,154.5,1.55,15.25,254.0,404.0,331.73
2018,4,9,8,0,270.0,175.0,1.6,15.7,294.0,450.86,366.88
2018,4,9,8,15,251.0,198.5,1.6,16.15,319.5,466.13,375.83
2018,4,9,8,30,232.0,222.0,1.6,16.6,345.0,478.9,382.85
2018,4,9,8,45,220.0,247.0,1.55,17.1,372.0,474.99,377.48
2018,4,9,9,0,208.0,272.0,1.5,17.6,399.0,491.34,387.09
2018,4,9,9,15,334.0,260.0,1.5,18.1,479.5,624.26,485.68
2018,4,9,9,30,460.0,248.0,1.5,18.6,560.0,760.36,580.82
2018,4,9,9,45,634.0,198.0,1.45,19.1,653.0,890.55,668.56
2018,4,9,10,0,808.0,148.0,1.4,19.6,746.0,1000.01,735.41
2018,4,9,10,15,833.5,143.0,1.35,19.95,781.0,1014.1,739.98
2018,4,9,10,30,859.0,138.0,1.3,20.3,816.0,1023.89,743.13
2018,4,9,10,45,867.5,138.0,1.3,20.7,839.0,1017.89,737.2
2018,4,9,11,0,876.0,138.0,1.3,21.1,862.0,1007.75,729.04
2018,4,9,11,15,871.0,143.5,1.25,21.35,874.0,986.38,713.54
2018,4,9,11,30,866.0,149.0,1.2,21.6,886.0,961.3,695.96
2018,4,9,11,45,880.0,142.0,1.2,21.85,896.0,924.01,671.52
2018,4,9,12,0,894.0,135.0,1.2,22.1,906.0,897.47,654.11
2018,4,9,12,15,888.5,137.5,1.2,22.3,903.0,859.26,629.08
2018,4,9,12,30,883.0,140.0,1.2,22.5,900.0,818.28,602.22
2018,4,9,12,45,793.0,185.0,1.2,22.65,862.0,758.6,559.56
2018,4,9,13,0,703.0,230.0,1.2,22.8,824.0,696.76,514.95
2018,4,9,13,15,687.5,226.5,1.15,22.95,798.0,641.97,475.44
2018,4,9,13,30,672.0,223.0,1.1,23.1,772.0,587.0,434.84
2018,4,9,13,45,418.5,300.0,1.0,23.2,638.5,465.76,345.76
2018,4,9,14,0,165.0,377.0,0.9,23.3,505.0,364.45,271.74
2018,4,9,14,15,222.0,343.5,0.8,23.3,508.5,347.19,257.91
2018,4,9,14,30,279.0,310.0,0.7,23.3,512.0,323.29,237.41
2018,4,9,14,45,311.0,280.0,0.6,23.3,494.0,287.55,207.71
2018,4,9,15,0,343.0,250.0,0.5,23.3,476.0,248.52,175.22
2018,4,9,15,15,489.5,199.0,0.5,23.3,498.5,207.75,137.67
2018,4,9,15,30,636.0,148.0,0.5,23.3,521.0,151.14,93.45
2018,4,9,15,45,611.5,140.5,0.6,23.15,475.0,98.45,77.73
2018,4,9,16,0,587.0,133.0,0.7,23.0,429.0,94.62,74.99
2018,4,9,16,15,505.5,135.0,0.9,22.45,371.0,94.18,75.08
2018,4,9,16,30,424.0,137.0,1.1,21.9,313.0,94.72,75.97
2018,4,9,16,45,401.0,119.0,1.25,21.3,268.0,83.83,67.06
2018,4,9,17,0,378.0,101.0,1.4,20.7,223.0,72.49,57.57
2018,4,9,17,15,361.0,85.5,1.5,19.85,185.0,62.43,49.01
2018,4,9,17,30,344.0,70.0,1.6,19.0,147.0,51.98,39.86
2018,4,9,17,45,304.5,56.0,1.75,18.1,110.5,42.01,30.87
2018,4,9,18,0,265.0,42.0,1.9,17.2,74.0,31.8,21.32
2018,4,9,18,15,169.0,27.5,1.85,16.75,44.5,20.83,7.19
2018,4,9,18,30,73.0,13.0,1.8,16.3,15.0,10.23,0.0
2018,4,9,18,45,36.5,6.5,1.8,15.85,7.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.75,15.45,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.75,16.75,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,10,5,45,3.0,6.0,1.9,12.45,6.0,6.13,0.0
2018,4,10,6,0,6.0,12.0,1.9,12.6,12.0,12.58,0.0
2018,4,10,6,15,4.5,20.5,1.95,12.9,20.5,18.23,9.02
2018,4,10,6,30,3.0,29.0,2.0,13.2,29.0,24.02,14.69
2018,4,10,6,45,11.5,51.5,2.1,13.5,54.0,48.97,36.5
2018,4,10,7,0,20.0,74.0,2.2,13.8,79.0,84.5,67.3
2018,4,10,7,15,10.0,69.5,2.25,13.95,72.0,62.34,48.22
2018,4,10,7,30,0.0,65.0,2.3,14.1,65.0,49.83,37.12
2018,4,10,7,45,0.0,84.5,2.4,14.3,84.5,66.07,50.81
2018,4,10,8,0,0.0,104.0,2.5,14.5,104.0,82.87,64.76
2018,4,10,8,15,0.5,124.5,2.6,14.6,125.0,101.1,79.78
2018,4,10,8,30,1.0,145.0,2.7,14.7,146.0,119.35,94.64
2018,4,10,8,45,0.5,116.0,2.8,14.85,116.5,91.87,71.49
2018,4,10,9,0,0.0,87.0,2.9,15.0,87.0,67.01,50.59
2018,4,10,9,15,0.0,79.5,2.85,15.1,79.5,61.24,45.65
2018,4,10,9,30,0.0,72.0,2.8,15.2,72.0,55.47,40.72
2018,4,10,9,45,1.0,104.5,2.8,15.35,105.0,82.15,62.71
2018,4,10,10,0,2.0,137.0,2.8,15.5,138.0,110.02,85.39
2018,4,10,10,15,15.0,215.5,2.75,15.6,227.0,190.0,150.32
2018,4,10,10,30,28.0,294.0,2.7,15.7,316.0,293.12,231.65
2018,4,10,10,45,33.0,319.0,2.65,15.85,346.0,319.39,251.34
2018,4,10,11,0,38.0,344.0,2.6,16.0,376.0,344.79,270.42
2018,4,10,11,15,26.5,305.0,2.6,16.0,327.5,292.52,229.45
2018,4,10,11,30,15.0,266.0,2.6,16.0,279.0,228.03,178.73
2018,4,10,11,45,8.5,203.5,2.65,16.05,211.0,168.84,131.76
2018,4,10,12,0,2.0,141.0,2.7,16.1,143.0,112.04,86.03
2018,4,10,12,15,1.0,113.0,2.75,16.1,114.0,88.78,67.22
2018,4,10,12,30,0.0,85.0,2.8,16.1,85.0,65.91,48.59
2018,4,10,12,45,10.5,172.0,2.85,16.05,181.0,141.86,110.5
2018,4,10,13,0,21.0,259.0,2.9,16.0,277.0,223.42,175.55
2018,4,10,13,15,37.0,309.0,2.95,15.95,339.5,269.89,212.12
2018,4,10,13,30,53.0,359.0,3.0,15.9,402.0,312.46,245.25
2018,4,10,13,45,35.5,315.5,3.1,15.85,344.0,262.73,206.35
2018,4,10,14,0,18.0,272.0,3.2,15.8,286.0,215.22,169.13
2018,4,10,14,15,21.0,270.5,3.25,15.75,286.0,212.43,167.13
2018,4,10,14,30,24.0,269.0,3.3,15.7,286.0,209.03,164.48
2018,4,10,14,45,38.0,274.0,3.35,15.65,299.5,209.05,164.18
2018,4,10,15,0,52.0,279.0,3.4,15.6,313.0,208.01,162.87
2018,4,10,15,15,54.5,262.0,3.4,15.6,296.0,189.35,147.98
2018,4,10,15,30,57.0,245.0,3.4,15.6,279.0,170.6,133.62
2018,4,10,15,45,77.5,229.5,3.5,15.5,271.5,153.07,127.44
2018,4,10,16,0,98.0,214.0,3.6,15.4,264.0,143.89,120.05
2018,4,10,16,15,223.0,176.5,3.6,15.2,274.5,116.74,97.04
2018,4,10,16,30,348.0,139.0,3.6,15.0,285.0,94.54,78.05
2018,4,10,16,45,480.0,108.5,3.55,14.85,280.5,78.37,64.08
2018,4,10,17,0,612.0,78.0,3.5,14.7,276.0,61.88,49.62
2018,4,10,17,15,569.5,70.5,3.25,14.15,229.0,56.53,44.94
2018,4,10,17,30,527.0,63.0,3.0,13.6,182.0,51.09,39.99
2018,4,10,17,45,433.5,53.0,2.8,13.0,134.0,43.18,32.61
2018,4,10,18,0,340.0,43.0,2.6,12.4,86.0,35.31,24.89
2018,4,10,18,15,210.0,29.0,2.55,12.05,51.5,22.05,9.14
2018,4,10,18,30,80.0,15.0,2.5,11.7,17.0,11.8,0.0
2018,4,10,18,45,40.0,7.5,2.5,11.3,8.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,11,5,45,18.0,9.5,2.45,10.35,10.5,15.95,0.0
2018,4,11,6,0,36.0,19.0,2.4,10.5,21.0,43.67,4.43
2018,4,11,6,15,63.0,33.0,2.45,10.8,41.0,79.91,60.22
2018,4,11,6,30,90.0,47.0,2.5,11.1,61.0,113.7,92.37
2018,4,11,6,45,154.5,64.5,2.6,11.4,100.0,194.4,163.35
2018,4,11,7,0,219.0,82.0,2.7,11.7,139.0,267.76,227.22
2018,4,11,7,15,210.5,104.0,2.65,11.9,168.5,295.59,250.23
2018,4,11,7,30,202.0,126.0,2.6,12.1,198.0,321.43,270.76
2018,4,11,7,45,202.0,155.0,2.6,12.25,236.5,361.44,302.25
2018,4,11,8,0,202.0,184.0,2.6,12.4,275.0,379.75,315.83
2018,4,11,8,15,154.0,203.5,2.55,12.55,277.5,360.53,297.62
2018,4,11,8,30,106.0,223.0,2.5,12.7,280.0,337.94,276.79
2018,4,11,8,45,201.0,243.0,2.5,12.85,362.5,449.93,367.18
2018,4,11,9,0,296.0,263.0,2.5,13.0,445.0,587.83,472.95
2018,4,11,9,15,231.5,282.5,2.55,13.05,431.0,522.25,419.65
2018,4,11,9,30,167.0,302.0,2.6,13.1,417.0,477.36,382.62
2018,4,11,9,45,104.5,300.0,2.7,13.2,373.0,409.11,327.53
2018,4,11,10,0,42.0,298.0,2.8,13.3,329.0,317.21,253.3
2018,4,11,10,15,105.5,339.0,3.0,13.3,422.0,442.62,352.97
2018,4,11,10,30,169.0,380.0,3.2,13.3,515.0,542.19,429.64
2018,4,11,10,45,259.5,376.0,3.35,13.35,589.5,640.83,504.91
2018,4,11,11,0,350.0,372.0,3.5,13.4,664.0,712.64,559.26
2018,4,11,11,15,341.5,383.5,3.65,13.4,672.5,701.99,550.52
2018,4,11,11,30,333.0,395.0,3.8,13.4,681.0,689.57,541.02
2018,4,11,11,45,263.5,410.5,3.9,13.45,638.0,625.55,491.61
2018,4,11,12,0,194.0,426.0,4.0,13.5,595.0,548.26,432.14
2018,4,11,12,15,123.0,397.0,4.1,13.45,504.0,450.86,356.86
2018,4,11,12,30,52.0,368.0,4.2,13.4,413.0,346.78,275.03
2018,4,11,12,45,52.5,368.0,4.25,13.4,413.0,340.5,270.4
2018,4,11,13,0,53.0,368.0,4.3,13.4,413.0,333.87,265.21
2018,4,11,13,15,149.0,377.0,4.35,13.35,500.5,401.53,319.47
2018,4,11,13,30,245.0,386.0,4.4,13.3,588.0,454.04,360.16
2018,4,11,13,45,282.0,369.0,4.4,13.25,594.5,438.28,346.84
2018,4,11,14,0,319.0,352.0,4.4,13.2,601.0,418.39,329.72
2018,4,11,14,15,238.5,347.5,4.45,13.2,529.5,354.71,278.92
2018,4,11,14,30,158.0,343.0,4.5,13.2,458.0,302.01,237.48
2018,4,11,14,45,111.0,316.0,4.55,13.2,395.0,254.29,199.94
2018,4,11,15,0,64.0,289.0,4.6,13.2,332.0,216.45,170.94
2018,4,11,15,15,71.5,272.5,4.6,13.2,317.5,197.79,155.72
2018,4,11,15,30,79.0,256.0,4.6,13.2,303.0,178.3,140.63
2018,4,11,15,45,67.5,229.0,4.6,13.1,267.0,152.68,128.4
2018,4,11,16,0,56.0,202.0,4.6,13.0,231.0,136.81,115.09
2018,4,11,16,15,30.0,134.0,4.6,12.8,149.5,96.31,80.03
2018,4,11,16,30,4.0,66.0,4.6,12.6,68.0,50.68,39.82
2018,4,11,16,45,51.0,60.0,4.55,12.45,77.0,45.57,35.39
2018,4,11,17,0,98.0,54.0,4.5,12.3,86.0,39.82,30.32
2018,4,11,17,15,162.5,65.5,4.55,12.05,107.5,48.42,38.06
2018,4,11,17,30,227.0,77.0,4.6,11.8,129.0,56.24,44.91
2018,4,11,17,45,184.5,61.5,4.65,11.55,96.5,45.21,34.63
2018,4,11,18,0,142.0,46.0,4.7,11.3,64.0,34.02,23.95
2018,4,11,18,15,80.5,29.0,4.65,11.0,38.5,21.63,9.65
2018,4,11,18,30,19.0,12.0,4.6,10.7,13.0,9.44,0.0
2018,4,11,18,45,9.5,6.0,4.5,10.45,6.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.95,9.6,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.7,9.25,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.35,8.8,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.35,8.4,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.45,8.2,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.35,7.75,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.2,7.45,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.05,7.2,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.85,6.65,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.75,6.35,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.7,6.25,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.65,6.15,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.55,6.05,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,2.5,6.45,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,4,12,5,45,76.5,13.5,2.55,7.35,18.5,46.61,0.0
2018,4,12,6,0,153.0,27.0,2.6,7.8,37.0,137.11,50.1
2018,4,12,6,15,273.0,40.0,2.75,8.3,77.5,238.43,191.99
2018,4,12,6,30,393.0,53.0,2.9,8.8,118.0,343.56,288.06
2018,4,12,6,45,472.5,62.0,3.05,9.3,167.5,429.57,363.84
2018,4,12,7,0,552.0,71.0,3.2,9.8,217.0,521.06,441.19
2018,4,12,7,15,603.5,78.0,3.25,10.15,269.5,593.67,499.35
2018,4,12,7,30,655.0,85.0,3.3,10.5,322.0,668.14,556.39
2018,4,12,7,45,689.5,91.0,3.35,10.9,374.0,728.31,600.34
2018,4,12,8,0,724.0,97.0,3.4,11.3,426.0,788.06,642.71
2018,4,12,8,15,747.5,102.5,3.35,11.6,475.5,836.28,675.13
2018,4,12,8,30,771.0,108.0,3.3,11.9,525.0,876.18,700.83
2018,4,12,8,45,788.0,112.5,3.25,12.2,570.5,912.83,723.76
2018,4,12,9,0,805.0,117.0,3.2,12.5,616.0,946.49,744.27
2018,4,12,9,15,817.5,121.5,3.15,12.75,657.5,972.48,759.31
2018,4,12,9,30,830.0,126.0,3.1,13.0,699.0,994.9,771.85
2018,4,12,9,45,838.0,130.5,3.05,13.25,734.5,1009.07,778.7
2018,4,12,10,0,846.0,135.0,3.0,13.5,770.0,1019.29,783.01
2018,4,12,10,15,854.0,137.5,3.0,13.7,799.5,1023.34,783.86
2018,4,12,10,30,862.0,140.0,3.0,13.9,829.0,1023.31,782.15
2018,4,12,10,45,867.0,142.0,3.0,14.1,851.0,1015.69,775.49
2018,4,12,11,0,872.0,144.0,3.0,14.3,873.0,1004.0,766.29
2018,4,12,11,15,872.5,147.0,3.1,14.35,887.0,985.04,753.58
2018,4,12,11,30,873.0,150.0,3.2,14.4,901.0,962.25,738.31
2018,4,12,11,45,870.5,152.5,3.3,14.5,906.5,932.62,718.16
2018,4,12,12,0,868.0,155.0,3.4,14.6,912.0,899.61,695.59
2018,4,12,12,15,863.0,158.0,3.55,14.6,909.5,861.83,670.04
2018,4,12,12,30,858.0,161.0,3.7,14.6,907.0,821.21,641.16
2018,4,12,12,45,848.0,165.0,3.8,14.6,896.0,775.23,606.93
2018,4,12,13,0,838.0,169.0,3.9,14.6,885.0,727.29,570.48
2018,4,12,13,15,835.5,166.0,3.95,14.6,868.0,676.77,531.18
2018,4,12,13,30,833.0,163.0,4.0,14.6,851.0,624.36,489.35
2018,4,12,13,45,828.0,160.0,4.05,14.55,827.0,568.97,444.08
2018,4,12,14,0,823.0,157.0,4.1,14.5,803.0,512.39,396.46
2018,4,12,14,15,809.0,155.5,4.1,14.45,769.5,452.37,344.78
2018,4,12,14,30,795.0,154.0,4.1,14.4,736.0,392.69,292.22
2018,4,12,14,45,782.0,150.5,4.15,14.3,698.5,328.23,235.38
2018,4,12,15,0,769.0,147.0,4.2,14.2,661.0,267.77,182.33
2018,4,12,15,15,754.0,142.0,4.2,14.2,619.0,207.08,132.53
2018,4,12,15,30,739.0,137.0,4.2,14.2,577.0,148.0,92.78
2018,4,12,15,45,715.5,132.0,4.1,14.0,529.5,94.68,77.67
2018,4,12,16,0,692.0,127.0,4.0,13.8,482.0,92.54,76.15
2018,4,12,16,15,663.0,120.0,3.9,13.55,432.0,88.83,73.22
2018,4,12,16,30,634.0,113.0,3.8,13.3,382.0,85.0,70.14
2018,4,12,16,45,592.5,104.5,3.7,13.05,330.0,79.73,65.73
2018,4,12,17,0,551.0,96.0,3.6,12.8,278.0,74.33,61.11
2018,4,12,17,15,490.0,86.5,3.45,12.3,227.0,64.6,52.51
2018,4,12,17,30,429.0,77.0,3.3,11.8,176.0,57.55,46.1
2018,4,12,17,45,341.5,64.5,3.1,11.25,130.5,48.18,37.36
2018,4,12,18,0,254.0,52.0,2.9,10.7,85.0,38.81,28.28
2018,4,12,18,15,152.5,34.0,2.9,10.4,51.5,25.47,13.15
2018,4,12,18,30,51.0,16.0,2.9,10.1,18.0,12.59,0.0
2018,4,12,18,45,25.5,8.0,2.85,9.75,9.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.35,7.55,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.2,6.45,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.1,6.05,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.1,5.85,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,4,13,5,15,2.0,1.0,2.1,6.35,1.0,0.0,0.0
2018,4,13,5,30,4.0,2.0,2.1,6.9,2.0,0.0,0.0
2018,4,13,5,45,75.0,15.5,2.1,7.4,20.5,47.44,0.0
2018,4,13,6,0,146.0,29.0,2.1,7.9,39.0,137.47,66.74
2018,4,13,6,15,260.0,42.5,2.15,8.55,79.0,233.46,188.7
2018,4,13,6,30,374.0,56.0,2.2,9.2,119.0,333.0,278.51
2018,4,13,6,45,455.0,65.0,2.2,9.8,168.5,420.26,354.08
2018,4,13,7,0,536.0,74.0,2.2,10.4,218.0,512.1,430.17
2018,4,13,7,15,589.5,80.5,2.35,11.1,270.0,585.04,487.69
2018,4,13,7,30,643.0,87.0,2.5,11.8,322.0,659.94,543.96
2018,4,13,7,45,681.0,92.0,2.65,12.55,374.5,721.36,587.93
2018,4,13,8,0,719.0,97.0,2.8,13.3,427.0,782.57,630.5
2018,4,13,8,15,745.5,101.0,2.8,13.8,476.5,831.41,662.56
2018,4,13,8,30,772.0,105.0,2.8,14.3,526.0,872.63,688.51
2018,4,13,8,45,791.5,109.0,2.8,14.75,572.5,910.98,712.14
2018,4,13,9,0,811.0,113.0,2.8,15.2,619.0,946.46,733.45
2018,4,13,9,15,830.0,113.5,2.75,15.6,661.5,974.32,748.97
2018,4,13,9,30,849.0,114.0,2.7,16.0,704.0,998.73,762.07
2018,4,13,9,45,864.0,114.0,2.65,16.4,740.5,1001.07,760.23
2018,4,13,10,0,879.0,114.0,2.6,16.8,777.0,1013.33,765.45
2018,4,13,10,15,886.0,116.0,2.55,17.1,806.0,1015.82,764.41
2018,4,13,10,30,893.0,118.0,2.5,17.4,835.0,1014.27,760.93
2018,4,13,10,45,898.0,119.0,2.45,17.7,857.0,1005.7,753.0
2018,4,13,11,0,903.0,120.0,2.4,18.0,879.0,993.13,742.65
2018,4,13,11,15,904.5,121.5,2.35,18.25,892.5,973.79,728.15
2018,4,13,11,30,906.0,123.0,2.3,18.5,906.0,950.67,711.32
2018,4,13,11,45,906.0,123.5,2.3,18.75,911.5,921.63,691.17
2018,4,13,12,0,906.0,124.0,2.3,19.0,917.0,889.16,668.77
2018,4,13,12,15,907.0,123.5,2.3,19.15,916.0,853.35,644.32
2018,4,13,12,30,908.0,123.0,2.3,19.3,915.0,814.37,617.62
2018,4,13,12,45,884.0,134.5,2.3,19.5,899.0,764.19,581.11
2018,4,13,13,0,860.0,146.0,2.3,19.7,883.0,720.64,547.95
2018,4,13,13,15,877.0,133.0,2.3,19.8,872.0,667.71,508.48
2018,4,13,13,30,894.0,120.0,2.3,19.9,861.0,618.77,470.45
2018,4,13,13,45,878.5,123.0,2.3,20.0,833.5,561.43,424.78
2018,4,13,14,0,863.0,126.0,2.3,20.1,806.0,503.67,377.49
2018,4,13,14,15,842.0,129.0,2.35,20.05,770.5,443.51,327.45
2018,4,13,14,30,821.0,132.0,2.4,20.0,735.0,383.3,276.16
2018,4,13,14,45,786.5,135.5,2.4,19.95,689.5,320.97,223.05
2018,4,13,15,0,752.0,139.0,2.4,19.9,644.0,256.81,169.5
2018,4,13,15,15,758.0,127.5,2.4,19.9,608.5,196.26,120.46
2018,4,13,15,30,764.0,116.0,2.4,19.9,573.0,141.15,84.62
2018,4,13,15,45,729.5,113.0,2.35,19.55,521.0,82.91,65.86
2018,4,13,16,0,695.0,110.0,2.3,19.2,469.0,81.38,64.92
2018,4,13,16,15,687.5,102.0,2.25,18.75,426.5,77.08,61.55
2018,4,13,16,30,680.0,94.0,2.2,18.3,384.0,72.5,57.89
2018,4,13,16,45,629.5,87.5,2.2,17.85,329.0,68.0,54.24
2018,4,13,17,0,579.0,81.0,2.2,17.4,274.0,63.47,50.47
2018,4,13,17,15,500.5,74.0,2.2,16.7,220.0,58.2,45.97
2018,4,13,17,30,422.0,67.0,2.2,16.0,166.0,53.04,41.37
2018,4,13,17,45,351.0,55.0,2.25,15.3,123.5,41.7,31.1
2018,4,13,18,0,280.0,43.0,2.3,14.6,81.0,32.64,22.58
2018,4,13,18,15,188.0,30.5,2.25,14.2,51.0,23.1,11.71
2018,4,13,18,30,96.0,18.0,2.2,13.8,21.0,14.16,0.0
2018,4,13,18,45,48.0,9.0,2.2,13.35,10.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
