Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,19,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,14,5,15,4.0,1.0,1.75,9.1,1.0,0.0,0.0
2018,4,14,5,30,8.0,2.0,1.7,9.6,2.0,0.0,0.0
2018,4,14,5,45,98.0,16.0,1.7,10.1,23.0,58.59,0.0
2018,4,14,6,0,188.0,30.0,1.7,10.6,44.0,162.13,92.26
2018,4,14,6,15,300.0,42.0,1.7,11.15,84.5,254.82,204.93
2018,4,14,6,30,412.0,54.0,1.7,11.7,125.0,356.27,294.55
2018,4,14,6,45,486.0,62.0,1.7,12.25,174.0,437.99,364.2
2018,4,14,7,0,560.0,70.0,1.7,12.8,223.0,524.6,434.56
2018,4,14,7,15,610.5,76.0,1.6,13.45,275.0,595.21,487.46
2018,4,14,7,30,661.0,82.0,1.5,14.1,327.0,667.6,538.73
2018,4,14,7,45,697.5,87.0,1.4,14.7,379.5,728.14,578.92
2018,4,14,8,0,734.0,92.0,1.3,15.3,432.0,788.39,617.18
2018,4,14,8,15,761.0,96.0,1.25,16.05,482.5,832.7,643.09
2018,4,14,8,30,788.0,100.0,1.2,16.8,533.0,880.67,670.82
2018,4,14,8,45,807.5,102.5,1.15,17.5,579.0,917.47,690.33
2018,4,14,9,0,827.0,105.0,1.1,18.2,625.0,951.37,707.59
2018,4,14,9,15,844.5,106.5,1.05,18.65,667.5,978.95,721.12
2018,4,14,9,30,862.0,108.0,1.0,19.1,710.0,989.74,723.83
2018,4,14,9,45,876.5,108.0,0.95,19.6,746.5,1005.3,729.71
2018,4,14,10,0,891.0,108.0,0.9,20.1,783.0,1017.07,733.15
2018,4,14,10,15,899.0,109.0,0.9,20.35,812.5,1019.48,732.65
2018,4,14,10,30,907.0,110.0,0.9,20.6,842.0,1017.85,729.92
2018,4,14,10,45,913.0,110.5,0.95,20.85,864.0,1009.65,724.35
2018,4,14,11,0,919.0,111.0,1.0,21.1,886.0,997.4,716.45
2018,4,14,11,15,922.0,112.0,1.05,21.25,900.5,978.78,704.94
2018,4,14,11,30,925.0,113.0,1.1,21.4,915.0,956.27,691.07
2018,4,14,11,45,926.5,113.5,1.2,21.55,922.0,928.17,674.44
2018,4,14,12,0,928.0,114.0,1.3,21.7,929.0,896.48,655.32
2018,4,14,12,15,928.5,114.0,1.35,21.75,928.0,860.08,632.45
2018,4,14,12,30,929.0,114.0,1.4,21.8,927.0,820.46,607.24
2018,4,14,12,45,927.5,113.5,1.5,21.85,918.0,775.92,577.76
2018,4,14,13,0,926.0,113.0,1.6,21.9,909.0,728.7,544.69
2018,4,14,13,15,921.5,112.5,1.7,21.85,891.5,677.1,507.58
2018,4,14,13,30,917.0,112.0,1.8,21.8,874.0,623.51,467.64
2018,4,14,13,45,910.5,111.0,1.9,21.75,849.0,566.74,423.81
2018,4,14,14,0,904.0,110.0,2.0,21.7,824.0,508.66,377.28
2018,4,14,14,15,895.0,108.5,2.1,21.55,792.0,448.14,327.35
2018,4,14,14,30,886.0,107.0,2.2,21.4,760.0,387.13,275.43
2018,4,14,14,45,873.5,105.5,2.3,21.25,722.0,324.88,221.75
2018,4,14,15,0,861.0,104.0,2.4,21.1,684.0,258.21,165.27
2018,4,14,15,15,845.0,101.5,2.4,21.1,640.5,194.9,115.17
2018,4,14,15,30,829.0,99.0,2.4,21.1,597.0,133.13,76.13
2018,4,14,15,45,806.5,96.0,2.6,20.5,548.5,80.13,63.25
2018,4,14,16,0,784.0,93.0,2.8,19.9,500.0,78.27,62.08
2018,4,14,16,15,751.5,90.5,2.8,19.35,448.5,76.54,60.94
2018,4,14,16,30,719.0,88.0,2.8,18.8,397.0,69.07,54.79
2018,4,14,16,45,675.5,84.0,2.85,18.3,344.5,66.23,52.6
2018,4,14,17,0,632.0,80.0,2.9,17.8,292.0,63.44,50.37
2018,4,14,17,15,442.5,81.0,2.85,17.1,217.0,60.37,47.8
2018,4,14,17,30,253.0,82.0,2.8,16.4,142.0,59.79,47.25
2018,4,14,17,45,245.0,63.5,2.75,15.7,110.0,46.73,35.47
2018,4,14,18,0,237.0,45.0,2.7,15.0,78.0,33.81,23.6
2018,4,14,18,15,164.5,31.5,2.7,14.65,50.0,23.74,12.6
2018,4,14,18,30,92.0,18.0,2.7,14.3,22.0,14.16,0.0
2018,4,14,18,45,46.0,9.0,2.7,14.0,11.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,15,5,15,4.5,1.0,2.1,10.35,1.0,0.0,0.0
2018,4,15,5,30,9.0,2.0,2.2,10.6,2.0,0.0,0.0
2018,4,15,5,45,105.5,16.5,2.35,10.85,24.5,62.46,0.0
2018,4,15,6,0,202.0,31.0,2.5,11.1,47.0,172.07,108.42
2018,4,15,6,15,315.0,43.0,2.65,11.55,89.0,263.9,213.6
2018,4,15,6,30,428.0,55.0,2.8,12.0,131.0,367.09,305.11
2018,4,15,6,45,502.0,63.0,2.95,12.4,181.0,449.47,376.44
2018,4,15,7,0,576.0,71.0,3.1,12.8,231.0,536.71,448.92
2018,4,15,7,15,624.0,77.0,3.2,13.2,283.0,606.0,503.17
2018,4,15,7,30,672.0,83.0,3.3,13.6,335.0,676.81,556.38
2018,4,15,7,45,706.0,88.0,3.4,13.95,387.0,735.54,598.8
2018,4,15,8,0,740.0,93.0,3.5,14.3,439.0,793.77,639.77
2018,4,15,8,15,622.0,124.5,3.6,14.55,437.0,744.87,600.86
2018,4,15,8,30,504.0,156.0,3.7,14.8,435.0,673.89,545.55
2018,4,15,8,45,337.5,203.0,3.8,15.05,396.5,552.72,448.23
2018,4,15,9,0,171.0,250.0,3.9,15.3,358.0,424.14,342.86
2018,4,15,9,15,284.0,248.5,3.95,15.45,442.0,555.25,446.62
2018,4,15,9,30,397.0,247.0,4.0,15.6,526.0,689.2,547.81
2018,4,15,9,45,595.5,197.0,4.1,15.75,639.0,842.45,662.81
2018,4,15,10,0,794.0,147.0,4.2,15.9,752.0,974.86,754.97
2018,4,15,10,15,836.0,135.5,4.25,15.95,793.5,997.81,768.93
2018,4,15,10,30,878.0,124.0,4.3,16.0,835.0,1001.77,770.64
2018,4,15,10,45,882.5,125.5,4.35,16.05,856.5,993.16,764.02
2018,4,15,11,0,887.0,127.0,4.4,16.1,878.0,980.61,754.97
2018,4,15,11,15,889.5,128.0,4.5,16.0,891.5,961.83,742.57
2018,4,15,11,30,892.0,129.0,4.6,15.9,905.0,939.3,727.56
2018,4,15,11,45,880.0,134.0,4.65,15.85,904.5,904.03,702.97
2018,4,15,12,0,868.0,139.0,4.7,15.8,904.0,865.97,676.32
2018,4,15,12,15,772.0,170.5,4.75,15.65,850.0,793.13,623.77
2018,4,15,12,30,676.0,202.0,4.8,15.5,796.0,717.06,565.89
2018,4,15,12,45,441.5,274.5,4.9,15.35,661.0,570.43,452.07
2018,4,15,13,0,207.0,347.0,5.0,15.2,526.0,434.41,344.1
2018,4,15,13,15,179.0,300.0,5.05,15.0,452.5,361.78,287.68
2018,4,15,13,30,151.0,253.0,5.1,14.8,379.0,289.55,230.47
2018,4,15,13,45,82.5,224.0,5.15,14.55,292.5,220.02,174.46
2018,4,15,14,0,14.0,195.0,5.2,14.3,206.0,155.57,122.5
2018,4,15,14,15,7.0,151.5,5.25,14.1,157.0,118.86,92.82
2018,4,15,14,30,0.0,108.0,5.3,13.9,108.0,83.2,63.76
2018,4,15,14,45,9.5,127.5,5.3,13.7,134.0,100.17,77.71
2018,4,15,15,0,19.0,147.0,5.3,13.5,160.0,113.39,88.42
2018,4,15,15,15,15.0,154.0,5.3,13.5,164.0,117.8,92.44
2018,4,15,15,30,11.0,161.0,5.3,13.5,168.0,120.25,95.03
2018,4,15,15,45,55.5,177.0,5.25,13.15,206.5,124.14,103.65
2018,4,15,16,0,100.0,193.0,5.2,12.8,245.0,128.43,107.87
2018,4,15,16,15,162.5,178.0,5.1,12.55,252.5,120.96,101.76
2018,4,15,16,30,225.0,163.0,5.0,12.3,260.0,109.28,91.88
2018,4,15,16,45,259.5,139.0,4.9,12.05,237.0,95.96,80.41
2018,4,15,17,0,294.0,115.0,4.8,11.8,214.0,81.88,68.08
2018,4,15,17,15,298.5,94.5,4.65,11.4,180.5,67.51,55.32
2018,4,15,17,30,303.0,74.0,4.5,11.0,147.0,54.24,43.32
2018,4,15,17,45,262.0,60.5,4.3,10.65,112.5,44.8,34.52
2018,4,15,18,0,221.0,47.0,4.1,10.3,78.0,35.13,25.3
2018,4,15,18,15,152.0,32.5,3.95,10.05,49.5,24.42,13.81
2018,4,15,18,30,83.0,18.0,3.8,9.8,21.0,14.16,0.0
2018,4,15,18,45,41.5,9.0,3.7,9.6,10.5,7.08,0.0
2018,4,15,19,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.45,9.3,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.45,8.65,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,16,5,15,0.5,0.5,1.95,8.4,0.5,0.0,0.0
2018,4,16,5,30,1.0,1.0,2.0,8.6,1.0,0.0,0.0
2018,4,16,5,45,0.5,3.0,2.05,8.8,3.0,2.59,0.0
2018,4,16,6,0,0.0,5.0,2.1,9.0,5.0,3.78,0.0
2018,4,16,6,15,0.0,6.5,2.2,9.2,6.5,4.92,0.0
2018,4,16,6,30,0.0,8.0,2.3,9.4,8.0,6.06,0.0
2018,4,16,6,45,0.0,10.0,2.45,9.55,10.0,7.58,0.96
2018,4,16,7,0,0.0,12.0,2.6,9.7,12.0,9.11,2.33
2018,4,16,7,15,0.0,20.0,2.7,9.8,20.0,15.22,7.67
2018,4,16,7,30,0.0,28.0,2.8,9.9,28.0,21.35,13.0
2018,4,16,7,45,0.0,30.5,2.9,9.95,30.5,23.28,14.62
2018,4,16,8,0,0.0,33.0,3.0,10.0,33.0,25.22,16.23
2018,4,16,8,15,1.5,85.0,3.05,10.0,86.0,66.74,51.9
2018,4,16,8,30,3.0,137.0,3.1,10.0,139.0,112.95,90.95
2018,4,16,8,45,35.5,202.0,3.15,10.0,224.5,220.68,181.7
2018,4,16,9,0,68.0,267.0,3.2,10.0,310.0,320.01,262.81
2018,4,16,9,15,182.5,285.5,3.25,10.05,412.0,472.14,386.38
2018,4,16,9,30,297.0,304.0,3.3,10.1,514.0,626.64,506.46
2018,4,16,9,45,372.5,300.0,3.3,10.1,576.5,694.26,557.35
2018,4,16,10,0,448.0,296.0,3.3,10.1,639.0,783.29,622.95
2018,4,16,10,15,366.0,331.0,3.35,10.15,618.0,709.84,565.23
2018,4,16,10,30,284.0,366.0,3.4,10.2,597.0,657.2,523.11
2018,4,16,10,45,175.0,324.0,3.45,10.25,467.5,479.33,385.74
2018,4,16,11,0,66.0,282.0,3.5,10.3,338.0,309.0,249.4
2018,4,16,11,15,33.5,189.0,3.55,10.4,217.5,191.39,154.13
2018,4,16,11,30,1.0,96.0,3.6,10.5,97.0,75.55,57.67
2018,4,16,11,45,43.0,215.0,3.6,10.6,253.0,218.02,176.11
2018,4,16,12,0,85.0,334.0,3.6,10.7,409.0,353.71,284.68
2018,4,16,12,15,101.5,377.5,3.6,10.75,467.0,411.96,329.58
2018,4,16,12,30,118.0,421.0,3.6,10.8,525.0,451.1,359.44
2018,4,16,12,45,89.0,362.0,3.65,10.85,440.0,358.84,287.1
2018,4,16,13,0,60.0,303.0,3.7,10.9,355.0,283.31,227.15
2018,4,16,13,15,63.0,287.0,3.7,10.95,340.5,266.31,213.69
2018,4,16,13,30,66.0,271.0,3.7,11.0,326.0,249.3,199.94
2018,4,16,13,45,176.0,308.0,3.75,11.0,449.5,330.42,264.55
2018,4,16,14,0,286.0,345.0,3.8,11.0,573.0,391.88,310.76
2018,4,16,14,15,455.5,280.0,3.85,11.05,626.0,390.03,304.55
2018,4,16,14,30,625.0,215.0,3.9,11.1,679.0,368.05,279.28
2018,4,16,14,45,676.0,183.0,3.95,11.15,662.0,314.47,229.59
2018,4,16,15,0,727.0,151.0,4.0,11.2,645.0,254.53,174.65
2018,4,16,15,15,533.0,195.5,4.0,11.2,545.0,202.69,140.22
2018,4,16,15,30,339.0,240.0,4.0,11.2,445.0,176.85,132.14
2018,4,16,15,45,389.5,206.5,4.0,11.15,424.5,130.27,109.61
2018,4,16,16,0,440.0,173.0,4.0,11.1,404.0,113.88,95.65
2018,4,16,16,15,590.5,125.0,3.9,11.0,402.0,90.36,75.23
2018,4,16,16,30,741.0,77.0,3.8,10.9,400.0,67.01,54.69
2018,4,16,16,45,719.0,71.5,3.7,10.8,352.0,62.91,51.21
2018,4,16,17,0,697.0,66.0,3.6,10.7,304.0,58.67,47.53
2018,4,16,17,15,599.0,63.5,3.4,10.35,243.5,51.42,41.06
2018,4,16,17,30,501.0,61.0,3.2,10.0,183.0,48.99,38.79
2018,4,16,17,45,349.0,55.0,3.0,9.65,130.0,41.71,31.95
2018,4,16,18,0,197.0,49.0,2.8,9.3,77.0,36.39,26.59
2018,4,16,18,15,118.0,32.0,2.75,9.05,47.0,24.02,13.89
2018,4,16,18,30,39.0,15.0,2.7,8.8,17.0,11.45,0.0
2018,4,16,18,45,19.5,7.5,2.65,8.5,8.5,5.9,0.0
2018,4,16,19,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,2.45,7.9,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,2.4,7.65,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.35,7.4,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.25,7.15,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.15,6.85,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.1,6.35,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.95,5.7,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.9,5.55,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.85,5.25,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.8,5.15,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.75,5.05,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,17,5,15,12.0,2.5,1.6,5.3,2.5,0.0,0.0
2018,4,17,5,30,24.0,5.0,1.6,5.7,5.0,0.0,0.0
2018,4,17,5,45,135.0,19.0,1.65,6.15,29.5,78.13,0.0
2018,4,17,6,0,246.0,33.0,1.7,6.6,54.0,200.32,143.97
2018,4,17,6,15,352.0,44.0,1.7,7.05,97.5,286.47,236.42
2018,4,17,6,30,458.0,55.0,1.7,7.5,141.0,385.49,324.16
2018,4,17,6,45,525.0,64.0,1.75,7.95,191.5,465.13,392.62
2018,4,17,7,0,592.0,73.0,1.8,8.4,242.0,549.21,461.61
2018,4,17,7,15,640.0,79.0,1.8,8.95,295.0,619.0,514.88
2018,4,17,7,30,688.0,85.0,1.8,9.5,348.0,690.24,566.75
2018,4,17,7,45,720.0,90.0,1.8,10.05,400.0,747.68,606.31
2018,4,17,8,0,752.0,95.0,1.8,10.6,452.0,804.4,644.15
2018,4,17,8,15,777.0,99.0,1.75,11.1,502.5,847.07,670.43
2018,4,17,8,30,802.0,103.0,1.7,11.6,553.0,893.24,698.6
2018,4,17,8,45,821.0,106.0,1.65,12.15,599.5,930.14,719.5
2018,4,17,9,0,840.0,109.0,1.6,12.7,646.0,964.05,738.04
2018,4,17,9,15,856.0,110.5,1.5,13.05,688.0,990.03,750.75
2018,4,17,9,30,872.0,112.0,1.4,13.4,730.0,1012.44,760.95
2018,4,17,9,45,884.5,113.5,1.3,13.8,767.0,1013.91,757.23
2018,4,17,10,0,897.0,115.0,1.2,14.2,804.0,1024.95,760.08
2018,4,17,10,15,904.5,116.0,1.1,14.5,833.0,1026.51,756.97
2018,4,17,10,30,912.0,117.0,1.0,14.8,862.0,1023.99,751.47
2018,4,17,10,45,917.5,118.0,0.9,15.1,884.0,1015.43,742.29
2018,4,17,11,0,923.0,119.0,0.8,15.4,906.0,1002.79,730.75
2018,4,17,11,15,926.0,120.0,0.75,15.65,920.5,983.77,716.6
2018,4,17,11,30,929.0,121.0,0.7,15.9,935.0,960.86,700.22
2018,4,17,11,45,930.0,121.5,0.6,16.1,941.5,931.94,679.25
2018,4,17,12,0,931.0,122.0,0.5,16.3,948.0,899.48,656.21
2018,4,17,12,15,929.5,123.0,0.55,16.45,946.0,862.03,633.15
2018,4,17,12,30,928.0,124.0,0.6,16.6,944.0,821.51,607.85
2018,4,17,12,45,924.5,124.0,0.6,16.75,934.0,775.84,576.22
2018,4,17,13,0,921.0,124.0,0.6,16.9,924.0,727.67,541.94
2018,4,17,13,15,917.5,123.0,0.7,16.95,906.5,676.44,506.07
2018,4,17,13,30,914.0,122.0,0.8,17.0,889.0,623.16,467.17
2018,4,17,13,45,908.0,120.5,0.85,17.05,864.0,566.4,423.59
2018,4,17,14,0,902.0,119.0,0.9,17.1,839.0,508.31,377.29
2018,4,17,14,15,829.0,142.5,1.05,17.0,784.0,440.6,323.75
2018,4,17,14,30,756.0,166.0,1.2,16.9,729.0,375.33,271.07
2018,4,17,14,45,766.0,151.5,1.4,16.85,697.5,315.21,219.53
2018,4,17,15,0,776.0,137.0,1.6,16.8,666.0,258.69,170.77
2018,4,17,15,15,778.0,127.0,1.6,16.8,629.0,198.03,122.32
2018,4,17,15,30,780.0,117.0,1.6,16.8,592.0,136.84,83.25
2018,4,17,15,45,744.5,115.0,1.85,16.45,539.0,84.21,67.73
2018,4,17,16,0,709.0,113.0,2.1,16.1,486.0,83.33,67.36
2018,4,17,16,15,701.5,103.5,2.2,15.75,442.0,78.11,63.14
2018,4,17,16,30,694.0,94.0,2.3,15.4,398.0,72.55,58.58
2018,4,17,16,45,657.0,88.0,2.4,15.1,346.5,68.6,55.35
2018,4,17,17,0,620.0,82.0,2.5,14.8,295.0,64.59,51.99
2018,4,17,17,15,386.5,80.0,2.5,14.1,205.5,58.99,47.18
2018,4,17,17,30,153.0,78.0,2.5,13.4,116.0,56.31,44.79
2018,4,17,17,45,126.5,60.5,2.5,12.75,87.0,44.31,33.87
2018,4,17,18,0,100.0,43.0,2.5,12.1,58.0,32.01,22.49
2018,4,17,18,15,62.0,28.5,2.5,11.7,36.5,21.44,11.87
2018,4,17,18,30,24.0,14.0,2.5,11.3,15.0,10.91,0.0
2018,4,17,18,45,12.0,7.0,2.45,10.9,7.5,5.51,0.0
2018,4,17,19,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,18,5,15,1.0,0.5,1.55,8.1,0.5,0.0,0.0
2018,4,18,5,30,2.0,1.0,1.5,8.3,1.0,0.79,0.0
2018,4,18,5,45,1.0,6.5,1.5,8.5,6.5,5.58,0.0
2018,4,18,6,0,0.0,12.0,1.5,8.7,12.0,9.11,1.36
2018,4,18,6,15,0.0,19.0,1.5,9.0,19.0,14.45,6.65
2018,4,18,6,30,0.0,26.0,1.5,9.3,26.0,19.8,11.52
2018,4,18,6,45,0.0,32.5,1.5,9.6,32.5,24.78,15.99
2018,4,18,7,0,0.0,39.0,1.5,9.9,39.0,29.77,20.39
2018,4,18,7,15,0.0,56.5,1.5,10.15,56.5,43.26,32.1
2018,4,18,7,30,0.0,74.0,1.5,10.4,74.0,56.86,43.73
2018,4,18,7,45,0.5,88.5,1.5,10.65,88.5,69.42,54.32
2018,4,18,8,0,1.0,103.0,1.5,10.9,103.0,82.02,64.81
2018,4,18,8,15,1.5,129.0,1.5,11.2,129.5,105.01,83.9
2018,4,18,8,30,2.0,155.0,1.5,11.5,156.0,128.17,102.82
2018,4,18,8,45,11.5,182.5,1.5,11.85,190.0,161.32,130.08
2018,4,18,9,0,21.0,210.0,1.5,12.2,224.0,194.79,157.1
2018,4,18,9,15,87.0,269.5,1.5,12.5,331.0,336.68,271.71
2018,4,18,9,30,153.0,329.0,1.5,12.8,438.0,485.86,385.69
2018,4,18,9,45,194.0,346.5,1.5,13.05,491.5,541.2,425.69
2018,4,18,10,0,235.0,364.0,1.5,13.3,545.0,595.4,464.71
2018,4,18,10,15,235.0,379.0,1.55,13.5,566.0,604.94,470.13
2018,4,18,10,30,235.0,394.0,1.6,13.7,587.0,612.97,474.91
2018,4,18,10,45,184.5,400.0,1.65,13.9,554.0,561.91,435.66
2018,4,18,11,0,134.0,406.0,1.7,14.1,521.0,511.36,396.86
2018,4,18,11,15,106.5,411.5,1.8,14.3,503.5,463.07,360.44
2018,4,18,11,30,79.0,417.0,1.9,14.5,486.0,436.11,339.42
2018,4,18,11,45,86.0,420.5,1.95,14.65,496.5,438.14,341.01
2018,4,18,12,0,93.0,424.0,2.0,14.8,507.0,439.19,341.68
2018,4,18,12,15,69.0,403.5,2.1,15.0,465.0,393.5,306.58
2018,4,18,12,30,45.0,383.0,2.2,15.2,423.0,350.26,273.25
2018,4,18,12,45,87.0,404.5,2.25,15.35,480.5,391.35,305.4
2018,4,18,13,0,129.0,426.0,2.3,15.5,538.0,434.84,338.29
2018,4,18,13,15,174.0,409.5,2.35,15.55,557.5,435.57,338.92
2018,4,18,13,30,219.0,393.0,2.4,15.6,577.0,431.83,335.86
2018,4,18,13,45,354.5,344.5,2.45,15.65,632.5,448.27,347.4
2018,4,18,14,0,490.0,296.0,2.5,15.7,688.0,448.76,344.61
2018,4,18,14,15,619.0,231.5,2.5,15.65,707.0,418.43,316.22
2018,4,18,14,30,748.0,167.0,2.5,15.6,726.0,371.55,272.28
2018,4,18,14,45,825.0,130.0,2.55,15.5,718.0,318.37,222.42
2018,4,18,15,0,902.0,93.0,2.6,15.4,710.0,257.23,165.92
2018,4,18,15,15,887.5,91.0,2.6,15.4,666.0,193.43,115.05
2018,4,18,15,30,873.0,89.0,2.6,15.4,622.0,130.81,76.62
2018,4,18,15,45,855.5,86.0,2.55,15.05,574.0,74.49,59.69
2018,4,18,16,0,838.0,83.0,2.5,14.7,526.0,72.44,58.24
2018,4,18,16,15,815.0,78.5,2.45,14.4,474.5,69.14,55.62
2018,4,18,16,30,792.0,74.0,2.4,14.1,423.0,65.73,52.86
2018,4,18,16,45,758.0,70.0,2.35,13.8,370.0,62.4,50.13
2018,4,18,17,0,724.0,66.0,2.3,13.5,317.0,59.04,47.32
2018,4,18,17,15,673.5,60.5,2.15,12.8,263.5,54.25,43.2
2018,4,18,17,30,623.0,55.0,2.0,12.1,210.0,45.63,35.49
2018,4,18,17,45,545.0,48.0,1.9,11.45,160.5,39.77,30.04
2018,4,18,18,0,467.0,41.0,1.8,10.8,111.0,34.01,24.45
2018,4,18,18,15,318.0,30.5,1.8,10.35,70.0,25.13,15.22
2018,4,18,18,30,169.0,20.0,1.8,9.9,29.0,16.45,0.0
2018,4,18,18,45,84.5,10.0,1.8,9.45,14.5,7.87,0.0
2018,4,18,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,2.05,7.6,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.2,6.65,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.2,6.55,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.15,6.45,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.05,6.35,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.95,6.25,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,19,5,15,22.0,3.0,1.9,6.7,3.0,0.0,0.0
2018,4,19,5,30,44.0,6.0,1.9,7.4,6.0,22.92,0.0
2018,4,19,5,45,182.0,19.0,1.9,8.1,34.5,123.27,0.0
2018,4,19,6,0,320.0,32.0,1.9,8.8,63.0,236.19,178.48
2018,4,19,6,15,421.0,41.0,2.0,9.5,107.5,323.11,265.8
2018,4,19,6,30,522.0,50.0,2.1,10.2,152.0,419.53,350.29
2018,4,19,6,45,584.5,56.5,2.25,10.85,203.0,495.46,415.05
2018,4,19,7,0,647.0,63.0,2.4,11.5,254.0,575.36,479.64
2018,4,19,7,15,689.5,68.5,2.45,12.15,307.0,641.99,529.72
2018,4,19,7,30,732.0,74.0,2.5,12.8,360.0,705.49,575.45
2018,4,19,7,45,761.5,78.5,2.6,13.4,412.5,761.67,614.57
2018,4,19,8,0,791.0,83.0,2.7,14.0,465.0,816.78,651.87
2018,4,19,8,15,813.5,86.5,2.7,14.45,515.0,862.89,681.47
2018,4,19,8,30,836.0,90.0,2.7,14.9,565.0,906.74,708.92
2018,4,19,8,45,852.5,93.0,2.7,15.35,611.5,941.71,729.72
2018,4,19,9,0,869.0,96.0,2.7,15.8,658.0,961.54,739.92
2018,4,19,9,15,883.5,97.5,2.7,16.15,700.0,985.95,753.66
2018,4,19,9,30,898.0,99.0,2.7,16.5,742.0,1006.79,764.92
2018,4,19,9,45,910.0,99.0,2.7,16.85,778.0,1019.74,770.92
2018,4,19,10,0,922.0,99.0,2.7,17.2,814.0,1028.77,774.49
2018,4,19,10,15,929.0,100.5,2.7,17.4,843.0,1030.42,773.75
2018,4,19,10,30,936.0,102.0,2.7,17.6,872.0,1027.9,770.48
2018,4,19,10,45,941.5,103.0,2.7,17.8,894.5,1019.23,763.31
2018,4,19,11,0,947.0,104.0,2.7,18.0,917.0,1006.39,753.6
2018,4,19,11,15,950.5,103.5,2.8,18.15,931.0,986.11,740.15
2018,4,19,11,30,954.0,103.0,2.9,18.3,945.0,961.88,724.1
2018,4,19,11,45,955.5,103.5,2.95,18.45,951.5,933.01,704.5
2018,4,19,12,0,957.0,104.0,3.0,18.6,958.0,900.48,682.38
2018,4,19,12,15,953.0,105.5,3.05,18.65,954.5,860.93,655.6
2018,4,19,12,30,949.0,107.0,3.1,18.7,951.0,818.41,626.56
2018,4,19,12,45,943.5,108.5,3.15,18.8,940.0,772.05,592.87
2018,4,19,13,0,938.0,110.0,3.2,18.9,929.0,723.26,556.03
2018,4,19,13,15,935.0,109.0,3.2,18.9,912.0,671.82,516.33
2018,4,19,13,30,932.0,108.0,3.2,18.9,895.0,618.24,473.88
2018,4,19,13,45,927.0,106.0,3.2,18.95,870.0,560.96,427.28
2018,4,19,14,0,922.0,104.0,3.2,19.0,845.0,502.25,378.09
2018,4,19,14,15,913.5,103.0,3.15,18.95,813.0,441.68,326.08
2018,4,19,14,30,905.0,102.0,3.1,18.9,781.0,380.53,272.37
2018,4,19,14,45,892.5,100.5,3.1,18.85,742.0,317.63,216.98
2018,4,19,15,0,880.0,99.0,3.1,18.8,703.0,255.14,163.14
2018,4,19,15,15,864.5,96.5,3.1,18.8,659.0,192.26,113.79
2018,4,19,15,30,849.0,94.0,3.1,18.8,615.0,123.37,70.8
2018,4,19,15,45,828.0,91.5,3.05,18.55,566.5,77.43,61.39
2018,4,19,16,0,807.0,89.0,3.0,18.3,518.0,75.82,60.31
2018,4,19,16,15,778.0,86.5,2.95,17.95,467.0,74.02,59.04
2018,4,19,16,30,749.0,84.0,2.9,17.6,416.0,72.22,57.76
2018,4,19,16,45,709.5,80.0,2.85,17.25,363.0,63.83,50.68
2018,4,19,17,0,670.0,76.0,2.8,16.9,310.0,60.91,48.31
2018,4,19,17,15,614.5,70.0,2.75,16.1,257.5,56.34,44.46
2018,4,19,17,30,559.0,64.0,2.7,15.3,205.0,51.8,40.48
2018,4,19,17,45,475.5,56.0,2.65,14.5,156.0,45.47,34.7
2018,4,19,18,0,392.0,48.0,2.6,13.7,107.0,39.25,28.73
2018,4,19,18,15,269.5,35.5,2.55,13.25,69.0,27.1,16.81
2018,4,19,18,30,147.0,23.0,2.5,12.8,31.0,17.42,0.0
2018,4,19,18,45,73.5,11.5,2.4,12.3,15.5,9.05,0.0
2018,4,19,19,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,20,5,15,25.5,4.0,1.5,9.3,4.0,0.0,0.0
2018,4,20,5,30,51.0,8.0,1.4,9.9,8.0,27.35,0.0
2018,4,20,5,45,174.0,21.0,1.3,10.5,36.0,122.98,0.0
2018,4,20,6,0,297.0,34.0,1.2,11.1,64.0,225.43,171.31
2018,4,20,6,15,397.0,44.0,1.2,11.8,108.5,311.84,253.73
2018,4,20,6,30,497.0,54.0,1.2,12.5,153.0,407.68,335.51
2018,4,20,6,45,562.0,60.5,1.15,13.15,203.5,484.31,398.33
2018,4,20,7,0,627.0,67.0,1.1,13.8,254.0,565.03,460.84
2018,4,20,7,15,670.5,72.0,1.1,14.5,306.5,630.94,508.07
2018,4,20,7,30,714.0,77.0,1.1,15.2,359.0,693.47,550.79
2018,4,20,7,45,745.5,81.0,1.15,15.9,411.0,750.05,588.18
2018,4,20,8,0,777.0,85.0,1.2,16.6,463.0,805.71,623.8
2018,4,20,8,15,799.0,88.5,1.2,17.15,512.5,850.88,650.95
2018,4,20,8,30,821.0,92.0,1.2,17.7,562.0,893.81,676.06
2018,4,20,8,45,837.0,94.5,1.25,18.25,607.0,927.3,695.22
2018,4,20,9,0,853.0,97.0,1.3,18.8,652.0,945.68,704.39
2018,4,20,9,15,869.0,97.5,1.35,19.25,693.5,970.13,718.0
2018,4,20,9,30,885.0,98.0,1.4,19.7,735.0,991.14,729.29
2018,4,20,9,45,898.5,97.5,1.45,20.1,771.0,1004.91,736.15
2018,4,20,10,0,912.0,97.0,1.5,20.5,807.0,1014.83,740.74
2018,4,20,10,15,918.0,99.0,1.6,20.85,835.5,1016.06,740.85
2018,4,20,10,30,924.0,101.0,1.7,21.2,864.0,1013.17,738.52
2018,4,20,10,45,927.0,102.5,1.8,21.5,884.5,1002.75,731.62
2018,4,20,11,0,930.0,104.0,1.9,21.8,905.0,988.28,722.24
2018,4,20,11,15,932.5,104.5,1.95,22.0,918.5,968.38,709.08
2018,4,20,11,30,935.0,105.0,2.0,22.2,932.0,944.63,693.49
2018,4,20,11,45,935.5,105.5,2.05,22.35,938.0,915.4,674.45
2018,4,20,12,0,936.0,106.0,2.1,22.5,944.0,882.64,653.05
2018,4,20,12,15,935.0,106.5,2.2,22.55,942.0,845.33,629.16
2018,4,20,12,30,934.0,107.0,2.3,22.6,940.0,804.91,602.87
2018,4,20,12,45,931.0,106.0,2.4,22.65,929.0,758.89,570.77
2018,4,20,13,0,928.0,105.0,2.5,22.7,918.0,710.37,535.56
2018,4,20,13,15,923.5,105.0,2.55,22.65,900.5,659.45,497.45
2018,4,20,13,30,919.0,105.0,2.6,22.6,883.0,606.54,456.66
2018,4,20,13,45,912.5,104.0,2.7,22.5,858.0,550.1,412.15
2018,4,20,14,0,906.0,103.0,2.8,22.4,833.0,492.38,365.05
2018,4,20,14,15,898.0,101.5,2.9,22.2,801.5,432.68,314.97
2018,4,20,14,30,890.0,100.0,3.0,22.0,770.0,372.39,263.02
2018,4,20,14,45,879.0,98.5,3.1,21.8,732.5,310.94,209.65
2018,4,20,15,0,868.0,97.0,3.2,21.6,695.0,249.75,157.59
2018,4,20,15,15,853.0,95.0,3.2,21.6,652.0,188.18,109.91
2018,4,20,15,30,838.0,93.0,3.2,21.6,609.0,120.41,68.45
2018,4,20,15,45,820.0,90.0,3.25,20.85,562.0,76.2,59.77
2018,4,20,16,0,802.0,87.0,3.3,20.1,515.0,74.31,58.57
2018,4,20,16,15,777.0,83.5,3.3,19.55,465.0,71.84,56.77
2018,4,20,16,30,752.0,80.0,3.3,19.0,415.0,69.31,54.91
2018,4,20,16,45,717.0,75.5,3.3,18.4,363.0,65.81,52.16
2018,4,20,17,0,682.0,71.0,3.3,17.8,311.0,57.5,45.13
2018,4,20,17,15,632.5,65.0,3.2,17.05,259.0,52.85,41.22
2018,4,20,17,30,583.0,59.0,3.1,16.3,207.0,48.2,37.14
2018,4,20,17,45,508.5,51.5,3.0,15.5,159.0,42.16,31.65
2018,4,20,18,0,434.0,44.0,2.9,14.7,111.0,36.18,25.98
2018,4,20,18,15,312.0,33.0,2.85,14.15,72.0,27.12,16.93
2018,4,20,18,30,190.0,22.0,2.8,13.6,33.0,18.13,0.0
2018,4,20,18,45,95.0,11.0,2.7,13.05,16.5,8.65,0.0
2018,4,20,19,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,21,5,15,29.5,4.0,1.3,9.5,4.5,0.0,0.0
2018,4,21,5,30,59.0,8.0,1.3,10.1,9.0,30.61,0.0
2018,4,21,5,45,182.5,21.0,1.25,10.65,37.5,127.93,0.0
2018,4,21,6,0,306.0,34.0,1.2,11.2,66.0,230.08,177.13
2018,4,21,6,15,401.5,44.0,1.25,11.8,110.5,314.06,256.11
2018,4,21,6,30,497.0,54.0,1.3,12.4,155.0,407.11,335.8
2018,4,21,6,45,560.5,60.5,1.3,12.95,205.5,482.54,398.13
2018,4,21,7,0,624.0,67.0,1.3,13.5,256.0,561.97,460.44
2018,4,21,7,15,667.5,71.5,1.3,14.1,308.0,626.99,507.54
2018,4,21,7,30,711.0,76.0,1.3,14.7,360.0,688.92,550.42
2018,4,21,7,45,742.5,79.5,1.3,15.3,411.5,744.65,587.23
2018,4,21,8,0,774.0,83.0,1.3,15.9,463.0,799.47,622.21
2018,4,21,8,15,796.5,86.5,1.3,16.55,512.5,844.87,649.56
2018,4,21,8,30,819.0,90.0,1.3,17.2,562.0,888.1,674.85
2018,4,21,8,45,836.5,92.5,1.3,17.8,607.5,922.87,694.13
2018,4,21,9,0,854.0,95.0,1.3,18.4,653.0,942.75,703.42
2018,4,21,9,15,868.0,96.5,1.25,19.0,694.0,966.34,714.47
2018,4,21,9,30,882.0,98.0,1.2,19.6,735.0,986.43,723.08
2018,4,21,9,45,894.0,98.5,1.15,20.15,771.0,999.74,727.5
2018,4,21,10,0,906.0,99.0,1.1,20.7,807.0,1009.19,729.59
2018,4,21,10,15,914.0,100.5,1.05,21.25,836.5,1011.77,727.51
2018,4,21,10,30,922.0,102.0,1.0,21.8,866.0,1010.25,723.09
2018,4,21,10,45,927.5,102.0,0.95,22.3,887.5,1000.64,714.0
2018,4,21,11,0,933.0,102.0,0.9,22.8,909.0,986.99,702.67
2018,4,21,11,15,936.5,102.5,0.85,23.2,923.0,967.96,688.5
2018,4,21,11,30,940.0,103.0,0.8,23.6,937.0,945.01,672.12
2018,4,21,11,45,941.0,103.5,0.75,23.95,943.5,916.09,652.3
2018,4,21,12,0,942.0,104.0,0.7,24.3,950.0,883.6,630.39
2018,4,21,12,15,941.5,104.0,0.8,24.45,948.0,846.06,608.38
2018,4,21,12,30,941.0,104.0,0.9,24.6,946.0,805.39,583.94
2018,4,21,12,45,939.0,103.5,1.0,24.7,936.0,760.28,554.62
2018,4,21,13,0,937.0,103.0,1.1,24.8,926.0,712.54,522.01
2018,4,21,13,15,933.0,102.5,1.25,24.8,908.5,661.14,486.23
2018,4,21,13,30,929.0,102.0,1.4,24.8,891.0,607.72,447.37
2018,4,21,13,45,923.0,101.5,1.55,24.75,866.5,551.48,404.78
2018,4,21,14,0,917.0,101.0,1.7,24.7,842.0,493.87,359.28
2018,4,21,14,15,908.5,99.5,1.8,24.6,810.0,433.44,309.81
2018,4,21,14,30,900.0,98.0,1.9,24.5,778.0,372.46,258.4
2018,4,21,14,45,888.5,97.0,1.95,24.35,740.0,310.74,205.79
2018,4,21,15,0,877.0,96.0,2.0,24.2,702.0,249.3,154.51
2018,4,21,15,15,862.5,93.5,2.0,24.2,658.5,187.02,107.24
2018,4,21,15,30,848.0,91.0,2.0,24.2,615.0,125.95,72.26
2018,4,21,15,45,827.0,89.0,2.1,23.7,567.5,75.68,58.58
2018,4,21,16,0,806.0,87.0,2.2,23.2,520.0,74.37,57.84
2018,4,21,16,15,779.0,84.0,2.2,22.7,469.0,72.2,56.33
2018,4,21,16,30,752.0,81.0,2.2,22.2,418.0,70.01,54.77
2018,4,21,16,45,717.0,76.5,2.25,21.65,366.0,66.54,52.08
2018,4,21,17,0,682.0,72.0,2.3,21.1,314.0,58.19,45.1
2018,4,21,17,15,633.0,66.5,2.25,20.2,262.5,53.94,41.62
2018,4,21,17,30,584.0,61.0,2.2,19.3,211.0,49.71,38.0
2018,4,21,17,45,508.0,53.5,2.2,18.35,162.5,43.7,32.63
2018,4,21,18,0,432.0,46.0,2.2,17.4,114.0,37.76,27.08
2018,4,21,18,15,309.5,34.5,2.2,16.8,74.0,28.33,17.87
2018,4,21,18,30,187.0,23.0,2.2,16.2,34.0,17.55,0.0
2018,4,21,18,45,93.5,11.5,2.2,15.55,17.0,9.05,0.0
2018,4,21,19,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,22,5,15,22.5,4.5,1.55,10.25,5.0,0.0,0.0
2018,4,22,5,30,45.0,9.0,1.5,10.8,10.0,25.59,0.0
2018,4,22,5,45,161.5,25.0,1.5,11.4,40.5,124.23,20.68
2018,4,22,6,0,278.0,41.0,1.5,12.0,71.0,223.06,173.05
2018,4,22,6,15,377.5,51.5,1.55,12.55,116.0,306.57,250.19
2018,4,22,6,30,477.0,62.0,1.6,13.1,161.0,402.16,331.9
2018,4,22,6,45,542.5,70.0,1.6,13.7,212.5,480.34,396.33
2018,4,22,7,0,608.0,78.0,1.6,14.3,264.0,562.51,460.85
2018,4,22,7,15,642.0,85.5,1.55,14.9,314.5,623.54,505.23
2018,4,22,7,30,676.0,93.0,1.5,15.5,365.0,684.9,547.53
2018,4,22,7,45,715.0,97.0,1.45,16.15,419.5,746.17,587.9
2018,4,22,8,0,754.0,101.0,1.4,16.8,474.0,807.11,626.47
2018,4,22,8,15,775.5,105.5,1.35,17.3,523.0,846.52,649.25
2018,4,22,8,30,797.0,110.0,1.3,17.8,572.0,889.45,674.05
2018,4,22,8,45,813.0,114.0,1.3,18.3,617.5,924.05,693.42
2018,4,22,9,0,829.0,118.0,1.3,18.8,663.0,955.55,710.58
2018,4,22,9,15,842.0,121.0,1.25,19.3,704.0,979.7,721.98
2018,4,22,9,30,855.0,124.0,1.2,19.8,745.0,1000.24,731.04
2018,4,22,9,45,801.0,154.0,1.2,20.3,757.5,979.38,714.68
2018,4,22,10,0,747.0,184.0,1.2,20.8,770.0,963.53,702.27
2018,4,22,10,15,626.5,245.0,1.15,21.3,748.5,898.54,656.17
2018,4,22,10,30,506.0,306.0,1.1,21.8,727.0,825.21,603.17
2018,4,22,10,45,487.5,324.0,1.05,22.3,738.0,812.58,592.47
2018,4,22,11,0,469.0,342.0,1.0,22.8,749.0,797.32,579.45
2018,4,22,11,15,472.0,348.0,1.0,23.2,763.0,788.6,572.34
2018,4,22,11,30,475.0,354.0,1.0,23.6,777.0,777.12,563.37
2018,4,22,11,45,496.5,352.0,0.95,24.0,796.5,771.93,558.36
2018,4,22,12,0,518.0,350.0,0.9,24.4,816.0,763.13,550.85
2018,4,22,12,15,624.0,293.0,0.9,24.65,853.5,771.71,557.56
2018,4,22,12,30,730.0,236.0,0.9,24.9,891.0,772.21,558.21
2018,4,22,12,45,812.5,187.0,0.9,25.1,908.5,745.86,540.67
2018,4,22,13,0,895.0,138.0,0.9,25.3,926.0,710.54,516.6
2018,4,22,13,15,891.0,136.5,1.0,25.35,908.5,659.89,481.24
2018,4,22,13,30,887.0,135.0,1.1,25.4,891.0,607.36,443.26
2018,4,22,13,45,891.0,128.0,1.2,25.45,868.5,553.23,402.53
2018,4,22,14,0,895.0,121.0,1.3,25.5,846.0,496.85,358.34
2018,4,22,14,15,872.0,124.5,1.35,25.4,808.5,435.31,308.97
2018,4,22,14,30,849.0,128.0,1.4,25.3,771.0,372.79,257.67
2018,4,22,14,45,835.5,125.5,1.5,25.25,732.0,310.99,206.14
2018,4,22,15,0,822.0,123.0,1.6,25.2,693.0,249.96,156.16
2018,4,22,15,15,810.0,116.0,1.6,25.2,648.5,187.1,108.93
2018,4,22,15,30,798.0,109.0,1.6,25.2,604.0,125.44,73.3
2018,4,22,15,45,789.0,105.0,1.6,24.85,563.0,85.33,66.32
2018,4,22,16,0,780.0,101.0,1.6,24.5,522.0,83.36,65.04
2018,4,22,16,15,752.0,97.0,1.65,24.1,470.5,80.84,63.26
2018,4,22,16,30,724.0,93.0,1.7,23.7,419.0,72.21,56.26
2018,4,22,16,45,686.5,87.5,1.75,23.25,366.5,68.53,53.42
2018,4,22,17,0,649.0,82.0,1.8,22.8,314.0,64.8,50.45
2018,4,22,17,15,588.0,75.0,1.85,21.85,259.5,59.59,46.22
2018,4,22,17,30,527.0,68.0,1.9,20.9,205.0,54.4,41.82
2018,4,22,17,45,449.5,59.5,1.9,19.9,158.0,47.89,36.07
2018,4,22,18,0,372.0,51.0,1.9,18.9,111.0,41.42,30.08
2018,4,22,18,15,255.5,38.0,1.95,18.35,72.5,28.86,18.31
2018,4,22,18,30,139.0,25.0,2.0,17.8,34.0,18.89,0.87
2018,4,22,18,45,69.5,12.5,2.05,17.2,17.0,9.83,0.0
2018,4,22,19,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,2.1,16.35,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,4,23,5,15,14.0,5.0,0.6,12.5,5.0,0.0,0.0
2018,4,23,5,30,28.0,10.0,0.6,12.8,10.0,19.36,0.0
2018,4,23,5,45,111.5,25.0,0.65,13.15,36.0,101.58,31.56
2018,4,23,6,0,195.0,40.0,0.7,13.5,62.0,177.21,136.93
2018,4,23,6,15,262.5,53.5,0.7,13.95,99.5,240.6,194.75
2018,4,23,6,30,330.0,67.0,0.7,14.4,137.0,311.13,255.05
2018,4,23,6,45,370.5,81.5,0.7,14.85,180.5,370.74,304.17
2018,4,23,7,0,411.0,96.0,0.7,15.3,224.0,433.06,353.3
2018,4,23,7,15,521.0,99.0,0.75,15.95,291.0,545.02,438.7
2018,4,23,7,30,631.0,102.0,0.8,16.6,358.0,657.98,519.71
2018,4,23,7,45,666.5,107.0,0.85,17.25,409.5,716.05,557.53
2018,4,23,8,0,702.0,112.0,0.9,17.9,461.0,773.66,594.52
2018,4,23,8,15,728.0,116.0,0.95,18.4,510.0,820.67,623.67
2018,4,23,8,30,754.0,120.0,1.0,18.9,559.0,865.86,651.14
2018,4,23,8,45,774.5,123.0,1.05,19.45,605.0,896.01,668.12
2018,4,23,9,0,795.0,126.0,1.1,20.0,651.0,930.04,687.69
2018,4,23,9,15,817.0,125.0,1.05,20.65,693.5,958.1,701.14
2018,4,23,9,30,839.0,124.0,1.0,21.3,736.0,982.77,712.28
2018,4,23,9,45,860.0,121.0,0.95,21.95,774.0,1000.63,719.04
2018,4,23,10,0,881.0,118.0,0.9,22.6,812.0,1000.84,714.91
2018,4,23,10,15,887.0,119.5,0.85,23.15,839.5,1001.09,711.48
2018,4,23,10,30,893.0,121.0,0.8,23.7,867.0,997.37,705.74
2018,4,23,10,45,898.0,122.0,0.75,24.25,888.0,988.2,696.88
2018,4,23,11,0,903.0,123.0,0.7,24.8,909.0,975.08,685.84
2018,4,23,11,15,906.0,123.5,0.6,25.05,922.5,955.73,670.95
2018,4,23,11,30,909.0,124.0,0.5,25.3,936.0,932.62,653.99
2018,4,23,11,45,910.0,125.0,0.45,25.55,942.0,904.56,635.22
2018,4,23,12,0,911.0,126.0,0.4,25.8,948.0,873.06,614.46
2018,4,23,12,15,910.0,126.0,0.4,25.9,946.0,835.83,591.46
2018,4,23,12,30,909.0,126.0,0.4,26.0,944.0,795.64,566.07
2018,4,23,12,45,906.0,125.5,0.4,26.1,933.5,750.86,536.04
2018,4,23,13,0,903.0,125.0,0.4,26.2,923.0,703.67,503.68
2018,4,23,13,15,898.0,124.5,0.45,26.2,905.0,653.05,468.92
2018,4,23,13,30,893.0,124.0,0.5,26.2,887.0,600.6,431.59
2018,4,23,13,45,887.0,122.5,0.6,26.2,862.0,545.32,391.27
2018,4,23,14,0,881.0,121.0,0.7,26.2,837.0,488.79,348.2
2018,4,23,14,15,872.5,119.0,0.8,26.05,805.5,429.94,301.81
2018,4,23,14,30,864.0,117.0,0.9,25.9,774.0,370.6,253.41
2018,4,23,14,45,852.5,115.0,1.0,25.8,736.0,306.26,200.5
2018,4,23,15,0,841.0,113.0,1.1,25.7,698.0,245.17,150.84
2018,4,23,15,15,825.5,110.0,1.1,25.7,655.0,183.6,105.21
2018,4,23,15,30,810.0,107.0,1.1,25.7,612.0,123.57,71.72
2018,4,23,15,45,789.5,104.0,1.35,25.1,564.5,84.62,65.62
2018,4,23,16,0,769.0,101.0,1.6,24.5,517.0,83.05,64.77
2018,4,23,16,15,741.0,97.0,1.7,23.95,466.5,74.37,57.82
2018,4,23,16,30,713.0,93.0,1.8,23.4,416.0,71.96,56.11
2018,4,23,16,45,675.0,88.0,1.9,22.85,364.0,68.64,53.59
2018,4,23,17,0,637.0,83.0,2.0,22.3,312.0,65.29,50.98
2018,4,23,17,15,584.5,76.5,2.05,21.3,260.5,60.62,47.21
2018,4,23,17,30,532.0,70.0,2.1,20.3,209.0,55.95,43.28
2018,4,23,17,45,455.0,61.0,2.1,19.25,161.5,49.08,37.22
2018,4,23,18,0,378.0,52.0,2.1,18.2,114.0,42.23,30.91
2018,4,23,18,15,269.0,39.5,2.15,17.55,75.5,30.01,19.45
