Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,18,30,160.0,27.0,2.2,16.9,37.0,20.4,3.32
2018,4,23,18,45,83.0,14.0,2.25,16.25,19.0,11.02,0.0
2018,4,23,19,0,6.0,1.0,2.3,15.6,1.0,0.0,0.0
2018,4,23,19,15,3.0,0.5,2.25,15.25,0.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,24,5,15,27.5,6.0,1.75,11.2,6.5,0.0,0.0
2018,4,24,5,30,55.0,12.0,1.8,11.6,13.0,31.99,0.0
2018,4,24,5,45,63.5,15.5,1.9,12.0,20.0,53.99,20.52
2018,4,24,6,0,72.0,19.0,2.0,12.4,27.0,65.62,48.72
2018,4,24,6,15,173.0,34.5,2.0,12.85,68.0,160.71,131.53
2018,4,24,6,30,274.0,50.0,2.0,13.3,109.0,252.31,210.91
2018,4,24,6,45,137.0,48.0,2.0,13.7,77.5,152.17,126.98
2018,4,24,7,0,0.0,46.0,2.0,14.1,46.0,35.16,24.55
2018,4,24,7,15,0.0,61.5,1.95,14.55,61.5,47.12,34.75
2018,4,24,7,30,0.0,77.0,1.9,15.0,77.0,59.2,44.82
2018,4,24,7,45,0.0,99.5,1.85,15.5,99.5,78.33,60.65
2018,4,24,8,0,0.0,122.0,1.8,16.0,122.0,97.64,76.35
2018,4,24,8,15,0.0,121.0,1.8,16.45,121.0,95.93,74.51
2018,4,24,8,30,0.0,120.0,1.8,16.9,120.0,94.54,73.0
2018,4,24,8,45,168.0,136.0,1.75,17.35,247.5,309.36,251.32
2018,4,24,9,0,336.0,152.0,1.7,17.8,375.0,512.57,408.23
2018,4,24,9,15,198.5,214.5,1.7,18.15,348.5,425.91,336.06
2018,4,24,9,30,61.0,277.0,1.7,18.5,322.0,312.79,244.59
2018,4,24,9,45,110.0,312.5,1.75,18.9,398.0,416.87,324.44
2018,4,24,10,0,159.0,348.0,1.8,19.3,474.0,497.49,383.62
2018,4,24,10,15,336.5,310.5,1.85,19.55,589.0,649.04,496.41
2018,4,24,10,30,514.0,273.0,1.9,19.8,704.0,797.5,601.3
2018,4,24,10,45,714.5,197.5,1.95,20.05,812.5,909.99,678.61
2018,4,24,11,0,915.0,122.0,2.0,20.3,921.0,983.19,724.94
2018,4,24,11,15,918.5,122.5,2.05,20.45,935.0,964.03,711.28
2018,4,24,11,30,922.0,123.0,2.1,20.6,949.0,941.04,696.15
2018,4,24,11,45,923.5,123.5,2.1,20.7,955.0,912.6,677.07
2018,4,24,12,0,925.0,124.0,2.1,20.8,961.0,880.66,655.68
2018,4,24,12,15,927.0,122.0,2.2,20.85,959.5,843.63,631.82
2018,4,24,12,30,929.0,120.0,2.3,20.9,958.0,803.44,605.21
2018,4,24,12,45,929.5,117.5,2.35,20.95,948.5,758.77,573.1
2018,4,24,13,0,930.0,115.0,2.4,21.0,939.0,711.36,538.19
2018,4,24,13,15,926.0,115.0,2.45,20.9,922.0,660.63,500.09
2018,4,24,13,30,922.0,115.0,2.5,20.8,905.0,607.88,459.26
2018,4,24,13,45,904.0,119.5,2.6,20.7,875.5,549.69,413.2
2018,4,24,14,0,886.0,124.0,2.7,20.6,846.0,491.29,365.46
2018,4,24,14,15,868.0,125.5,2.75,20.35,810.5,430.94,314.91
2018,4,24,14,30,850.0,127.0,2.8,20.1,775.0,368.91,261.93
2018,4,24,14,45,844.0,122.5,2.85,19.85,739.0,307.77,208.85
2018,4,24,15,0,838.0,118.0,2.9,19.6,703.0,246.52,156.89
2018,4,24,15,15,834.0,112.0,2.9,19.6,664.0,184.65,109.05
2018,4,24,15,30,830.0,106.0,2.9,19.6,625.0,122.91,73.23
2018,4,24,15,45,781.0,110.0,2.9,18.9,568.5,88.36,70.59
2018,4,24,16,0,732.0,114.0,2.9,18.2,512.0,83.99,67.3
2018,4,24,16,15,704.0,109.5,2.9,17.7,462.5,81.67,65.66
2018,4,24,16,30,676.0,105.0,2.9,17.2,413.0,79.29,63.95
2018,4,24,16,45,610.5,102.0,2.85,16.7,354.5,77.26,62.51
2018,4,24,17,0,545.0,99.0,2.8,16.2,296.0,75.45,61.2
2018,4,24,17,15,453.0,90.5,2.75,15.6,237.0,66.7,53.71
2018,4,24,17,30,361.0,82.0,2.7,15.0,178.0,60.13,47.95
2018,4,24,17,45,319.0,67.5,2.65,14.4,138.5,50.05,38.87
2018,4,24,18,0,277.0,53.0,2.6,13.8,99.0,39.72,29.34
2018,4,24,18,15,205.0,39.0,2.5,13.35,66.5,29.35,19.39
2018,4,24,18,30,133.0,25.0,2.4,12.9,34.0,18.89,4.23
2018,4,24,18,45,70.0,13.5,2.35,12.45,18.0,10.62,0.0
2018,4,24,19,0,7.0,2.0,2.3,12.0,2.0,0.0,0.0
2018,4,24,19,15,3.5,1.0,2.25,11.75,1.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,25,5,15,31.0,6.0,2.1,8.25,7.0,0.0,0.0
2018,4,25,5,30,62.0,12.0,2.2,8.7,14.0,34.81,0.0
2018,4,25,5,45,178.0,28.0,2.35,9.15,46.5,138.37,73.11
2018,4,25,6,0,294.0,44.0,2.5,9.6,79.0,232.44,186.22
2018,4,25,6,15,316.5,55.0,2.45,10.05,109.5,271.93,225.93
2018,4,25,6,30,339.0,66.0,2.4,10.5,140.0,313.82,264.38
2018,4,25,6,45,177.0,88.0,2.35,11.0,127.5,230.04,194.03
2018,4,25,7,0,15.0,110.0,2.3,11.5,115.0,105.55,85.53
2018,4,25,7,15,9.0,122.0,2.25,12.05,125.0,110.32,89.3
2018,4,25,7,30,3.0,134.0,2.2,12.6,135.0,114.89,92.5
2018,4,25,7,45,70.0,155.0,2.1,13.15,190.0,202.91,167.66
2018,4,25,8,0,137.0,176.0,2.0,13.7,245.0,301.38,248.48
2018,4,25,8,15,116.5,215.5,2.0,14.25,278.5,328.33,267.21
2018,4,25,8,30,96.0,255.0,2.0,14.8,312.0,332.2,267.93
2018,4,25,8,45,305.5,235.5,1.95,15.4,435.5,548.36,438.17
2018,4,25,9,0,515.0,216.0,1.9,16.0,559.0,753.48,587.8
2018,4,25,9,15,692.5,165.0,1.9,16.5,656.0,885.41,677.33
2018,4,25,9,30,870.0,114.0,1.9,17.0,753.0,984.88,740.15
2018,4,25,9,45,879.5,116.0,1.9,17.5,788.0,996.76,744.04
2018,4,25,10,0,889.0,118.0,1.9,18.0,823.0,1004.77,746.51
2018,4,25,10,15,895.0,119.0,1.95,18.35,850.0,1004.37,744.75
2018,4,25,10,30,901.0,120.0,2.0,18.7,877.0,1000.0,740.61
2018,4,25,10,45,905.0,121.0,2.05,19.05,897.5,989.71,732.79
2018,4,25,11,0,909.0,122.0,2.1,19.4,918.0,975.48,722.55
2018,4,25,11,15,910.5,123.0,2.15,19.6,930.5,955.07,708.77
2018,4,25,11,30,912.0,124.0,2.2,19.8,943.0,930.94,692.62
2018,4,25,11,45,911.5,125.0,2.25,20.0,948.0,901.5,672.94
2018,4,25,12,0,911.0,126.0,2.3,20.2,953.0,868.71,650.97
2018,4,25,12,15,911.0,125.0,2.4,20.25,950.5,831.46,626.6
2018,4,25,12,30,911.0,124.0,2.5,20.3,948.0,791.22,599.35
2018,4,25,12,45,909.5,122.5,2.55,20.35,937.5,746.71,566.99
2018,4,25,13,0,908.0,121.0,2.6,20.4,927.0,699.69,532.01
2018,4,25,13,15,903.5,120.5,2.65,20.35,909.5,649.3,493.75
2018,4,25,13,30,899.0,120.0,2.7,20.3,892.0,597.03,452.91
2018,4,25,13,45,892.5,119.0,2.8,20.2,867.0,541.74,408.69
2018,4,25,14,0,886.0,118.0,2.9,20.1,842.0,485.25,361.97
2018,4,25,14,15,876.0,116.5,2.95,19.9,809.5,426.1,311.81
2018,4,25,14,30,866.0,115.0,3.0,19.7,777.0,366.62,260.19
2018,4,25,14,45,853.5,113.0,3.05,19.5,738.5,306.1,207.47
2018,4,25,15,0,841.0,111.0,3.1,19.3,700.0,240.74,152.39
2018,4,25,15,15,826.0,108.5,3.1,19.3,657.5,179.82,105.81
2018,4,25,15,30,811.0,106.0,3.1,19.3,615.0,120.35,72.24
2018,4,25,15,45,789.5,103.0,3.2,18.6,567.5,83.84,66.81
2018,4,25,16,0,768.0,100.0,3.3,17.9,520.0,82.23,65.86
2018,4,25,16,15,738.5,97.0,3.35,17.4,469.5,74.23,59.29
2018,4,25,16,30,709.0,94.0,3.4,16.9,419.0,72.46,58.07
2018,4,25,16,45,670.5,89.5,3.4,16.4,367.0,69.51,55.79
2018,4,25,17,0,632.0,85.0,3.4,15.9,315.0,66.56,53.45
2018,4,25,17,15,578.5,78.5,3.35,15.3,263.5,61.93,49.56
2018,4,25,17,30,525.0,72.0,3.3,14.7,212.0,57.3,45.51
2018,4,25,17,45,447.5,63.0,3.25,14.05,164.0,50.49,39.33
2018,4,25,18,0,370.0,54.0,3.2,13.4,116.0,41.09,30.62
2018,4,25,18,15,264.0,41.0,3.1,12.95,77.5,31.07,20.99
2018,4,25,18,30,158.0,28.0,3.0,12.5,39.0,21.14,6.7
2018,4,25,18,45,82.0,15.0,2.9,12.05,20.5,11.8,0.0
2018,4,25,19,0,6.0,2.0,2.8,11.6,2.0,0.0,0.0
2018,4,25,19,15,3.0,1.0,2.8,11.4,1.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.05,9.85,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.55,9.25,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,26,5,15,2.0,3.5,2.65,8.55,3.5,0.0,0.0
2018,4,26,5,30,4.0,7.0,2.8,8.9,7.0,7.14,0.0
2018,4,26,5,45,62.5,24.0,2.95,9.25,31.5,68.06,37.55
2018,4,26,6,0,121.0,41.0,3.1,9.6,56.0,124.33,98.54
2018,4,26,6,15,222.5,53.5,3.1,10.05,97.0,215.12,179.1
2018,4,26,6,30,324.0,66.0,3.1,10.5,138.0,303.62,256.79
2018,4,26,6,45,172.0,85.0,3.15,10.9,124.0,222.01,187.82
2018,4,26,7,0,20.0,104.0,3.2,11.3,110.0,102.31,83.1
2018,4,26,7,15,11.5,115.5,3.2,11.75,119.0,105.22,85.21
2018,4,26,7,30,3.0,127.0,3.2,12.2,128.0,107.65,86.59
2018,4,26,7,45,9.0,151.0,3.2,12.6,155.5,133.88,108.45
2018,4,26,8,0,15.0,175.0,3.2,13.0,183.0,160.39,130.18
2018,4,26,8,15,47.5,213.5,3.2,13.4,241.0,243.8,199.1
2018,4,26,8,30,80.0,252.0,3.2,13.8,299.0,313.35,254.97
2018,4,26,8,45,107.5,277.0,3.2,14.2,345.5,363.91,294.53
2018,4,26,9,0,135.0,302.0,3.2,14.6,392.0,436.92,350.56
2018,4,26,9,15,438.0,229.0,3.2,15.0,547.5,695.48,552.72
2018,4,26,9,30,741.0,156.0,3.2,15.4,703.0,924.01,716.8
2018,4,26,9,45,806.5,137.0,3.25,15.75,757.5,959.96,737.85
2018,4,26,10,0,872.0,118.0,3.3,16.1,812.0,986.24,753.8
2018,4,26,10,15,879.5,118.5,3.35,16.4,839.5,986.84,752.42
2018,4,26,10,30,887.0,119.0,3.4,16.7,867.0,983.52,748.75
2018,4,26,10,45,892.0,119.5,3.45,16.95,887.5,973.88,741.06
2018,4,26,11,0,897.0,120.0,3.5,17.2,908.0,960.34,730.88
2018,4,26,11,15,900.5,120.5,3.6,17.35,921.5,941.56,717.84
2018,4,26,11,30,904.0,121.0,3.7,17.5,935.0,919.04,702.28
2018,4,26,11,45,906.0,121.0,3.75,17.65,941.0,891.15,682.7
2018,4,26,12,0,908.0,121.0,3.8,17.8,947.0,859.82,660.73
2018,4,26,12,15,908.0,121.0,3.85,17.8,945.5,823.63,635.63
2018,4,26,12,30,908.0,121.0,3.9,17.8,944.0,784.44,607.64
2018,4,26,12,45,907.0,120.0,3.95,17.8,934.5,740.9,574.81
2018,4,26,13,0,906.0,119.0,4.0,17.8,925.0,694.8,539.3
2018,4,26,13,15,903.0,118.0,4.05,17.7,908.5,645.11,500.36
2018,4,26,13,30,900.0,117.0,4.1,17.6,892.0,593.43,458.73
2018,4,26,13,45,895.0,115.5,4.1,17.5,867.5,538.58,413.3
2018,4,26,14,0,890.0,114.0,4.1,17.4,843.0,482.38,365.4
2018,4,26,14,15,882.5,112.0,4.1,17.25,812.0,423.74,314.32
2018,4,26,14,30,875.0,110.0,4.1,17.1,781.0,364.5,261.67
2018,4,26,14,45,864.5,108.5,4.1,16.9,744.0,304.46,208.27
2018,4,26,15,0,854.0,107.0,4.1,16.7,707.0,244.63,156.71
2018,4,26,15,15,839.5,104.0,4.1,16.7,664.0,177.16,104.43
2018,4,26,15,30,825.0,101.0,4.1,16.7,621.0,116.69,70.19
2018,4,26,15,45,807.0,98.0,4.1,16.2,574.5,80.92,64.94
2018,4,26,16,0,789.0,95.0,4.1,15.7,528.0,79.25,63.85
2018,4,26,16,15,764.5,92.0,4.1,15.35,479.0,77.37,62.52
2018,4,26,16,30,740.0,89.0,4.1,15.0,430.0,75.46,61.14
2018,4,26,16,45,705.5,84.5,4.05,14.6,378.0,66.65,53.66
2018,4,26,17,0,671.0,80.0,4.0,14.2,326.0,63.56,51.15
2018,4,26,17,15,621.5,73.5,3.9,13.7,274.0,58.78,47.07
2018,4,26,17,30,572.0,67.0,3.8,13.2,222.0,53.97,42.82
2018,4,26,17,45,498.0,59.0,3.7,12.7,173.0,47.74,37.12
2018,4,26,18,0,424.0,51.0,3.6,12.2,124.0,41.56,31.22
2018,4,26,18,15,312.0,40.0,3.5,11.8,84.0,32.7,22.59
2018,4,26,18,30,200.0,29.0,3.4,11.4,44.0,22.01,8.35
2018,4,26,18,45,105.0,15.5,3.3,10.95,23.0,12.2,0.0
2018,4,26,19,0,10.0,2.0,3.2,10.5,2.0,0.0,0.0
2018,4,26,19,15,5.0,1.0,3.3,10.4,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.45,10.15,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.65,9.85,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.75,9.85,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.85,9.9,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.9,9.95,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.85,10.05,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.8,10.15,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.75,10.25,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.5,10.45,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,27,5,15,39.0,7.0,1.75,10.4,8.5,0.0,0.0
2018,4,27,5,30,78.0,14.0,1.8,11.0,17.0,42.82,0.0
2018,4,27,5,45,201.5,28.5,1.85,11.6,51.0,151.3,95.51
2018,4,27,6,0,325.0,43.0,1.9,12.2,85.0,245.89,196.43
2018,4,27,6,15,400.0,53.0,2.0,12.65,128.0,319.42,262.78
2018,4,27,6,30,475.0,63.0,2.1,13.1,171.0,399.28,331.63
2018,4,27,6,45,472.5,76.5,2.2,13.6,207.0,436.58,363.34
2018,4,27,7,0,470.0,90.0,2.3,14.1,243.0,464.46,386.14
2018,4,27,7,15,592.5,87.0,2.3,14.4,314.0,582.62,479.36
2018,4,27,7,30,715.0,84.0,2.3,14.7,385.0,699.37,565.26
2018,4,27,7,45,731.0,89.0,2.3,15.05,430.5,738.9,591.04
2018,4,27,8,0,747.0,94.0,2.3,15.4,476.0,781.12,618.79
2018,4,27,8,15,448.0,157.0,2.3,15.7,392.5,600.16,481.01
2018,4,27,8,30,149.0,220.0,2.3,16.0,309.0,361.1,290.43
2018,4,27,8,45,106.5,243.5,2.35,16.3,309.5,346.95,277.84
2018,4,27,9,0,64.0,267.0,2.4,16.6,310.0,308.63,245.51
2018,4,27,9,15,78.5,288.0,2.4,16.8,344.0,342.02,271.26
2018,4,27,9,30,93.0,309.0,2.4,17.0,378.0,375.08,296.16
2018,4,27,9,45,63.5,292.5,2.45,17.2,340.5,326.7,257.19
2018,4,27,10,0,34.0,276.0,2.5,17.4,303.0,279.18,218.95
2018,4,27,10,15,30.0,257.5,2.5,17.55,282.0,255.39,200.07
2018,4,27,10,30,26.0,239.0,2.5,17.7,261.0,232.37,181.68
2018,4,27,10,45,80.5,289.5,2.55,17.85,360.0,347.54,272.26
2018,4,27,11,0,135.0,340.0,2.6,18.0,459.0,440.93,343.31
2018,4,27,11,15,134.5,311.0,2.6,18.1,431.0,406.39,316.74
2018,4,27,11,30,134.0,282.0,2.6,18.2,403.0,372.23,290.93
2018,4,27,11,45,79.0,278.5,2.65,18.25,350.0,314.84,245.43
2018,4,27,12,0,24.0,275.0,2.7,18.3,297.0,247.75,192.08
2018,4,27,12,15,29.5,290.0,2.75,18.35,317.0,261.3,202.81
2018,4,27,12,30,35.0,305.0,2.8,18.4,337.0,273.79,212.45
2018,4,27,12,45,66.0,350.5,2.85,18.4,410.0,327.44,254.07
2018,4,27,13,0,97.0,396.0,2.9,18.4,483.0,376.23,291.13
2018,4,27,13,15,136.0,403.5,2.95,18.35,522.5,399.98,309.05
2018,4,27,13,30,175.0,411.0,3.0,18.3,562.0,412.15,317.86
2018,4,27,13,45,359.5,332.5,3.1,18.25,631.5,430.82,331.13
2018,4,27,14,0,544.0,254.0,3.2,18.2,701.0,429.65,326.48
2018,4,27,14,15,647.5,213.5,3.25,18.05,725.5,401.79,299.64
2018,4,27,14,30,751.0,173.0,3.3,17.9,750.0,361.37,260.85
2018,4,27,14,45,763.0,159.5,3.35,17.75,721.5,303.4,209.76
2018,4,27,15,0,775.0,146.0,3.4,17.6,693.0,249.32,162.87
2018,4,27,15,15,757.5,143.0,3.4,17.6,650.5,184.96,113.72
2018,4,27,15,30,740.0,140.0,3.4,17.6,608.0,128.22,81.83
2018,4,27,15,45,719.5,135.0,3.45,17.15,561.5,95.12,76.87
2018,4,27,16,0,699.0,130.0,3.5,16.7,515.0,93.18,75.61
2018,4,27,16,15,672.0,123.5,3.5,16.35,465.5,89.99,73.2
2018,4,27,16,30,645.0,117.0,3.5,16.0,416.0,86.65,70.65
2018,4,27,16,45,607.0,110.5,3.45,15.7,365.0,82.99,67.76
2018,4,27,17,0,569.0,104.0,3.4,15.4,314.0,79.25,64.73
2018,4,27,17,15,518.0,95.5,3.3,14.95,264.0,73.76,60.09
2018,4,27,17,30,467.0,87.0,3.2,14.5,214.0,64.66,52.09
2018,4,27,17,45,395.0,75.0,3.05,14.05,166.5,55.86,44.12
2018,4,27,18,0,323.0,63.0,2.9,13.6,119.0,47.0,35.86
2018,4,27,18,15,224.0,47.5,2.75,13.15,80.5,35.47,24.92
2018,4,27,18,30,125.0,32.0,2.6,12.7,42.0,23.71,10.31
2018,4,27,18,45,64.5,17.0,2.45,12.25,22.0,13.38,0.0
2018,4,27,19,0,4.0,2.0,2.3,11.8,2.0,0.0,0.0
2018,4,27,19,15,2.0,1.0,2.25,11.65,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,28,5,15,39.0,8.5,1.8,10.5,10.0,0.0,0.0
2018,4,28,5,30,78.0,17.0,1.9,11.1,20.0,45.12,0.0
2018,4,28,5,45,189.0,31.5,2.0,11.65,53.0,150.55,100.13
2018,4,28,6,0,300.0,46.0,2.1,12.2,86.0,235.4,188.68
2018,4,28,6,15,388.0,56.5,2.25,12.6,131.5,315.28,259.99
2018,4,28,6,30,476.0,67.0,2.4,13.0,177.0,403.29,335.62
2018,4,28,6,45,536.0,74.0,2.55,13.4,227.0,475.88,396.37
2018,4,28,7,0,596.0,81.0,2.7,13.8,277.0,551.9,457.6
2018,4,28,7,15,636.5,87.5,2.8,14.1,329.0,615.53,506.61
2018,4,28,7,30,677.0,94.0,2.9,14.4,381.0,679.99,553.96
2018,4,28,7,45,663.5,107.0,2.95,14.7,417.5,707.51,572.13
2018,4,28,8,0,650.0,120.0,3.0,15.0,454.0,731.3,587.45
2018,4,28,8,15,517.5,151.0,3.0,15.2,433.5,654.08,526.96
2018,4,28,8,30,385.0,182.0,3.0,15.4,413.0,578.66,465.84
2018,4,28,8,45,200.5,164.0,3.05,15.6,285.0,368.25,299.24
2018,4,28,9,0,16.0,146.0,3.1,15.8,157.0,141.85,111.93
2018,4,28,9,15,8.5,120.0,3.15,16.0,126.0,102.02,79.13
2018,4,28,9,30,1.0,94.0,3.2,16.2,95.0,73.64,55.35
2018,4,28,9,45,2.0,121.5,3.25,16.45,123.0,96.96,74.31
2018,4,28,10,0,3.0,149.0,3.3,16.7,151.0,120.5,93.2
2018,4,28,10,15,47.5,255.0,3.35,16.85,295.0,269.62,213.38
2018,4,28,10,30,92.0,361.0,3.4,17.0,439.0,410.75,322.56
2018,4,28,10,45,67.5,326.0,3.45,17.15,384.0,349.75,274.26
2018,4,28,11,0,43.0,291.0,3.5,17.3,329.0,290.96,227.96
2018,4,28,11,15,26.5,250.0,3.55,17.4,273.5,236.3,184.76
2018,4,28,11,30,10.0,209.0,3.6,17.5,218.0,174.19,135.19
2018,4,28,11,45,10.0,216.0,3.65,17.6,225.0,179.09,139.05
2018,4,28,12,0,10.0,223.0,3.7,17.7,232.0,183.83,142.69
2018,4,28,12,15,9.0,214.5,3.75,17.7,222.5,175.27,135.87
2018,4,28,12,30,8.0,206.0,3.8,17.7,213.0,166.85,129.19
2018,4,28,12,45,8.5,199.5,3.85,17.65,207.0,161.19,124.76
2018,4,28,13,0,9.0,193.0,3.9,17.6,201.0,155.51,120.32
2018,4,28,13,15,69.5,289.0,3.9,17.45,349.0,267.41,209.4
2018,4,28,13,30,130.0,385.0,3.9,17.3,497.0,368.08,286.88
2018,4,28,13,45,84.0,332.5,3.95,17.2,404.0,292.5,228.0
2018,4,28,14,0,38.0,280.0,4.0,17.1,311.0,226.45,176.62
2018,4,28,14,15,129.5,305.5,4.0,16.85,406.0,271.58,210.69
2018,4,28,14,30,221.0,331.0,4.0,16.6,501.0,302.78,231.74
2018,4,28,14,45,298.0,306.0,4.0,16.4,523.5,281.56,210.85
2018,4,28,15,0,375.0,281.0,4.0,16.2,546.0,255.11,185.51
2018,4,28,15,15,366.0,259.0,4.0,16.2,505.0,210.3,151.17
2018,4,28,15,30,357.0,237.0,4.0,16.2,464.0,167.18,123.6
2018,4,28,15,45,325.5,219.5,3.95,15.7,414.5,140.92,116.61
2018,4,28,16,0,294.0,202.0,3.9,15.2,365.0,131.46,109.09
2018,4,28,16,15,402.0,170.5,3.85,14.95,370.5,112.04,92.75
2018,4,28,16,30,510.0,139.0,3.8,14.7,376.0,96.62,79.71
2018,4,28,16,45,487.0,124.5,3.75,14.45,329.5,88.03,72.51
2018,4,28,17,0,464.0,110.0,3.7,14.2,283.0,79.07,64.87
2018,4,28,17,15,442.5,97.0,3.6,13.85,241.5,70.75,57.68
2018,4,28,17,30,421.0,84.0,3.5,13.5,200.0,62.12,50.05
2018,4,28,17,45,355.5,71.0,3.35,13.2,154.5,52.77,41.55
2018,4,28,18,0,290.0,58.0,3.2,12.9,109.0,43.3,32.73
2018,4,28,18,15,216.0,44.0,3.05,12.55,75.0,32.97,22.9
2018,4,28,18,30,142.0,30.0,2.9,12.2,41.0,22.56,10.3
2018,4,28,18,45,76.0,16.0,2.75,11.85,21.5,12.59,0.0
2018,4,28,19,0,10.0,2.0,2.6,11.5,2.0,0.0,0.0
2018,4,28,19,15,5.0,1.0,2.55,11.35,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,29,5,15,41.0,9.0,2.15,10.45,10.5,0.0,0.0
2018,4,29,5,30,82.0,18.0,2.3,10.8,21.0,47.47,0.0
2018,4,29,5,45,190.0,33.0,2.45,11.2,54.5,153.84,106.62
2018,4,29,6,0,298.0,48.0,2.6,11.6,88.0,236.1,190.41
2018,4,29,6,15,383.0,58.0,2.7,11.9,133.0,310.5,257.47
2018,4,29,6,30,468.0,68.0,2.8,12.2,178.0,398.7,333.64
2018,4,29,6,45,527.0,75.5,2.9,12.55,228.0,470.66,394.17
2018,4,29,7,0,586.0,83.0,3.0,12.9,278.0,546.03,455.22
2018,4,29,7,15,629.0,88.5,3.05,13.25,329.5,609.93,504.72
2018,4,29,7,30,672.0,94.0,3.1,13.6,381.0,674.81,552.43
2018,4,29,7,45,703.5,98.0,3.15,13.95,432.0,728.86,590.63
2018,4,29,8,0,735.0,102.0,3.2,14.3,483.0,782.15,627.43
2018,4,29,8,15,757.0,106.0,3.2,14.65,531.0,820.8,652.52
2018,4,29,8,30,779.0,110.0,3.2,15.0,579.0,862.45,679.47
2018,4,29,8,45,713.5,140.0,3.25,15.3,594.5,855.39,671.75
2018,4,29,9,0,648.0,170.0,3.3,15.6,610.0,835.66,655.54
2018,4,29,9,15,576.5,202.0,3.3,15.85,610.5,805.46,631.01
2018,4,29,9,30,505.0,234.0,3.3,16.1,611.0,762.27,596.54
2018,4,29,9,45,327.5,303.0,3.3,16.35,552.0,636.42,498.86
2018,4,29,10,0,150.0,372.0,3.3,16.6,493.0,508.54,397.74
2018,4,29,10,15,159.5,380.5,3.3,16.7,513.0,520.92,407.08
2018,4,29,10,30,169.0,389.0,3.3,16.8,533.0,532.16,414.88
2018,4,29,10,45,154.5,398.5,3.3,16.95,532.5,520.5,404.87
2018,4,29,11,0,140.0,408.0,3.3,17.1,532.0,508.17,394.55
2018,4,29,11,15,113.0,409.5,3.3,17.15,510.5,476.63,369.83
2018,4,29,11,30,86.0,411.0,3.3,17.2,489.0,428.91,333.09
2018,4,29,11,45,340.5,336.5,3.35,17.25,648.0,599.82,467.09
2018,4,29,12,0,595.0,262.0,3.4,17.3,807.0,740.35,572.41
2018,4,29,12,15,748.0,193.0,3.4,17.35,877.0,764.48,590.82
2018,4,29,12,30,901.0,124.0,3.4,17.4,947.0,775.57,599.83
2018,4,29,12,45,903.5,121.0,3.4,17.45,938.5,733.24,567.37
2018,4,29,13,0,906.0,118.0,3.4,17.5,930.0,688.13,532.49
2018,4,29,13,15,903.5,116.0,3.4,17.5,912.5,638.17,493.18
2018,4,29,13,30,901.0,114.0,3.4,17.5,895.0,586.21,451.24
2018,4,29,13,45,896.5,112.0,3.4,17.55,871.0,531.45,405.82
2018,4,29,14,0,892.0,110.0,3.4,17.6,847.0,475.31,357.95
2018,4,29,14,15,884.5,108.0,3.45,17.55,815.5,416.87,307.19
2018,4,29,14,30,877.0,106.0,3.5,17.5,784.0,357.85,254.88
2018,4,29,14,45,868.0,103.5,3.55,17.45,747.5,297.75,201.6
2018,4,29,15,0,859.0,101.0,3.6,17.4,711.0,237.73,150.18
2018,4,29,15,15,844.5,99.0,3.6,17.4,668.5,177.65,104.63
2018,4,29,15,30,830.0,97.0,3.6,17.4,626.0,110.84,66.51
2018,4,29,15,45,812.0,94.5,3.65,17.15,579.5,78.63,62.68
2018,4,29,16,0,794.0,92.0,3.7,16.9,533.0,77.21,61.75
2018,4,29,16,15,770.0,88.0,3.7,16.65,483.0,74.57,59.73
2018,4,29,16,30,746.0,84.0,3.7,16.4,433.0,71.84,57.61
2018,4,29,16,45,713.5,79.5,3.7,16.2,381.5,68.5,54.92
2018,4,29,17,0,681.0,75.0,3.7,16.0,330.0,60.1,47.72
2018,4,29,17,15,635.0,69.5,3.6,15.55,279.0,55.96,44.22
2018,4,29,17,30,589.0,64.0,3.5,15.1,228.0,51.81,40.59
2018,4,29,17,45,520.5,57.0,3.45,14.65,179.5,46.28,35.58
2018,4,29,18,0,452.0,50.0,3.4,14.2,131.0,40.82,30.41
2018,4,29,18,15,345.5,40.0,3.25,13.8,90.5,32.72,22.63
2018,4,29,18,30,239.0,30.0,3.1,13.4,50.0,22.91,11.08
2018,4,29,18,45,131.0,17.0,3.0,12.95,27.0,13.38,0.0
2018,4,29,19,0,23.0,4.0,2.9,12.5,4.0,0.0,0.0
2018,4,29,19,15,11.5,2.0,2.8,12.3,2.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,30,5,15,41.0,8.0,2.15,9.6,10.0,6.29,0.0
2018,4,30,5,30,82.0,16.0,2.3,10.0,20.0,45.84,0.0
2018,4,30,5,45,157.5,31.0,2.4,10.45,49.0,135.07,96.11
2018,4,30,6,0,233.0,46.0,2.5,10.9,78.0,198.85,160.85
2018,4,30,6,15,306.0,60.0,2.5,11.3,121.0,268.21,223.03
2018,4,30,6,30,379.0,74.0,2.5,11.7,164.0,344.63,289.35
2018,4,30,6,45,389.0,89.5,2.45,12.15,201.5,386.9,325.04
2018,4,30,7,0,399.0,105.0,2.4,12.6,239.0,428.85,358.9
2018,4,30,7,15,323.0,136.0,2.35,13.05,256.0,404.62,337.28
2018,4,30,7,30,247.0,167.0,2.3,13.5,273.0,390.54,323.04
2018,4,30,7,45,235.0,193.0,2.2,13.9,304.0,416.56,341.64
2018,4,30,8,0,223.0,219.0,2.1,14.3,335.0,420.68,342.77
2018,4,30,8,15,202.5,240.5,2.05,14.65,353.5,429.03,346.93
2018,4,30,8,30,182.0,262.0,2.0,15.0,372.0,435.28,349.36
2018,4,30,8,45,241.0,275.0,1.95,15.35,432.0,526.19,417.88
2018,4,30,9,0,300.0,288.0,1.9,15.7,492.0,596.63,468.93
2018,4,30,9,15,365.5,288.0,1.95,15.95,551.5,659.47,514.44
2018,4,30,9,30,431.0,288.0,2.0,16.2,611.0,743.99,573.93
2018,4,30,9,45,536.5,259.0,2.05,16.4,679.5,815.6,624.81
2018,4,30,10,0,642.0,230.0,2.1,16.6,748.0,892.47,678.06
2018,4,30,10,15,734.0,193.5,2.1,16.75,805.0,938.1,707.65
2018,4,30,10,30,826.0,157.0,2.1,16.9,862.0,969.56,726.94
2018,4,30,10,45,713.0,210.5,2.15,17.1,829.0,909.7,685.72
2018,4,30,11,0,600.0,264.0,2.2,17.3,796.0,837.11,633.5
2018,4,30,11,15,657.5,240.0,2.2,17.35,831.0,848.47,642.46
2018,4,30,11,30,715.0,216.0,2.2,17.4,866.0,853.87,646.42
2018,4,30,11,45,712.0,215.0,2.2,17.45,866.0,823.19,624.36
2018,4,30,12,0,709.0,214.0,2.2,17.5,866.0,789.86,600.58
2018,4,30,12,15,799.0,174.5,2.3,17.55,907.5,786.72,600.07
2018,4,30,12,30,889.0,135.0,2.4,17.6,949.0,773.52,591.69
2018,4,30,12,45,887.5,134.5,2.45,17.65,939.5,730.77,559.92
2018,4,30,13,0,886.0,134.0,2.5,17.7,930.0,685.58,525.79
2018,4,30,13,15,881.5,133.0,2.55,17.7,912.0,635.97,487.56
2018,4,30,13,30,877.0,132.0,2.6,17.7,894.0,584.6,446.83
2018,4,30,13,45,870.5,131.0,2.7,17.7,869.5,530.68,403.02
2018,4,30,14,0,864.0,130.0,2.8,17.7,845.0,475.61,356.83
2018,4,30,14,15,855.5,128.0,2.9,17.65,813.5,418.2,307.52
2018,4,30,14,30,847.0,126.0,3.0,17.6,782.0,357.67,254.72
2018,4,30,14,45,836.0,123.0,3.1,17.55,744.5,297.08,201.68
2018,4,30,15,0,825.0,120.0,3.2,17.5,707.0,236.98,150.74
2018,4,30,15,15,809.5,117.5,3.2,17.5,664.5,177.39,105.85
2018,4,30,15,30,794.0,115.0,3.2,17.5,622.0,119.35,74.68
2018,4,30,15,45,774.0,111.5,3.35,17.3,575.5,88.79,71.36
2018,4,30,16,0,754.0,108.0,3.5,17.1,529.0,87.12,70.23
2018,4,30,16,15,655.5,118.5,3.55,16.85,460.0,86.08,69.64
2018,4,30,16,30,557.0,129.0,3.6,16.6,391.0,92.89,75.87
2018,4,30,16,45,532.0,117.5,3.65,16.35,344.0,86.35,70.49
2018,4,30,17,0,507.0,106.0,3.7,16.1,297.0,77.17,62.7
2018,4,30,17,15,470.0,94.0,3.65,15.6,250.5,69.16,55.87
2018,4,30,17,30,433.0,82.0,3.6,15.1,204.0,60.93,48.68
2018,4,30,17,45,385.0,70.5,3.6,14.6,162.0,52.71,41.3
2018,4,30,18,0,337.0,59.0,3.6,14.1,120.0,44.36,33.56
2018,4,30,18,15,244.5,45.5,3.5,13.6,82.5,34.2,23.98
2018,4,30,18,30,152.0,32.0,3.4,13.1,45.0,24.05,12.46
2018,4,30,18,45,81.0,18.0,3.3,12.55,24.5,14.16,0.0
2018,4,30,19,0,10.0,4.0,3.2,12.0,4.0,0.0,0.0
2018,4,30,19,15,5.0,2.0,3.15,11.8,2.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,5,1,5,15,45.5,10.0,1.9,8.75,12.0,23.82,0.0
2018,5,1,5,30,91.0,20.0,2.0,9.4,24.0,72.95,0.0
2018,5,1,5,45,199.5,35.0,2.1,10.0,59.0,159.35,116.66
2018,5,1,6,0,308.0,50.0,2.2,10.6,94.0,242.11,196.65
2018,5,1,6,15,320.5,63.5,2.25,11.15,125.5,280.07,232.76
2018,5,1,6,30,333.0,77.0,2.3,11.7,157.0,318.9,267.56
2018,5,1,6,45,400.5,88.5,2.35,12.25,208.0,392.52,329.58
2018,5,1,7,0,468.0,100.0,2.4,12.8,259.0,471.24,393.37
2018,5,1,7,15,436.0,123.0,2.4,13.45,290.0,492.52,407.97
2018,5,1,7,30,404.0,146.0,2.4,14.1,321.0,509.14,418.38
2018,5,1,7,45,539.5,133.5,2.45,14.7,397.5,620.47,504.55
2018,5,1,8,0,675.0,121.0,2.5,15.3,474.0,749.96,598.15
2018,5,1,8,15,718.0,120.5,2.45,15.8,528.0,805.4,633.83
2018,5,1,8,30,761.0,120.0,2.4,16.3,582.0,853.81,664.23
2018,5,1,8,45,791.5,119.0,2.4,16.8,631.0,894.98,689.42
2018,5,1,9,0,822.0,118.0,2.4,17.3,680.0,933.57,712.5
2018,5,1,9,15,839.5,118.0,2.4,17.7,721.0,957.91,725.93
2018,5,1,9,30,857.0,118.0,2.4,18.1,762.0,965.45,728.18
2018,5,1,9,45,872.5,116.5,2.4,18.5,797.5,979.08,734.8
2018,5,1,10,0,888.0,115.0,2.4,18.9,833.0,989.0,738.97
2018,5,1,10,15,895.5,116.5,2.35,19.2,861.5,990.35,737.36
2018,5,1,10,30,903.0,118.0,2.3,19.5,890.0,987.7,733.33
2018,5,1,10,45,908.0,119.0,2.25,19.85,911.0,978.19,724.84
2018,5,1,11,0,913.0,120.0,2.2,20.2,932.0,964.72,713.97
2018,5,1,11,15,915.5,120.5,2.2,20.4,945.0,944.62,699.85
2018,5,1,11,30,918.0,121.0,2.2,20.6,958.0,920.79,683.4
2018,5,1,11,45,917.0,121.5,2.2,20.8,962.0,890.4,662.64
2018,5,1,12,0,916.0,122.0,2.2,21.0,966.0,856.75,639.72
2018,5,1,12,15,918.0,120.5,2.25,21.1,964.5,820.65,615.74
2018,5,1,12,30,920.0,119.0,2.3,21.2,963.0,781.46,588.52
2018,5,1,12,45,869.0,143.5,2.35,21.3,934.0,722.93,545.68
2018,5,1,13,0,818.0,168.0,2.4,21.4,905.0,673.45,508.34
2018,5,1,13,15,584.0,278.5,2.55,21.35,799.5,575.61,434.93
2018,5,1,13,30,350.0,389.0,2.7,21.3,694.0,489.07,369.72
2018,5,1,13,45,403.5,358.5,2.8,21.3,700.5,466.36,351.84
2018,5,1,14,0,457.0,328.0,2.9,21.3,707.0,437.02,327.42
2018,5,1,14,15,477.5,303.0,3.0,21.15,686.0,392.97,291.33
2018,5,1,14,30,498.0,278.0,3.1,21.0,665.0,346.55,252.39
2018,5,1,14,45,455.0,279.5,3.2,20.85,620.0,298.33,213.71
2018,5,1,15,0,412.0,281.0,3.3,20.7,575.0,254.78,180.04
2018,5,1,15,15,406.0,262.5,3.3,20.7,537.5,209.29,146.07
2018,5,1,15,30,400.0,244.0,3.3,20.7,500.0,164.91,119.14
2018,5,1,15,45,431.0,216.5,3.5,20.1,474.0,135.12,109.67
2018,5,1,16,0,462.0,189.0,3.7,19.5,448.0,122.31,99.48
2018,5,1,16,15,491.5,162.5,3.8,19.0,415.0,109.08,88.73
2018,5,1,16,30,521.0,136.0,3.9,18.5,382.0,94.9,77.01
2018,5,1,16,45,573.5,110.5,3.95,17.95,352.5,82.05,66.3
2018,5,1,17,0,626.0,85.0,4.0,17.4,323.0,66.19,52.76
2018,5,1,17,15,600.0,77.5,3.95,16.75,278.0,61.22,48.63
2018,5,1,17,30,574.0,70.0,3.9,16.1,233.0,56.08,44.2
2018,5,1,17,45,504.0,62.5,3.9,15.4,184.0,50.33,39.07
2018,5,1,18,0,434.0,55.0,3.9,14.7,135.0,44.63,33.75
2018,5,1,18,15,327.5,44.5,3.75,14.15,94.0,36.27,25.78
2018,5,1,18,30,221.0,34.0,3.6,13.6,53.0,25.74,14.16
2018,5,1,18,45,120.5,19.5,3.45,13.0,29.0,15.34,0.0
2018,5,1,19,0,20.0,5.0,3.3,12.4,5.0,3.93,0.0
2018,5,1,19,15,10.0,2.5,3.2,12.15,2.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,2,5,15,49.5,11.0,1.35,10.6,13.5,25.96,0.0
2018,5,2,5,30,99.0,22.0,1.4,11.0,27.0,79.3,0.0
2018,5,2,5,45,208.5,36.0,1.45,11.4,62.0,163.91,121.28
2018,5,2,6,0,318.0,50.0,1.5,11.8,97.0,246.41,199.1
2018,5,2,6,15,399.5,60.5,1.5,12.2,143.0,320.47,264.36
2018,5,2,6,30,481.0,71.0,1.5,12.6,189.0,407.83,337.93
2018,5,2,6,45,537.5,79.0,1.5,12.95,239.5,478.95,395.89
2018,5,2,7,0,594.0,87.0,1.5,13.3,290.0,553.25,453.93
2018,5,2,7,15,635.0,92.5,1.45,13.65,341.5,615.73,500.28
2018,5,2,7,30,676.0,98.0,1.4,14.0,393.0,678.98,544.32
2018,5,2,7,45,707.5,102.0,1.4,14.4,444.0,732.93,580.4
2018,5,2,8,0,739.0,106.0,1.4,14.8,495.0,786.07,614.99
2018,5,2,8,15,763.5,108.5,1.35,15.3,543.5,824.94,637.92
2018,5,2,8,30,788.0,111.0,1.3,15.8,592.0,867.08,662.69
2018,5,2,8,45,808.5,112.5,1.3,16.3,637.5,901.98,682.69
2018,5,2,9,0,829.0,114.0,1.3,16.8,683.0,934.0,700.58
2018,5,2,9,15,843.5,115.5,1.3,17.25,723.5,957.14,712.62
2018,5,2,9,30,858.0,117.0,1.3,17.7,764.0,963.54,713.83
2018,5,2,9,45,869.5,117.5,1.35,18.1,798.5,975.32,719.84
2018,5,2,10,0,881.0,118.0,1.4,18.5,833.0,983.35,723.45
2018,5,2,10,15,888.5,119.0,1.45,18.85,860.5,984.15,722.68
2018,5,2,10,30,896.0,120.0,1.5,19.2,888.0,981.0,719.58
2018,5,2,10,45,902.0,120.0,1.6,19.55,909.0,971.5,713.26
2018,5,2,11,0,908.0,120.0,1.7,19.9,930.0,958.08,704.49
2018,5,2,11,15,911.0,120.5,1.75,20.1,943.0,938.53,691.54
2018,5,2,11,30,914.0,121.0,1.8,20.3,956.0,915.26,676.22
2018,5,2,11,45,914.5,121.0,1.85,20.55,961.0,885.83,656.71
2018,5,2,12,0,915.0,121.0,1.9,20.8,966.0,853.07,634.95
2018,5,2,12,15,916.0,119.5,2.0,20.9,963.5,816.29,611.15
2018,5,2,12,30,917.0,118.0,2.1,21.0,961.0,776.51,584.0
2018,5,2,12,45,917.0,116.0,2.15,21.1,951.5,732.78,552.31
2018,5,2,13,0,917.0,114.0,2.2,21.2,942.0,686.45,517.92
2018,5,2,13,15,914.0,114.0,2.25,21.2,925.5,637.43,480.71
2018,5,2,13,30,911.0,114.0,2.3,21.2,909.0,586.38,440.79
2018,5,2,13,45,906.0,112.0,2.35,21.2,884.5,531.07,396.42
2018,5,2,14,0,901.0,110.0,2.4,21.2,860.0,474.42,349.52
2018,5,2,14,15,892.5,108.5,2.45,21.1,828.0,415.71,299.78
2018,5,2,14,30,884.0,107.0,2.5,21.0,796.0,356.5,248.54
2018,5,2,14,45,873.5,105.0,2.55,20.85,758.5,296.2,196.39
2018,5,2,15,0,863.0,103.0,2.6,20.7,721.0,236.15,146.27
2018,5,2,15,15,848.5,101.5,2.6,20.7,678.5,176.4,102.29
2018,5,2,15,30,834.0,100.0,2.6,20.7,636.0,109.84,66.02
2018,5,2,15,45,815.5,97.0,2.7,20.25,589.0,80.22,63.21
2018,5,2,16,0,797.0,94.0,2.8,19.8,542.0,78.52,62.1
2018,5,2,16,15,772.0,90.5,2.85,19.35,492.0,76.26,60.48
2018,5,2,16,30,747.0,87.0,2.9,18.9,442.0,73.92,58.79
2018,5,2,16,45,713.5,83.0,2.9,18.5,390.5,65.59,51.84
2018,5,2,17,0,680.0,79.0,2.9,18.1,339.0,62.81,49.66
2018,5,2,17,15,633.5,73.5,2.85,17.5,287.5,58.75,46.31
2018,5,2,17,30,587.0,68.0,2.8,16.9,236.0,54.69,42.85
2018,5,2,17,45,519.5,60.5,2.7,16.35,187.0,48.89,37.67
2018,5,2,18,0,452.0,53.0,2.6,15.8,138.0,43.11,32.3
2018,5,2,18,15,350.5,43.0,2.5,15.2,96.5,35.1,24.71
2018,5,2,18,30,249.0,33.0,2.4,14.6,55.0,25.15,14.03
2018,5,2,18,45,138.5,19.0,2.25,14.05,30.0,14.95,0.0
2018,5,2,19,0,28.0,5.0,2.1,13.5,5.0,3.93,0.0
2018,5,2,19,15,14.0,2.5,2.1,13.3,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,3,5,15,21.0,4.5,2.25,10.3,5.5,10.86,0.0
2018,5,3,5,30,42.0,9.0,2.4,10.7,11.0,35.67,0.0
2018,5,3,5,45,25.5,8.5,2.55,11.05,10.0,24.01,13.53
2018,5,3,6,0,9.0,8.0,2.7,11.4,9.0,12.1,4.69
2018,5,3,6,15,85.5,19.0,2.7,11.8,39.5,80.98,65.08
2018,5,3,6,30,162.0,30.0,2.7,12.2,70.0,147.81,124.15
2018,5,3,6,45,81.0,30.5,2.7,12.55,50.5,90.22,74.13
2018,5,3,7,0,0.0,31.0,2.7,12.9,31.0,23.64,14.77
2018,5,3,7,15,0.0,39.0,2.7,13.2,39.0,29.79,20.02
2018,5,3,7,30,0.0,47.0,2.7,13.5,47.0,35.96,25.2
2018,5,3,7,45,0.0,54.0,2.7,13.85,54.0,41.37,29.67
2018,5,3,8,0,0.0,61.0,2.7,14.2,61.0,46.81,34.1
2018,5,3,8,15,0.0,77.5,2.7,14.5,77.5,59.6,44.68
2018,5,3,8,30,0.0,94.0,2.7,14.8,94.0,72.51,55.24
2018,5,3,8,45,54.5,117.0,2.75,15.15,154.5,163.93,132.59
2018,5,3,9,0,109.0,140.0,2.8,15.5,215.0,254.17,206.62
2018,5,3,9,15,57.5,169.5,2.8,15.85,209.5,218.99,175.42
2018,5,3,9,30,6.0,199.0,2.8,16.2,204.0,166.09,130.31
2018,5,3,9,45,10.0,229.5,2.8,16.55,237.5,195.78,153.83
2018,5,3,10,0,14.0,260.0,2.8,16.9,271.0,225.39,176.83
2018,5,3,10,15,27.5,306.5,2.8,17.25,329.5,297.49,232.91
2018,5,3,10,30,41.0,353.0,2.8,17.6,388.0,351.68,273.97
2018,5,3,10,45,82.0,392.0,2.8,17.95,464.5,423.08,328.3
2018,5,3,11,0,123.0,431.0,2.8,18.3,541.0,510.65,393.0
2018,5,3,11,15,356.0,356.0,2.85,18.5,680.5,657.76,505.49
2018,5,3,11,30,589.0,281.0,2.9,18.7,820.0,795.5,606.17
2018,5,3,11,45,757.5,200.0,2.9,18.95,897.5,833.37,634.08
2018,5,3,12,0,926.0,119.0,2.9,19.2,975.0,858.24,650.86
2018,5,3,12,15,927.0,117.5,2.95,19.35,973.0,821.12,624.91
2018,5,3,12,30,928.0,116.0,3.0,19.5,971.0,780.97,596.16
2018,5,3,12,45,928.0,114.5,3.0,19.6,961.5,737.25,563.34
2018,5,3,13,0,928.0,113.0,3.0,19.7,952.0,690.88,527.84
2018,5,3,13,15,923.5,113.0,3.0,19.75,934.5,640.52,488.56
2018,5,3,13,30,919.0,113.0,3.0,19.8,917.0,588.26,446.75
2018,5,3,13,45,912.5,112.5,3.0,19.85,892.0,532.98,401.43
2018,5,3,14,0,906.0,112.0,3.0,19.9,867.0,476.46,353.79
2018,5,3,14,15,873.0,121.5,3.0,19.85,827.0,415.99,302.43
2018,5,3,14,30,840.0,131.0,3.0,19.8,787.0,354.82,249.97
2018,5,3,14,45,799.0,138.5,3.0,19.75,738.5,294.73,198.96
2018,5,3,15,0,758.0,146.0,3.0,19.7,690.0,238.61,153.3
2018,5,3,15,15,790.5,125.5,3.0,19.7,663.0,177.08,105.75
2018,5,3,15,30,823.0,105.0,3.0,19.7,636.0,111.47,68.29
2018,5,3,15,45,784.0,105.0,2.95,19.3,581.0,84.58,67.16
2018,5,3,16,0,745.0,105.0,2.9,18.9,526.0,84.67,67.59
2018,5,3,16,15,734.0,99.0,2.9,18.55,482.0,81.31,65.02
2018,5,3,16,30,723.0,93.0,2.9,18.2,438.0,71.75,57.06
2018,5,3,16,45,690.0,86.0,2.95,17.8,385.0,67.16,53.35
