Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,17,0,657.0,79.0,3.0,17.4,332.0,62.4,49.44
2018,5,3,17,15,589.5,76.0,3.0,16.8,278.0,59.9,47.46
2018,5,3,17,30,522.0,73.0,3.0,16.2,224.0,57.62,45.56
2018,5,3,17,45,471.0,63.0,2.95,15.6,178.5,50.29,39.04
2018,5,3,18,0,420.0,53.0,2.9,15.0,133.0,42.8,32.16
2018,5,3,18,15,335.5,43.0,2.85,14.45,94.5,34.96,24.72
2018,5,3,18,30,251.0,33.0,2.8,13.9,56.0,25.18,14.41
2018,5,3,18,45,140.0,19.5,2.75,13.3,31.0,14.82,0.0
2018,5,3,19,0,29.0,6.0,2.7,12.7,6.0,4.72,0.0
2018,5,3,19,15,14.5,3.0,2.75,12.45,3.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,4,5,15,55.5,10.0,1.9,9.5,13.0,27.16,0.0
2018,5,4,5,30,111.0,20.0,2.1,10.0,26.0,82.16,0.0
2018,5,4,5,45,179.0,29.0,2.3,10.5,51.0,137.95,104.45
2018,5,4,6,0,247.0,38.0,2.5,11.0,76.0,191.6,156.19
2018,5,4,6,15,143.0,46.5,2.5,11.55,70.5,140.27,115.73
2018,5,4,6,30,39.0,55.0,2.5,12.1,65.0,71.06,56.37
2018,5,4,6,45,29.5,86.0,2.45,12.65,94.5,97.58,78.97
2018,5,4,7,0,20.0,117.0,2.4,13.2,124.0,113.09,91.64
2018,5,4,7,15,18.0,125.5,2.15,13.9,132.5,117.94,95.2
2018,5,4,7,30,16.0,134.0,1.9,14.6,141.0,122.97,98.78
2018,5,4,7,45,12.0,154.0,1.65,15.3,159.5,137.32,109.84
2018,5,4,8,0,8.0,174.0,1.4,16.0,178.0,151.3,120.33
2018,5,4,8,15,43.5,208.0,1.3,16.65,234.5,230.11,184.13
2018,5,4,8,30,79.0,242.0,1.2,17.3,291.0,296.25,235.63
2018,5,4,8,45,203.0,250.5,1.1,17.95,388.0,438.91,345.92
2018,5,4,9,0,327.0,259.0,1.0,18.6,485.0,586.36,452.58
2018,5,4,9,15,576.0,192.5,1.05,19.15,618.5,788.17,595.21
2018,5,4,9,30,825.0,126.0,1.1,19.7,752.0,951.23,699.3
2018,5,4,9,45,858.0,119.5,1.1,20.3,796.0,962.55,701.46
2018,5,4,10,0,891.0,113.0,1.1,20.9,840.0,984.06,712.26
2018,5,4,10,15,903.5,111.5,1.15,21.35,869.5,987.11,712.58
2018,5,4,10,30,916.0,110.0,1.2,21.8,899.0,986.18,710.75
2018,5,4,10,45,837.0,158.5,1.25,22.2,892.5,958.36,692.21
2018,5,4,11,0,758.0,207.0,1.3,22.6,886.0,922.15,668.61
2018,5,4,11,15,633.0,283.5,1.3,22.95,856.0,856.95,622.44
2018,5,4,11,30,508.0,360.0,1.3,23.3,826.0,790.81,575.13
2018,5,4,11,45,503.0,364.0,1.25,23.65,828.0,766.93,557.99
2018,5,4,12,0,498.0,368.0,1.2,24.0,830.0,740.91,538.92
2018,5,4,12,15,510.0,363.0,1.2,24.2,835.0,718.81,523.55
2018,5,4,12,30,522.0,358.0,1.2,24.4,840.0,693.99,506.06
2018,5,4,12,45,536.5,345.5,1.2,24.6,836.0,662.51,483.91
2018,5,4,13,0,551.0,333.0,1.2,24.8,832.0,628.49,459.56
2018,5,4,13,15,532.5,329.0,1.3,24.8,804.0,578.79,424.61
2018,5,4,13,30,514.0,325.0,1.4,24.8,776.0,529.73,389.22
2018,5,4,13,45,651.5,249.0,1.5,24.8,804.0,505.72,370.18
2018,5,4,14,0,789.0,173.0,1.6,24.8,832.0,468.75,338.95
2018,5,4,14,15,779.5,168.5,1.75,24.65,799.5,411.9,292.99
2018,5,4,14,30,770.0,164.0,1.9,24.5,767.0,355.06,245.92
2018,5,4,14,45,760.0,157.0,2.0,24.35,728.5,291.57,193.47
2018,5,4,15,0,750.0,150.0,2.1,24.2,690.0,232.73,145.94
2018,5,4,15,15,775.5,131.0,2.1,24.2,660.5,177.92,105.01
2018,5,4,15,30,801.0,112.0,2.1,24.2,631.0,113.83,69.69
2018,5,4,15,45,790.5,107.5,2.3,23.55,588.0,86.34,67.44
2018,5,4,16,0,780.0,103.0,2.5,22.9,545.0,84.1,66.0
2018,5,4,16,15,758.0,98.0,2.6,22.35,495.5,81.1,63.83
2018,5,4,16,30,736.0,93.0,2.7,21.8,446.0,71.98,56.41
2018,5,4,16,45,705.0,88.0,2.75,21.25,395.0,68.75,53.96
2018,5,4,17,0,674.0,83.0,2.8,20.7,344.0,65.45,51.39
2018,5,4,17,15,629.5,77.0,2.8,19.85,292.5,61.17,47.96
2018,5,4,17,30,585.0,71.0,2.8,19.0,241.0,56.85,44.36
2018,5,4,17,45,518.5,63.0,2.75,18.15,191.5,50.74,39.03
2018,5,4,18,0,452.0,55.0,2.7,17.3,142.0,44.63,33.46
2018,5,4,18,15,351.5,44.5,2.65,16.6,100.0,36.24,25.64
2018,5,4,18,30,251.0,34.0,2.6,15.9,58.0,25.91,15.11
2018,5,4,18,45,143.0,21.0,2.5,15.2,33.0,15.94,0.0
2018,5,4,19,0,35.0,8.0,2.4,14.5,8.0,6.29,0.0
2018,5,4,19,15,17.5,4.0,2.4,14.2,4.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,5,5,15,0.0,3.0,2.25,11.45,3.0,2.36,0.0
2018,5,5,5,30,0.0,6.0,2.3,11.7,6.0,4.54,0.0
2018,5,5,5,45,0.0,9.5,2.3,11.95,9.5,7.2,0.17
2018,5,5,6,0,0.0,13.0,2.3,12.2,13.0,9.86,2.71
2018,5,5,6,15,0.0,18.0,2.3,12.45,18.0,13.67,6.11
2018,5,5,6,30,0.0,23.0,2.3,12.7,23.0,17.5,9.48
2018,5,5,6,45,0.0,39.0,2.25,12.95,39.0,29.77,20.1
2018,5,5,7,0,0.0,55.0,2.2,13.2,55.0,42.1,30.66
2018,5,5,7,15,17.5,104.5,2.2,13.45,112.5,97.17,77.97
2018,5,5,7,30,35.0,154.0,2.2,13.7,170.0,170.36,139.26
2018,5,5,7,45,129.5,189.5,2.25,13.9,257.5,302.52,249.12
2018,5,5,8,0,224.0,225.0,2.3,14.1,345.0,423.69,345.95
2018,5,5,8,15,261.0,242.5,2.3,14.5,394.5,498.56,402.07
2018,5,5,8,30,298.0,260.0,2.3,14.9,444.0,554.46,442.94
2018,5,5,8,45,279.0,285.0,2.3,15.3,467.0,566.84,449.19
2018,5,5,9,0,260.0,310.0,2.3,15.7,490.0,576.79,453.89
2018,5,5,9,15,262.5,329.0,2.2,16.3,520.0,598.58,467.19
2018,5,5,9,30,265.0,348.0,2.1,16.9,550.0,618.72,478.99
2018,5,5,9,45,254.5,366.5,2.0,17.5,567.5,624.13,479.72
2018,5,5,10,0,244.0,385.0,1.9,18.1,585.0,627.72,479.28
2018,5,5,10,15,198.5,400.5,1.9,18.35,566.5,572.32,437.36
2018,5,5,10,30,153.0,416.0,1.9,18.6,548.0,537.72,410.36
2018,5,5,10,45,135.0,424.5,1.9,18.9,543.0,521.75,397.5
2018,5,5,11,0,117.0,433.0,1.9,19.2,538.0,505.33,384.25
2018,5,5,11,15,126.0,443.0,2.0,19.15,557.5,513.98,390.87
2018,5,5,11,30,135.0,453.0,2.1,19.1,577.0,521.04,396.18
2018,5,5,11,45,134.5,453.0,2.25,19.0,577.0,509.74,388.27
2018,5,5,12,0,134.0,453.0,2.4,18.9,577.0,497.68,379.85
2018,5,5,12,15,99.0,412.5,2.55,18.7,504.0,414.11,318.22
2018,5,5,12,30,64.0,372.0,2.7,18.5,431.0,346.87,267.76
2018,5,5,12,45,46.0,359.5,2.85,18.3,401.5,317.66,245.71
2018,5,5,13,0,28.0,347.0,3.0,18.1,372.0,290.29,224.8
2018,5,5,13,15,79.0,369.0,3.1,17.9,438.5,331.34,257.12
2018,5,5,13,30,130.0,391.0,3.2,17.7,505.0,367.74,284.9
2018,5,5,13,45,222.5,384.5,3.3,17.5,573.5,393.4,303.67
2018,5,5,14,0,315.0,378.0,3.4,17.3,642.0,406.29,311.24
2018,5,5,14,15,332.5,351.0,3.5,17.25,620.5,368.4,279.88
2018,5,5,14,30,350.0,324.0,3.6,17.2,599.0,328.92,246.68
2018,5,5,14,45,323.0,309.0,3.7,17.1,553.5,284.2,210.64
2018,5,5,15,0,296.0,294.0,3.8,17.0,508.0,242.89,178.26
2018,5,5,15,15,468.0,229.5,3.8,17.0,544.5,194.64,134.28
2018,5,5,15,30,640.0,165.0,3.8,17.0,581.0,129.71,88.39
2018,5,5,15,45,689.5,137.0,3.85,17.05,555.0,94.82,76.55
2018,5,5,16,0,739.0,109.0,3.9,17.1,529.0,87.13,70.19
2018,5,5,16,15,627.5,125.0,3.85,17.0,459.5,89.3,72.33
2018,5,5,16,30,516.0,141.0,3.8,16.9,390.0,97.65,79.84
2018,5,5,16,45,526.0,121.0,3.8,16.75,350.0,86.35,70.32
2018,5,5,17,0,536.0,101.0,3.8,16.6,310.0,75.89,61.42
2018,5,5,17,15,475.5,94.0,3.75,16.1,259.5,69.18,55.76
2018,5,5,17,30,415.0,87.0,3.7,15.6,209.0,63.98,51.3
2018,5,5,17,45,351.0,75.0,3.6,15.1,164.0,55.4,43.65
2018,5,5,18,0,287.0,63.0,3.5,14.6,119.0,46.72,35.71
2018,5,5,18,15,219.5,49.0,3.5,14.1,84.5,36.53,26.21
2018,5,5,18,30,152.0,35.0,3.5,13.6,50.0,26.22,15.77
2018,5,5,18,45,86.0,21.0,3.45,13.05,28.5,15.78,0.0
2018,5,5,19,0,20.0,7.0,3.4,12.5,7.0,5.51,0.0
2018,5,5,19,15,10.0,3.5,3.4,12.25,3.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,6,4,45,3.0,1.0,2.5,9.55,1.0,0.0,0.0
2018,5,6,5,0,6.0,2.0,2.5,9.6,2.0,0.0,0.0
2018,5,6,5,15,6.0,8.0,2.65,10.0,8.0,8.37,0.0
2018,5,6,5,30,6.0,14.0,2.8,10.4,14.0,13.42,0.0
2018,5,6,5,45,3.0,23.5,2.95,10.8,23.5,19.3,10.12
2018,5,6,6,0,0.0,33.0,3.1,11.2,33.0,25.21,15.79
2018,5,6,6,15,16.0,54.0,3.1,11.65,58.0,56.99,43.59
2018,5,6,6,30,32.0,75.0,3.1,12.1,83.0,88.11,70.87
2018,5,6,6,45,67.5,101.5,3.1,12.5,123.5,139.7,115.7
2018,5,6,7,0,103.0,128.0,3.1,12.9,164.0,208.23,173.83
2018,5,6,7,15,117.0,156.5,3.05,13.35,204.0,252.6,210.11
2018,5,6,7,30,131.0,185.0,3.0,13.8,244.0,297.24,245.79
2018,5,6,7,45,205.5,201.5,3.0,14.3,306.5,377.85,311.2
2018,5,6,8,0,280.0,218.0,3.0,14.8,369.0,482.11,392.69
2018,5,6,8,15,500.5,175.0,3.0,15.3,474.5,655.96,527.84
2018,5,6,8,30,721.0,132.0,3.0,15.8,580.0,829.44,653.04
2018,5,6,8,45,795.5,115.0,3.0,16.3,642.0,886.1,688.83
2018,5,6,9,0,870.0,98.0,3.0,16.8,704.0,935.78,719.99
2018,5,6,9,15,868.5,105.5,3.05,17.2,739.5,950.26,727.22
2018,5,6,9,30,867.0,113.0,3.1,17.6,775.0,960.69,732.08
2018,5,6,9,45,853.0,127.0,3.2,18.05,802.0,975.52,740.33
2018,5,6,10,0,839.0,141.0,3.3,18.5,829.0,973.05,736.86
2018,5,6,10,15,880.0,124.5,3.4,18.85,867.5,973.66,736.04
2018,5,6,10,30,921.0,108.0,3.5,19.2,906.0,984.99,742.59
2018,5,6,10,45,861.0,147.5,3.55,19.5,907.0,950.68,717.95
2018,5,6,11,0,801.0,187.0,3.6,19.8,908.0,929.01,702.35
2018,5,6,11,15,729.5,233.0,3.7,20.0,896.5,895.12,677.83
2018,5,6,11,30,658.0,279.0,3.8,20.2,885.0,848.17,642.85
2018,5,6,11,45,713.0,239.0,3.85,20.4,899.5,833.81,633.64
2018,5,6,12,0,768.0,199.0,3.9,20.6,914.0,805.02,614.04
2018,5,6,12,15,531.5,319.0,3.95,20.6,813.0,696.56,531.4
2018,5,6,12,30,295.0,439.0,4.0,20.6,712.0,584.09,445.36
2018,5,6,12,45,373.5,406.5,4.0,20.65,748.5,589.92,450.66
2018,5,6,13,0,452.0,374.0,4.0,20.7,785.0,592.89,452.53
2018,5,6,13,15,453.5,363.5,3.95,20.55,769.5,554.47,423.07
2018,5,6,13,30,455.0,353.0,3.9,20.4,754.0,515.11,392.47
2018,5,6,13,45,385.5,366.5,3.85,20.25,699.5,457.4,347.75
2018,5,6,14,0,316.0,380.0,3.8,20.1,645.0,407.12,308.69
2018,5,6,14,15,354.0,349.0,3.7,19.85,635.5,374.09,281.11
2018,5,6,14,30,392.0,318.0,3.6,19.6,626.0,337.18,249.44
2018,5,6,14,45,271.5,317.5,3.55,19.3,526.0,276.04,204.31
2018,5,6,15,0,151.0,317.0,3.5,19.0,426.0,235.98,177.56
2018,5,6,15,15,160.5,286.5,3.5,19.0,396.5,203.83,152.8
2018,5,6,15,30,170.0,256.0,3.5,19.0,367.0,171.38,130.55
2018,5,6,15,45,195.5,243.5,3.45,18.3,362.0,158.07,129.69
2018,5,6,16,0,221.0,231.0,3.4,17.6,357.0,151.81,125.16
2018,5,6,16,15,237.5,211.0,3.35,17.2,335.5,135.38,111.75
2018,5,6,16,30,254.0,191.0,3.3,16.8,314.0,125.3,103.66
2018,5,6,16,45,268.5,167.0,3.3,16.45,284.0,112.35,92.95
2018,5,6,17,0,283.0,143.0,3.3,16.1,254.0,98.72,81.48
2018,5,6,17,15,257.0,121.5,3.25,15.75,211.0,85.31,70.01
2018,5,6,17,30,231.0,100.0,3.2,15.4,168.0,71.47,57.95
2018,5,6,17,45,167.5,81.5,3.15,15.05,126.0,58.7,46.6
2018,5,6,18,0,104.0,63.0,3.1,14.7,84.0,46.62,35.63
2018,5,6,18,15,64.5,46.0,3.0,14.35,58.0,34.37,24.36
2018,5,6,18,30,25.0,29.0,2.9,14.0,32.0,22.11,12.57
2018,5,6,18,45,16.0,17.0,2.8,13.65,18.5,13.07,0.0
2018,5,6,19,0,7.0,5.0,2.7,13.3,5.0,3.93,0.0
2018,5,6,19,15,3.5,2.5,2.65,13.15,2.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,7,4,45,3.5,1.0,2.45,10.3,1.0,0.0,0.0
2018,5,7,5,0,7.0,2.0,2.4,10.4,2.0,0.0,0.0
2018,5,7,5,15,92.0,14.5,2.45,10.9,20.5,43.13,0.0
2018,5,7,5,30,177.0,27.0,2.5,11.4,39.0,119.48,47.0
2018,5,7,5,45,290.0,38.5,2.55,11.95,77.0,200.17,155.23
2018,5,7,6,0,403.0,50.0,2.6,12.5,115.0,288.8,235.13
2018,5,7,6,15,479.5,58.0,2.5,13.1,163.0,363.89,300.84
2018,5,7,6,30,556.0,66.0,2.4,13.7,211.0,445.09,369.02
2018,5,7,6,45,607.0,72.0,2.3,14.3,262.0,512.76,423.54
2018,5,7,7,0,658.0,78.0,2.2,14.9,313.0,582.99,477.53
2018,5,7,7,15,693.5,82.5,2.15,15.6,364.5,641.89,519.98
2018,5,7,7,30,729.0,87.0,2.1,16.3,416.0,701.06,560.33
2018,5,7,7,45,755.5,91.5,2.0,16.95,467.0,748.84,590.73
2018,5,7,8,0,782.0,96.0,1.9,17.6,518.0,799.3,622.08
2018,5,7,8,15,784.5,104.5,1.85,18.3,560.5,831.5,640.06
2018,5,7,8,30,787.0,113.0,1.8,19.0,603.0,860.45,655.6
2018,5,7,8,45,820.0,109.5,1.7,19.65,652.5,900.88,678.15
2018,5,7,9,0,853.0,106.0,1.6,20.3,702.0,926.86,690.39
2018,5,7,9,15,867.0,107.5,1.55,20.8,742.5,949.2,701.22
2018,5,7,9,30,881.0,109.0,1.5,21.3,783.0,968.06,709.73
2018,5,7,9,45,892.5,108.5,1.5,21.8,817.0,978.78,713.78
2018,5,7,10,0,904.0,108.0,1.5,22.3,851.0,985.71,715.59
2018,5,7,10,15,909.0,110.0,1.5,22.7,878.0,985.05,713.01
2018,5,7,10,30,914.0,112.0,1.5,23.1,905.0,980.39,708.13
2018,5,7,10,45,917.5,113.0,1.55,23.45,925.0,969.36,700.24
2018,5,7,11,0,921.0,114.0,1.6,23.8,945.0,954.42,690.02
2018,5,7,11,15,924.0,114.5,1.7,24.0,958.0,934.72,677.87
2018,5,7,11,30,927.0,115.0,1.8,24.2,971.0,911.27,663.27
2018,5,7,11,45,929.0,114.5,1.9,24.4,976.5,882.49,645.11
2018,5,7,12,0,931.0,114.0,2.0,24.6,982.0,850.29,624.55
2018,5,7,12,15,928.5,115.0,2.05,24.7,979.0,812.63,599.97
2018,5,7,12,30,926.0,116.0,2.1,24.8,976.0,772.14,571.97
2018,5,7,12,45,921.5,117.0,2.15,24.85,965.0,727.63,540.13
2018,5,7,13,0,917.0,118.0,2.2,24.9,954.0,680.84,505.85
2018,5,7,13,15,908.5,120.5,2.25,24.9,935.5,630.74,468.27
2018,5,7,13,30,900.0,123.0,2.3,24.9,917.0,579.1,428.4
2018,5,7,13,45,891.5,123.0,2.35,24.9,891.5,524.4,385.04
2018,5,7,14,0,883.0,123.0,2.4,24.9,866.0,468.73,339.54
2018,5,7,14,15,827.0,144.5,2.45,24.8,820.0,408.37,290.29
2018,5,7,14,30,771.0,166.0,2.5,24.7,774.0,353.11,244.62
2018,5,7,14,45,814.0,137.5,2.6,24.55,752.5,293.1,192.67
2018,5,7,15,0,857.0,109.0,2.7,24.4,731.0,233.66,142.25
2018,5,7,15,15,847.5,105.5,2.7,24.4,690.0,166.82,93.88
2018,5,7,15,30,838.0,102.0,2.7,24.4,649.0,106.91,64.58
2018,5,7,15,45,822.5,98.0,2.9,23.8,602.5,80.85,62.78
2018,5,7,16,0,807.0,94.0,3.1,23.2,556.0,78.58,61.25
2018,5,7,16,15,786.0,89.5,3.15,22.65,506.5,75.71,59.16
2018,5,7,16,30,765.0,85.0,3.2,22.1,457.0,72.71,56.94
2018,5,7,16,45,735.0,81.0,3.3,21.55,406.0,69.78,54.76
2018,5,7,17,0,705.0,77.0,3.4,21.0,355.0,61.71,48.08
2018,5,7,17,15,661.5,72.5,3.4,20.2,303.5,58.31,45.39
2018,5,7,17,30,618.0,68.0,3.4,19.4,252.0,54.93,42.62
2018,5,7,17,45,553.5,61.5,3.35,18.65,202.5,49.84,38.19
2018,5,7,18,0,489.0,55.0,3.3,17.9,153.0,44.81,33.6
2018,5,7,18,15,391.5,46.0,3.2,17.25,110.0,37.59,26.85
2018,5,7,18,30,294.0,37.0,3.1,16.6,67.0,30.47,19.39
2018,5,7,18,45,173.0,23.0,3.05,15.95,38.5,17.5,0.0
2018,5,7,19,0,52.0,9.0,3.0,15.3,10.0,7.08,0.0
2018,5,7,19,15,26.0,4.5,2.95,15.05,5.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,8,4,45,6.0,1.0,2.6,11.5,1.0,0.0,0.0
2018,5,8,5,0,12.0,2.0,2.7,11.6,2.0,0.0,0.0
2018,5,8,5,15,118.0,14.0,2.85,12.05,22.0,51.58,0.0
2018,5,8,5,30,224.0,26.0,3.0,12.5,42.0,136.97,63.97
2018,5,8,5,45,335.0,35.5,3.15,12.9,80.5,218.7,170.08
2018,5,8,6,0,446.0,45.0,3.3,13.3,119.0,305.47,248.66
2018,5,8,6,15,515.5,52.0,3.35,13.8,166.0,376.91,311.91
2018,5,8,6,30,585.0,59.0,3.4,14.3,213.0,453.94,377.47
2018,5,8,6,45,630.0,65.0,3.45,14.8,263.5,518.56,430.58
2018,5,8,7,0,675.0,71.0,3.5,15.3,314.0,585.29,483.26
2018,5,8,7,15,706.5,75.5,3.5,15.7,364.5,638.42,522.61
2018,5,8,7,30,738.0,80.0,3.5,16.1,415.0,694.94,562.97
2018,5,8,7,45,760.5,84.5,3.5,16.55,464.5,743.55,596.21
2018,5,8,8,0,783.0,89.0,3.5,17.0,514.0,790.64,627.6
2018,5,8,8,15,800.0,92.5,3.45,17.25,560.5,829.87,652.92
2018,5,8,8,30,817.0,96.0,3.4,17.5,607.0,866.64,676.12
2018,5,8,8,45,829.0,99.5,3.3,17.75,649.5,896.06,693.54
2018,5,8,9,0,841.0,103.0,3.2,18.0,692.0,910.7,700.5
2018,5,8,9,15,852.5,104.5,3.1,18.15,730.5,930.54,711.46
2018,5,8,9,30,864.0,106.0,3.0,18.3,769.0,946.92,719.95
2018,5,8,9,45,872.5,107.0,2.95,18.4,801.5,956.29,724.25
2018,5,8,10,0,881.0,108.0,2.9,18.5,834.0,961.91,726.16
2018,5,8,10,15,888.5,108.5,2.85,18.85,861.0,962.24,723.96
2018,5,8,10,30,896.0,109.0,2.8,19.2,888.0,958.67,719.33
2018,5,8,10,45,902.5,108.5,2.8,19.55,908.5,949.29,711.4
2018,5,8,11,0,909.0,108.0,2.8,19.9,929.0,936.03,701.05
2018,5,8,11,15,913.0,107.5,2.8,20.35,942.0,916.69,686.51
2018,5,8,11,30,917.0,107.0,2.8,20.8,955.0,893.66,669.62
2018,5,8,11,45,920.0,106.0,2.8,21.25,961.0,865.75,649.53
2018,5,8,12,0,923.0,105.0,2.8,21.7,967.0,834.42,627.17
2018,5,8,12,15,921.5,105.5,2.9,21.95,964.5,797.64,602.13
2018,5,8,12,30,920.0,106.0,3.0,22.2,962.0,757.99,573.74
2018,5,8,12,45,915.5,106.5,3.15,22.45,950.5,713.62,540.87
2018,5,8,13,0,911.0,107.0,3.3,22.7,939.0,666.99,505.5
2018,5,8,13,15,879.5,122.5,3.45,22.7,913.5,613.82,464.58
2018,5,8,13,30,848.0,138.0,3.6,22.7,888.0,560.63,422.59
2018,5,8,13,45,871.0,121.5,3.75,22.65,873.0,512.23,382.96
2018,5,8,14,0,894.0,105.0,3.9,22.6,858.0,459.55,338.38
2018,5,8,14,15,886.5,103.0,4.0,22.4,827.0,401.89,288.98
2018,5,8,14,30,879.0,101.0,4.1,22.2,796.0,343.66,238.18
2018,5,8,14,45,868.0,99.5,4.2,22.0,758.5,284.57,186.89
2018,5,8,15,0,857.0,98.0,4.3,21.8,721.0,225.8,138.06
2018,5,8,15,15,844.0,95.5,4.3,21.8,679.5,166.7,95.28
2018,5,8,15,30,831.0,93.0,4.3,21.8,638.0,108.66,67.27
2018,5,8,15,45,812.0,91.5,4.2,21.25,592.0,76.38,59.66
2018,5,8,16,0,793.0,90.0,4.1,20.7,546.0,75.55,59.31
2018,5,8,16,15,769.0,87.0,4.0,20.35,497.0,73.58,57.9
2018,5,8,16,30,745.0,84.0,3.9,20.0,448.0,71.55,56.44
2018,5,8,16,45,714.0,80.0,3.8,19.6,397.5,68.62,54.19
2018,5,8,17,0,683.0,76.0,3.7,19.2,347.0,60.63,47.49
2018,5,8,17,15,641.5,71.5,3.6,18.75,297.0,57.27,44.76
2018,5,8,17,30,600.0,67.0,3.5,18.3,247.0,53.93,41.94
2018,5,8,17,45,539.5,60.5,3.4,17.8,199.0,48.89,37.51
2018,5,8,18,0,479.0,54.0,3.3,17.3,151.0,43.89,32.91
2018,5,8,18,15,386.5,44.5,3.15,16.8,108.5,36.28,25.81
2018,5,8,18,30,294.0,35.0,3.0,16.3,66.0,28.71,18.13
2018,5,8,18,45,174.5,22.0,2.8,15.75,38.0,16.79,0.0
2018,5,8,19,0,55.0,9.0,2.6,15.2,10.0,7.08,0.0
2018,5,8,19,15,27.5,4.5,2.55,14.95,5.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,9,4,45,7.0,1.0,2.75,11.7,1.0,0.0,0.0
2018,5,9,5,0,14.0,2.0,2.8,11.7,2.0,0.0,0.0
2018,5,9,5,15,130.0,14.0,2.95,12.15,23.0,55.58,0.0
2018,5,9,5,30,246.0,26.0,3.1,12.6,44.0,146.71,76.88
2018,5,9,5,45,360.5,35.5,3.25,13.0,84.5,229.86,179.45
2018,5,9,6,0,475.0,45.0,3.4,13.4,125.0,319.6,260.24
2018,5,9,6,15,546.0,51.5,3.5,13.85,173.5,392.66,324.87
2018,5,9,6,30,617.0,58.0,3.6,14.3,222.0,471.35,391.83
2018,5,9,6,45,663.0,63.0,3.7,14.75,273.5,536.74,445.69
2018,5,9,7,0,709.0,68.0,3.8,15.2,325.0,601.21,496.86
2018,5,9,7,15,740.0,72.5,3.9,15.6,376.5,658.7,539.47
2018,5,9,7,30,771.0,77.0,4.0,16.0,428.0,715.94,580.63
2018,5,9,7,45,794.0,81.0,4.05,16.4,479.0,765.39,614.78
2018,5,9,8,0,817.0,85.0,4.1,16.8,530.0,813.25,647.09
2018,5,9,8,15,835.5,87.5,4.1,17.15,578.0,853.44,673.16
2018,5,9,8,30,854.0,90.0,4.1,17.5,626.0,880.88,689.77
2018,5,9,8,45,867.5,92.5,4.1,17.85,670.0,910.79,708.1
2018,5,9,9,0,881.0,95.0,4.1,18.2,714.0,937.53,724.03
2018,5,9,9,15,892.5,95.5,4.1,18.55,753.0,956.81,734.72
2018,5,9,9,30,904.0,96.0,4.1,18.9,792.0,972.51,743.02
2018,5,9,9,45,914.0,97.0,4.1,19.25,826.5,983.57,748.21
2018,5,9,10,0,924.0,98.0,4.1,19.6,861.0,990.73,750.87
2018,5,9,10,15,929.0,99.5,4.1,19.85,888.0,989.64,748.34
2018,5,9,10,30,934.0,101.0,4.1,20.1,915.0,984.5,743.27
2018,5,9,10,45,937.0,102.5,4.1,20.35,935.0,973.46,734.35
2018,5,9,11,0,940.0,104.0,4.1,20.6,955.0,958.43,722.89
2018,5,9,11,15,940.5,105.5,4.05,20.75,967.0,937.27,707.38
2018,5,9,11,30,941.0,107.0,4.0,20.9,979.0,912.39,689.46
2018,5,9,11,45,939.5,108.0,3.95,21.1,983.0,881.82,667.57
2018,5,9,12,0,938.0,109.0,3.9,21.3,987.0,847.97,643.46
2018,5,9,12,15,935.0,111.0,3.9,21.4,984.0,810.71,617.42
2018,5,9,12,30,932.0,113.0,3.9,21.5,981.0,770.59,587.83
2018,5,9,12,45,927.0,114.0,3.85,21.55,970.0,725.67,553.69
2018,5,9,13,0,922.0,115.0,3.8,21.6,959.0,678.51,517.2
2018,5,9,13,15,917.5,114.5,3.85,21.6,941.0,628.47,478.12
2018,5,9,13,30,913.0,114.0,3.9,21.6,923.0,576.59,436.5
2018,5,9,13,45,906.5,114.0,3.95,21.6,898.5,522.48,391.94
2018,5,9,14,0,900.0,114.0,4.0,21.6,874.0,467.14,345.09
2018,5,9,14,15,892.5,112.5,4.1,21.4,843.0,409.44,295.49
2018,5,9,14,30,885.0,111.0,4.2,21.2,812.0,351.12,244.46
2018,5,9,14,45,872.5,110.5,4.25,21.0,774.5,291.88,192.97
2018,5,9,15,0,860.0,110.0,4.3,20.8,737.0,233.06,144.12
2018,5,9,15,15,846.0,107.5,4.3,20.8,694.5,166.29,95.32
2018,5,9,15,30,832.0,105.0,4.3,20.8,652.0,107.04,66.52
2018,5,9,15,45,814.0,102.5,4.4,20.2,605.5,83.45,65.93
2018,5,9,16,0,796.0,100.0,4.5,19.6,559.0,82.24,65.29
2018,5,9,16,15,771.0,96.5,4.45,19.2,509.0,80.13,63.8
2018,5,9,16,30,746.0,93.0,4.4,18.8,459.0,77.96,62.25
2018,5,9,16,45,708.0,89.5,4.35,18.45,406.0,69.65,55.33
2018,5,9,17,0,670.0,86.0,4.3,18.1,353.0,67.3,53.54
2018,5,9,17,15,617.5,80.0,4.2,17.6,299.0,62.98,49.98
2018,5,9,17,30,565.0,74.0,4.1,17.1,245.0,58.64,46.3
2018,5,9,17,45,509.5,66.0,3.95,16.65,198.0,52.75,41.1
2018,5,9,18,0,454.0,58.0,3.8,16.2,151.0,46.81,35.65
2018,5,9,18,15,362.5,48.0,3.7,15.7,109.5,38.94,28.29
2018,5,9,18,30,271.0,38.0,3.6,15.2,68.0,28.93,18.54
2018,5,9,18,45,158.0,23.5,3.45,14.75,39.0,17.85,0.44
2018,5,9,19,0,45.0,9.0,3.3,14.3,10.0,7.08,0.0
2018,5,9,19,15,22.5,4.5,3.25,14.1,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,10,4,45,4.5,1.0,2.15,11.0,1.0,0.0,0.0
2018,5,10,5,0,9.0,2.0,2.1,11.1,2.0,0.0,0.0
2018,5,10,5,15,82.0,14.5,2.2,11.75,20.5,39.44,0.0
2018,5,10,5,30,155.0,27.0,2.3,12.4,39.0,111.56,62.42
2018,5,10,5,45,266.5,39.5,2.4,13.0,78.0,188.2,146.92
2018,5,10,6,0,378.0,52.0,2.5,13.6,117.0,276.32,224.63
2018,5,10,6,15,468.0,59.5,2.5,14.0,167.0,356.79,294.4
2018,5,10,6,30,558.0,67.0,2.5,14.4,217.0,444.7,368.03
2018,5,10,6,45,607.5,73.0,2.5,14.75,268.0,511.12,421.97
2018,5,10,7,0,657.0,79.0,2.5,15.1,319.0,579.97,475.74
2018,5,10,7,15,692.0,84.0,2.6,15.65,370.5,638.77,519.49
2018,5,10,7,30,727.0,89.0,2.7,16.2,422.0,697.82,561.27
2018,5,10,7,45,753.5,92.0,2.75,16.75,472.0,743.6,591.93
2018,5,10,8,0,780.0,95.0,2.8,17.3,522.0,792.03,623.92
2018,5,10,8,15,800.0,98.5,2.85,17.9,570.0,833.68,650.29
2018,5,10,8,30,820.0,102.0,2.9,18.5,618.0,872.98,674.62
2018,5,10,8,45,749.5,136.5,2.9,19.1,634.0,866.83,666.67
2018,5,10,9,0,679.0,171.0,2.9,19.7,650.0,848.54,650.85
2018,5,10,9,15,588.5,222.0,2.9,20.1,653.5,819.67,626.93
2018,5,10,9,30,498.0,273.0,2.9,20.5,657.0,779.3,594.27
2018,5,10,9,45,490.0,291.5,2.9,20.9,683.0,788.21,598.29
2018,5,10,10,0,482.0,310.0,2.9,21.3,709.0,794.13,599.9
2018,5,10,10,15,479.5,324.5,2.9,21.6,732.5,798.57,601.0
2018,5,10,10,30,477.0,339.0,2.9,21.9,756.0,800.12,600.18
2018,5,10,10,45,487.0,347.5,2.9,22.15,781.5,804.91,602.13
2018,5,10,11,0,497.0,356.0,2.9,22.4,807.0,806.57,601.94
2018,5,10,11,15,510.5,358.5,2.85,22.55,827.0,802.92,598.28
2018,5,10,11,30,524.0,361.0,2.8,22.7,847.0,796.0,592.42
2018,5,10,11,45,604.5,314.5,2.8,22.85,878.5,798.61,595.23
2018,5,10,12,0,685.0,268.0,2.8,23.0,910.0,798.05,595.4
2018,5,10,12,15,684.0,267.0,2.9,22.95,906.5,763.95,571.58
2018,5,10,12,30,683.0,266.0,3.0,22.9,903.0,727.56,545.92
2018,5,10,12,45,603.5,308.0,3.15,22.85,866.5,667.89,502.26
2018,5,10,13,0,524.0,350.0,3.3,22.8,830.0,615.45,463.2
2018,5,10,13,15,552.0,329.5,3.35,22.8,827.0,582.32,438.28
2018,5,10,13,30,580.0,309.0,3.4,22.8,824.0,545.7,409.77
2018,5,10,13,45,712.5,225.0,3.5,22.8,840.0,509.63,380.38
2018,5,10,14,0,845.0,141.0,3.6,22.8,856.0,461.36,339.11
2018,5,10,14,15,858.5,127.5,3.65,22.7,831.0,406.04,291.5
2018,5,10,14,30,872.0,114.0,3.7,22.6,806.0,348.18,240.78
2018,5,10,14,45,860.0,112.0,3.75,22.55,768.0,288.93,189.66
2018,5,10,15,0,848.0,110.0,3.8,22.5,730.0,230.12,141.2
2018,5,10,15,15,834.0,108.0,3.8,22.5,688.0,164.47,93.73
2018,5,10,15,30,820.0,106.0,3.8,22.5,646.0,106.4,66.03
2018,5,10,15,45,785.0,106.5,3.85,22.05,593.5,85.22,66.91
2018,5,10,16,0,750.0,107.0,3.9,21.6,541.0,85.76,67.72
2018,5,10,16,15,727.5,101.5,3.95,21.2,492.0,76.19,59.9
2018,5,10,16,30,705.0,96.0,4.0,20.8,443.0,73.07,57.54
2018,5,10,16,45,682.5,89.0,4.05,20.4,395.0,68.79,54.15
2018,5,10,17,0,660.0,82.0,4.1,20.0,347.0,64.32,50.53
2018,5,10,17,15,617.0,79.0,4.05,19.35,299.0,62.21,48.95
2018,5,10,17,30,574.0,76.0,4.0,18.7,251.0,60.21,47.37
2018,5,10,17,45,508.0,68.5,4.0,18.05,202.0,54.62,42.5
2018,5,10,18,0,442.0,61.0,4.0,17.4,153.0,49.05,37.45
2018,5,10,18,15,347.5,51.0,3.85,16.8,111.0,38.8,28.06
2018,5,10,18,30,253.0,41.0,3.7,16.2,69.0,30.99,20.29
2018,5,10,18,45,149.0,26.0,3.6,15.55,40.5,19.65,2.76
2018,5,10,19,0,45.0,11.0,3.5,14.9,12.0,8.65,0.0
2018,5,10,19,15,22.5,5.5,3.4,14.55,6.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,11,4,45,11.0,2.0,2.15,10.95,2.0,0.0,0.0
2018,5,11,5,0,22.0,4.0,2.2,11.0,4.0,0.0,0.0
2018,5,11,5,15,88.0,15.5,2.35,11.5,21.5,42.19,0.0
2018,5,11,5,30,154.0,27.0,2.5,12.0,39.0,111.39,66.27
2018,5,11,5,45,221.0,41.0,2.7,12.5,72.0,168.71,132.11
2018,5,11,6,0,288.0,55.0,2.9,13.0,105.0,230.1,187.74
2018,5,11,6,15,363.5,65.0,3.0,13.6,149.5,298.11,247.42
2018,5,11,6,30,439.0,75.0,3.1,14.2,194.0,373.14,311.28
2018,5,11,6,45,453.0,90.0,3.25,14.75,235.5,419.91,349.95
2018,5,11,7,0,467.0,105.0,3.4,15.3,277.0,466.45,387.04
2018,5,11,7,15,482.5,121.0,3.45,15.9,321.5,514.77,423.97
2018,5,11,7,30,498.0,137.0,3.5,16.5,366.0,562.45,459.24
2018,5,11,7,45,498.0,154.5,3.55,17.1,406.0,598.26,484.21
2018,5,11,8,0,498.0,172.0,3.6,17.7,446.0,631.88,506.98
2018,5,11,8,15,521.5,181.5,3.65,18.2,490.5,675.12,537.22
2018,5,11,8,30,545.0,191.0,3.7,18.7,535.0,717.22,565.99
2018,5,11,8,45,564.0,201.0,3.7,19.2,579.0,754.24,590.32
2018,5,11,9,0,583.0,211.0,3.7,19.7,623.0,797.48,618.5
2018,5,11,9,15,716.0,170.0,3.7,20.05,704.5,886.37,680.21
2018,5,11,9,30,849.0,129.0,3.7,20.4,786.0,964.61,731.3
2018,5,11,9,45,891.0,116.0,3.7,20.75,831.5,977.67,737.3
2018,5,11,10,0,933.0,103.0,3.7,21.1,877.0,1000.69,750.62
2018,5,11,10,15,940.5,103.5,3.7,21.4,905.0,1000.78,748.62
2018,5,11,10,30,948.0,104.0,3.7,21.7,933.0,996.77,744.21
2018,5,11,10,45,954.0,103.5,3.65,22.0,954.0,986.31,735.31
2018,5,11,11,0,960.0,103.0,3.6,22.3,975.0,971.79,723.89
2018,5,11,11,15,963.0,103.5,3.6,22.6,988.5,951.52,709.11
2018,5,11,11,30,966.0,104.0,3.6,22.9,1002.0,927.39,691.86
2018,5,11,11,45,968.0,102.5,3.55,23.15,1007.0,896.93,670.24
2018,5,11,12,0,970.0,101.0,3.5,23.4,1012.0,862.97,646.32
2018,5,11,12,15,968.0,102.0,3.55,23.65,1009.0,824.74,619.97
2018,5,11,12,30,966.0,103.0,3.6,23.9,1006.0,783.52,590.18
2018,5,11,12,45,962.0,104.5,3.6,24.1,995.5,738.55,556.3
2018,5,11,13,0,958.0,106.0,3.6,24.3,985.0,691.12,519.92
2018,5,11,13,15,955.0,104.5,3.65,24.4,967.0,639.74,480.18
2018,5,11,13,30,952.0,103.0,3.7,24.5,949.0,586.31,437.75
2018,5,11,13,45,947.5,102.0,3.75,24.65,924.5,530.69,392.3
2018,5,11,14,0,943.0,101.0,3.8,24.8,900.0,473.58,344.35
2018,5,11,14,15,938.0,99.0,3.9,24.75,869.5,414.33,293.81
2018,5,11,14,30,933.0,97.0,4.0,24.7,839.0,354.14,241.58
2018,5,11,14,45,925.0,95.0,4.05,24.7,802.0,292.52,188.42
2018,5,11,15,0,917.0,93.0,4.1,24.7,765.0,230.81,137.66
2018,5,11,15,15,904.5,91.0,4.1,24.7,722.0,168.73,93.68
2018,5,11,15,30,892.0,89.0,4.1,24.7,679.0,107.58,65.46
2018,5,11,15,45,877.0,86.0,4.0,24.45,631.5,83.31,64.65
2018,5,11,16,0,862.0,83.0,3.9,24.2,584.0,80.78,62.82
2018,5,11,16,15,843.0,79.0,3.75,23.9,533.5,77.36,60.22
2018,5,11,16,30,824.0,75.0,3.6,23.6,483.0,66.83,51.56
2018,5,11,16,45,797.0,71.5,3.45,23.3,430.5,63.98,49.38
2018,5,11,17,0,770.0,68.0,3.3,23.0,378.0,61.07,47.1
2018,5,11,17,15,729.5,64.0,3.15,22.35,325.0,57.53,44.3
2018,5,11,17,30,689.0,60.0,3.0,21.7,272.0,54.0,41.41
2018,5,11,17,45,632.5,54.5,2.85,21.1,221.0,45.32,33.9
2018,5,11,18,0,576.0,49.0,2.7,20.5,170.0,40.76,29.81
2018,5,11,18,15,485.5,41.5,2.6,19.9,124.5,34.42,23.98
2018,5,11,18,30,395.0,34.0,2.5,19.3,79.0,28.22,17.83
2018,5,11,18,45,252.5,23.5,2.4,18.75,47.0,19.41,3.94
2018,5,11,19,0,110.0,13.0,2.3,18.2,15.0,10.23,0.0
2018,5,11,19,15,55.0,6.5,2.3,18.05,7.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.3,17.75,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.3,17.55,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.35,17.45,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.4,17.25,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,5,12,4,45,16.0,2.5,2.0,13.45,2.0,0.0,0.0
2018,5,12,5,0,32.0,5.0,2.0,13.5,4.0,0.0,0.0
2018,5,12,5,15,157.0,16.5,2.0,14.3,27.5,66.33,0.0
2018,5,12,5,30,282.0,28.0,2.0,15.1,51.0,164.7,102.79
2018,5,12,5,45,390.5,36.5,2.05,15.85,92.0,242.8,188.49
2018,5,12,6,0,499.0,45.0,2.1,16.6,133.0,329.56,264.29
2018,5,12,6,15,567.0,51.0,2.15,17.2,182.0,401.12,325.75
2018,5,12,6,30,635.0,57.0,2.2,17.8,231.0,477.97,388.96
2018,5,12,6,45,681.0,61.5,2.3,18.4,283.0,540.38,438.66
2018,5,12,7,0,727.0,66.0,2.4,19.0,335.0,607.99,490.22
2018,5,12,7,15,759.0,70.0,2.4,19.5,387.5,666.01,531.02
2018,5,12,7,30,791.0,74.0,2.4,20.0,440.0,723.83,570.27
2018,5,12,7,45,814.5,76.5,2.4,20.5,490.5,772.28,601.68
2018,5,12,8,0,838.0,79.0,2.4,21.0,541.0,810.23,625.01
2018,5,12,8,15,854.5,81.5,2.3,21.45,588.5,848.58,647.57
2018,5,12,8,30,871.0,84.0,2.2,21.9,636.0,884.35,667.83
2018,5,12,8,45,885.0,86.0,2.05,22.35,680.5,914.42,683.32
2018,5,12,9,0,899.0,88.0,1.9,22.8,725.0,941.31,696.33
2018,5,12,9,15,905.0,91.5,1.85,23.15,763.0,958.91,704.49
2018,5,12,9,30,911.0,95.0,1.8,23.5,801.0,972.69,710.26
2018,5,12,9,45,912.0,100.0,1.7,23.8,832.5,979.37,711.04
2018,5,12,10,0,913.0,105.0,1.6,24.1,864.0,981.97,709.33
2018,5,12,10,15,919.5,106.0,1.65,24.3,891.5,981.67,708.3
2018,5,12,10,30,926.0,107.0,1.7,24.5,919.0,977.38,704.89
2018,5,12,10,45,929.0,108.0,1.7,24.65,938.0,965.84,696.5
2018,5,12,11,0,932.0,109.0,1.7,24.8,957.0,950.38,685.81
2018,5,12,11,15,934.5,109.0,1.8,24.9,969.5,929.72,673.25
2018,5,12,11,30,937.0,109.0,1.9,25.0,982.0,905.35,658.25
2018,5,12,11,45,937.0,109.5,1.95,25.1,986.5,875.76,639.24
2018,5,12,12,0,937.0,110.0,2.0,25.2,991.0,842.84,617.98
2018,5,12,12,15,930.0,114.0,2.1,25.2,986.5,804.35,593.49
2018,5,12,12,30,923.0,118.0,2.2,25.2,982.0,763.24,565.17
2018,5,12,12,45,912.5,123.0,2.3,25.2,969.5,718.18,533.12
2018,5,12,13,0,902.0,128.0,2.4,25.2,957.0,671.24,498.82
2018,5,12,13,15,897.0,126.5,2.55,25.05,938.0,621.19,461.82
2018,5,12,13,30,892.0,125.0,2.7,24.9,919.0,569.44,422.2
2018,5,12,13,45,885.5,124.0,2.8,24.8,894.5,515.84,379.52
2018,5,12,14,0,879.0,123.0,2.9,24.7,870.0,461.09,334.53
2018,5,12,14,15,869.5,122.0,3.0,24.4,838.5,404.35,287.0
2018,5,12,14,30,860.0,121.0,3.1,24.1,807.0,347.25,238.22
2018,5,12,14,45,848.0,119.0,3.2,23.85,769.0,288.8,188.54
2018,5,12,15,0,836.0,117.0,3.3,23.6,731.0,224.81,136.75
2018,5,12,15,15,821.5,114.5,3.3,23.6,689.0,165.9,95.03
2018,5,12,15,30,807.0,112.0,3.3,23.6,647.0,108.37,68.03
2018,5,12,15,45,788.0,109.5,3.35,22.75,601.0,87.13,68.3
2018,5,12,16,0,769.0,107.0,3.4,21.9,555.0,86.12,67.91
2018,5,12,16,15,744.0,103.0,3.35,21.4,505.5,83.88,66.37
2018,5,12,16,30,719.0,99.0,3.3,20.9,456.0,75.23,59.33
2018,5,12,16,45,686.5,94.5,3.2,20.35,405.5,72.49,57.31
2018,5,12,17,0,654.0,90.0,3.1,19.8,355.0,69.7,55.21
2018,5,12,17,15,610.0,84.0,3.0,19.15,304.5,65.62,51.95
2018,5,12,17,30,566.0,78.0,2.9,18.5,254.0,61.51,48.55
2018,5,12,17,45,504.0,70.5,2.75,17.9,205.5,56.03,43.78
2018,5,12,18,0,442.0,63.0,2.6,17.3,157.0,50.55,38.82
2018,5,12,18,15,351.5,52.5,2.4,16.65,114.5,39.89,29.11
2018,5,12,18,30,261.0,42.0,2.2,16.0,72.0,31.76,21.19
2018,5,12,18,45,156.5,27.0,2.0,15.4,42.5,20.41,5.78
2018,5,12,19,0,52.0,12.0,1.8,14.8,13.0,9.44,0.0
2018,5,12,19,15,26.0,6.0,1.8,14.5,6.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,13,4,45,2.5,1.0,1.85,11.05,1.0,0.0,0.0
2018,5,13,5,0,5.0,2.0,1.9,11.2,2.0,0.0,0.0
2018,5,13,5,15,21.5,8.0,2.05,11.65,9.5,13.58,0.0
2018,5,13,5,30,38.0,14.0,2.2,12.1,17.0,35.34,19.21
2018,5,13,5,45,34.5,17.0,2.35,12.5,21.5,32.38,21.33
2018,5,13,6,0,31.0,20.0,2.5,12.9,26.0,34.97,24.39
2018,5,13,6,15,15.5,27.0,2.55,13.3,30.0,29.9,20.28
2018,5,13,6,30,0.0,34.0,2.6,13.7,34.0,25.93,16.7
2018,5,13,6,45,0.0,58.0,2.65,14.05,58.0,44.42,32.55
2018,5,13,7,0,0.0,82.0,2.7,14.4,82.0,64.06,49.16
2018,5,13,7,15,0.0,96.0,2.65,14.75,96.0,75.63,58.71
2018,5,13,7,30,0.0,110.0,2.6,15.1,110.0,87.19,68.13
2018,5,13,7,45,0.0,125.0,2.6,15.5,125.0,99.65,78.14
2018,5,13,8,0,0.0,140.0,2.6,15.9,140.0,112.1,88.03
2018,5,13,8,15,1.5,156.0,2.6,16.3,157.0,126.74,99.65
2018,5,13,8,30,3.0,172.0,2.6,16.7,174.0,141.43,111.18
2018,5,13,8,45,4.5,183.0,2.6,17.1,186.0,151.74,119.06
2018,5,13,9,0,6.0,194.0,2.6,17.5,198.0,162.08,126.92
2018,5,13,9,15,10.5,223.5,2.6,17.85,231.5,191.42,149.97
2018,5,13,9,30,15.0,253.0,2.6,18.2,265.0,220.77,172.69
2018,5,13,9,45,23.5,291.0,2.65,18.5,310.5,261.33,204.04
2018,5,13,10,0,32.0,329.0,2.7,18.8,356.0,322.4,250.59
2018,5,13,10,15,42.5,357.0,2.75,19.1,394.0,356.04,275.63
2018,5,13,10,30,53.0,385.0,2.8,19.4,432.0,388.73,299.77
2018,5,13,10,45,71.5,408.0,2.85,19.65,472.5,422.88,325.09
2018,5,13,11,0,90.0,431.0,2.9,19.9,513.0,455.43,348.95
2018,5,13,11,15,340.5,350.5,2.95,20.05,667.0,627.38,480.65
2018,5,13,11,30,591.0,270.0,3.0,20.2,821.0,771.93,586.51
2018,5,13,11,45,750.0,195.5,3.05,20.35,899.0,806.02,611.93
2018,5,13,12,0,909.0,121.0,3.1,20.5,977.0,828.25,627.89
2018,5,13,12,15,901.0,126.0,3.15,20.55,972.5,790.57,601.36
2018,5,13,12,30,893.0,131.0,3.2,20.6,968.0,750.42,571.68
2018,5,13,12,45,848.5,152.5,3.25,20.6,941.5,695.52,530.56
2018,5,13,13,0,804.0,174.0,3.3,20.6,915.0,649.79,495.16
2018,5,13,13,15,740.0,199.5,3.3,20.5,871.5,590.38,449.25
2018,5,13,13,30,676.0,225.0,3.3,20.4,828.0,531.54,403.22
2018,5,13,13,45,662.0,224.0,3.35,20.3,801.0,481.57,363.12
2018,5,13,14,0,648.0,223.0,3.4,20.2,774.0,431.86,322.17
2018,5,13,14,15,742.5,176.5,3.4,20.0,786.5,390.64,284.62
2018,5,13,14,30,837.0,130.0,3.4,19.8,799.0,342.09,239.13
2018,5,13,14,45,827.0,127.0,3.45,19.65,762.5,283.55,188.42
2018,5,13,15,0,817.0,124.0,3.5,19.5,726.0,225.4,140.27
2018,5,13,15,15,802.5,121.5,3.5,19.5,684.5,167.68,98.86
2018,5,13,15,30,788.0,119.0,3.5,19.5,643.0,111.36,72.15
2018,5,13,15,45,771.0,115.0,3.5,18.9,597.5,90.19,71.96
2018,5,13,16,0,754.0,111.0,3.5,18.3,552.0,88.38,70.83
2018,5,13,16,15,732.5,106.0,3.45,17.9,504.0,78.99,63.09
