Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,16,30,711.0,101.0,3.4,17.5,456.0,76.31,61.09
2018,5,13,16,45,681.5,95.5,3.35,17.1,406.0,73.02,58.53
2018,5,13,17,0,652.0,90.0,3.3,16.7,356.0,69.62,55.84
2018,5,13,17,15,609.5,84.5,3.25,16.25,306.0,65.93,52.84
2018,5,13,17,30,567.0,79.0,3.2,15.8,256.0,62.23,49.72
2018,5,13,17,45,506.5,71.0,3.15,15.35,207.5,56.39,44.58
2018,5,13,18,0,446.0,63.0,3.1,14.9,159.0,50.53,39.21
2018,5,13,18,15,356.5,52.5,2.95,14.45,116.5,39.94,29.46
2018,5,13,18,30,267.0,42.0,2.8,14.0,74.0,31.8,21.51
2018,5,13,18,45,161.5,27.0,2.7,13.55,44.0,20.44,6.86
2018,5,13,19,0,56.0,12.0,2.6,13.1,14.0,9.44,0.0
2018,5,13,19,15,28.0,6.0,2.6,12.95,7.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,14,5,15,0.0,2.0,2.45,11.05,2.0,1.57,0.0
2018,5,14,5,30,0.0,4.0,2.5,11.3,4.0,3.02,0.0
2018,5,14,5,45,30.0,11.0,2.5,11.6,16.5,27.77,17.64
2018,5,14,6,0,60.0,18.0,2.5,11.9,29.0,52.49,39.67
2018,5,14,6,15,46.5,19.0,2.45,12.3,29.0,48.53,36.86
2018,5,14,6,30,33.0,20.0,2.4,12.7,29.0,43.31,32.48
2018,5,14,6,45,16.5,32.5,2.4,13.1,37.0,36.41,26.23
2018,5,14,7,0,0.0,45.0,2.4,13.5,45.0,34.4,23.97
2018,5,14,7,15,0.0,51.0,2.35,13.95,51.0,39.03,27.81
2018,5,14,7,30,0.0,57.0,2.3,14.4,57.0,43.68,31.6
2018,5,14,7,45,0.0,66.5,2.3,14.8,66.5,51.04,37.64
2018,5,14,8,0,0.0,76.0,2.3,15.2,76.0,58.43,43.63
2018,5,14,8,15,0.0,92.0,2.35,15.65,92.0,70.88,53.76
2018,5,14,8,30,0.0,108.0,2.4,16.1,108.0,83.98,64.3
2018,5,14,8,45,0.5,129.5,2.4,16.5,130.0,102.18,78.94
2018,5,14,9,0,1.0,151.0,2.4,16.9,152.0,120.48,93.48
2018,5,14,9,15,3.5,169.5,2.45,17.25,172.5,138.16,107.48
2018,5,14,9,30,6.0,188.0,2.5,17.6,193.0,155.86,121.36
2018,5,14,9,45,8.5,213.5,2.6,17.95,220.5,179.47,139.81
2018,5,14,10,0,11.0,239.0,2.7,18.3,248.0,203.0,158.0
2018,5,14,10,15,16.5,276.0,2.75,18.55,290.0,239.02,185.91
2018,5,14,10,30,22.0,313.0,2.8,18.8,332.0,274.74,213.2
2018,5,14,10,45,31.0,347.5,2.9,19.0,375.5,329.32,254.74
2018,5,14,11,0,40.0,382.0,3.0,19.2,419.0,365.19,281.56
2018,5,14,11,15,58.0,407.5,3.1,19.35,461.5,399.36,307.3
2018,5,14,11,30,76.0,433.0,3.2,19.5,504.0,431.54,331.31
2018,5,14,11,45,82.0,439.0,3.25,19.6,516.0,434.68,333.37
2018,5,14,12,0,88.0,445.0,3.3,19.7,528.0,436.74,334.74
2018,5,14,12,15,149.5,429.0,3.35,19.75,569.5,470.82,361.22
2018,5,14,12,30,211.0,413.0,3.4,19.8,611.0,488.86,375.29
2018,5,14,12,45,262.5,396.5,3.45,19.8,640.5,499.23,383.18
2018,5,14,13,0,314.0,380.0,3.5,19.8,670.0,498.45,382.43
2018,5,14,13,15,215.0,407.5,3.5,19.7,604.5,437.09,335.09
2018,5,14,13,30,116.0,435.0,3.5,19.6,539.0,386.11,296.02
2018,5,14,13,45,286.5,365.0,3.55,19.5,612.0,402.75,307.77
2018,5,14,14,0,457.0,295.0,3.6,19.4,685.0,401.63,303.15
2018,5,14,14,15,641.0,215.5,3.6,19.25,740.5,379.91,279.58
2018,5,14,14,30,825.0,136.0,3.6,19.1,796.0,341.81,239.97
2018,5,14,14,45,815.5,133.0,3.6,18.95,760.5,284.12,189.79
2018,5,14,15,0,806.0,130.0,3.6,18.8,725.0,226.78,142.21
2018,5,14,15,15,791.5,127.0,3.6,18.8,683.5,169.44,101.05
2018,5,14,15,30,777.0,124.0,3.6,18.8,642.0,113.54,74.5
2018,5,14,15,45,760.0,120.0,3.65,18.2,597.0,93.09,74.63
2018,5,14,16,0,743.0,116.0,3.7,17.6,552.0,84.25,67.47
2018,5,14,16,15,721.0,111.0,3.7,17.2,504.0,81.82,65.71
2018,5,14,16,30,699.0,106.0,3.7,16.8,456.0,79.27,63.83
2018,5,14,16,45,669.0,100.5,3.65,16.4,406.5,76.1,61.38
2018,5,14,17,0,639.0,95.0,3.6,16.0,357.0,72.84,58.81
2018,5,14,17,15,596.5,89.0,3.6,15.5,307.0,68.94,55.64
2018,5,14,17,30,554.0,83.0,3.6,15.0,257.0,65.0,52.34
2018,5,14,17,45,494.0,74.5,3.55,14.5,209.0,58.91,46.97
2018,5,14,18,0,434.0,66.0,3.5,14.0,161.0,52.76,41.35
2018,5,14,18,15,346.5,55.0,3.35,13.55,118.5,41.62,31.08
2018,5,14,18,30,259.0,44.0,3.2,13.1,76.0,33.18,22.86
2018,5,14,18,45,156.5,28.5,3.1,12.7,45.5,21.52,8.41
2018,5,14,19,0,54.0,13.0,3.0,12.3,15.0,10.23,0.0
2018,5,14,19,15,27.0,6.5,3.0,12.15,7.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,15,4,45,2.5,1.0,1.9,10.65,1.0,0.0,0.0
2018,5,15,5,0,5.0,2.0,1.9,10.8,2.0,2.99,0.0
2018,5,15,5,15,28.0,7.0,2.05,11.3,9.5,14.93,0.0
2018,5,15,5,30,51.0,12.0,2.2,11.8,17.0,45.2,27.63
2018,5,15,5,45,44.0,14.0,2.35,12.3,20.0,37.87,26.04
2018,5,15,6,0,37.0,16.0,2.5,12.8,23.0,38.23,27.26
2018,5,15,6,15,18.5,22.5,2.45,13.15,26.0,31.65,21.87
2018,5,15,6,30,0.0,29.0,2.4,13.5,29.0,22.09,13.42
2018,5,15,6,45,9.5,70.5,2.4,13.9,74.0,60.83,46.85
2018,5,15,7,0,19.0,112.0,2.4,14.3,119.0,104.86,84.22
2018,5,15,7,15,34.5,144.0,2.35,14.65,159.0,157.39,128.11
2018,5,15,7,30,50.0,176.0,2.3,15.0,199.0,202.08,164.6
2018,5,15,7,45,29.5,165.0,2.25,15.35,179.0,172.57,139.09
2018,5,15,8,0,9.0,154.0,2.2,15.7,159.0,132.0,104.63
2018,5,15,8,15,8.0,172.0,2.2,16.1,176.5,146.47,115.98
2018,5,15,8,30,7.0,190.0,2.2,16.5,194.0,160.84,127.0
2018,5,15,8,45,18.5,223.0,2.2,16.85,235.5,199.95,158.23
2018,5,15,9,0,30.0,256.0,2.2,17.2,277.0,257.53,203.37
2018,5,15,9,15,45.0,290.0,2.25,17.5,324.0,303.28,238.58
2018,5,15,9,30,60.0,324.0,2.3,17.8,371.0,348.74,273.02
2018,5,15,9,45,51.0,336.0,2.35,18.15,377.0,349.28,272.06
2018,5,15,10,0,42.0,348.0,2.4,18.5,383.0,349.42,271.04
2018,5,15,10,15,105.5,386.5,2.5,18.7,478.5,462.76,357.43
2018,5,15,10,30,169.0,425.0,2.6,18.9,574.0,552.79,423.9
2018,5,15,10,45,329.5,374.0,2.7,19.15,672.5,661.89,505.81
2018,5,15,11,0,490.0,323.0,2.8,19.4,771.0,764.09,580.19
2018,5,15,11,15,575.5,282.0,2.9,19.55,815.5,787.32,597.26
2018,5,15,11,30,661.0,241.0,3.0,19.7,860.0,803.73,609.95
2018,5,15,11,45,766.5,190.0,3.1,19.8,911.5,811.94,617.48
2018,5,15,12,0,872.0,139.0,3.2,19.9,963.0,810.47,617.37
2018,5,15,12,15,873.0,137.5,3.25,19.9,960.5,775.52,592.32
2018,5,15,12,30,874.0,136.0,3.3,19.9,958.0,737.81,564.45
2018,5,15,12,45,874.5,134.0,3.4,19.9,949.0,696.79,533.76
2018,5,15,13,0,875.0,132.0,3.5,19.9,940.0,653.34,500.44
2018,5,15,13,15,871.0,131.0,3.55,19.8,923.0,605.71,463.09
2018,5,15,13,30,867.0,130.0,3.6,19.7,906.0,556.36,423.32
2018,5,15,13,45,861.5,128.5,3.65,19.55,882.0,504.4,380.43
2018,5,15,14,0,856.0,127.0,3.7,19.4,858.0,451.27,335.31
2018,5,15,14,15,848.5,125.5,3.75,19.2,828.0,396.45,287.78
2018,5,15,14,30,841.0,124.0,3.8,19.0,798.0,341.08,239.02
2018,5,15,14,45,767.0,149.5,3.8,18.75,743.0,283.04,190.95
2018,5,15,15,0,693.0,175.0,3.8,18.5,688.0,229.14,149.1
2018,5,15,15,15,589.0,200.5,3.8,18.5,619.0,184.9,121.46
2018,5,15,15,30,485.0,226.0,3.8,18.5,550.0,151.62,110.25
2018,5,15,15,45,611.5,169.5,3.8,17.85,549.0,111.63,90.51
2018,5,15,16,0,738.0,113.0,3.8,17.2,548.0,82.25,65.83
2018,5,15,16,15,728.5,105.0,3.75,16.8,503.5,78.18,62.66
2018,5,15,16,30,719.0,97.0,3.7,16.4,459.0,73.82,59.17
2018,5,15,16,45,692.0,92.0,3.65,16.05,410.0,70.8,56.83
2018,5,15,17,0,665.0,87.0,3.6,15.7,361.0,67.69,54.36
2018,5,15,17,15,626.5,81.0,3.55,15.35,311.0,63.61,50.97
2018,5,15,17,30,588.0,75.0,3.5,15.0,261.0,59.46,47.43
2018,5,15,17,45,521.0,68.0,3.4,14.65,211.0,54.17,42.74
2018,5,15,18,0,454.0,61.0,3.3,14.3,161.0,48.91,37.91
2018,5,15,18,15,351.5,51.0,3.15,14.0,116.5,38.88,28.65
2018,5,15,18,30,249.0,41.0,3.0,13.7,72.0,31.02,21.02
2018,5,15,18,45,168.0,28.0,2.85,13.45,45.0,21.2,8.87
2018,5,15,19,0,87.0,15.0,2.7,13.2,18.0,11.8,0.0
2018,5,15,19,15,43.5,7.5,2.65,13.0,9.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,16,4,45,10.0,2.5,2.1,11.25,2.5,0.0,0.0
2018,5,16,5,0,20.0,5.0,2.1,11.4,5.0,9.56,0.0
2018,5,16,5,15,84.0,17.5,2.2,11.8,24.0,57.33,0.0
2018,5,16,5,30,148.0,30.0,2.3,12.2,43.0,112.99,77.9
2018,5,16,5,45,151.0,42.5,2.45,12.65,63.5,124.33,97.23
2018,5,16,6,0,154.0,55.0,2.6,13.1,84.0,146.34,118.6
2018,5,16,6,15,239.5,68.5,2.6,13.45,129.0,229.54,190.44
2018,5,16,6,30,325.0,82.0,2.6,13.8,174.0,308.14,257.33
2018,5,16,6,45,460.0,86.5,2.65,14.15,245.0,415.63,346.52
2018,5,16,7,0,595.0,91.0,2.7,14.5,316.0,543.51,448.36
2018,5,16,7,15,636.0,95.0,2.65,14.9,367.0,602.79,492.78
2018,5,16,7,30,677.0,99.0,2.6,15.3,418.0,662.81,536.18
2018,5,16,7,45,490.0,160.5,2.55,15.65,404.5,592.64,477.83
2018,5,16,8,0,303.0,222.0,2.5,16.0,391.0,496.32,399.08
2018,5,16,8,15,293.0,246.5,2.5,16.35,421.5,520.04,415.57
2018,5,16,8,30,283.0,271.0,2.5,16.7,452.0,541.64,429.49
2018,5,16,8,45,296.0,290.0,2.5,17.05,491.0,576.18,453.5
2018,5,16,9,0,309.0,309.0,2.5,17.4,530.0,609.5,476.18
2018,5,16,9,15,344.0,316.5,2.55,17.6,575.0,650.04,505.03
2018,5,16,9,30,379.0,324.0,2.6,17.8,620.0,689.5,532.69
2018,5,16,9,45,409.5,317.0,2.7,18.05,649.0,728.63,559.78
2018,5,16,10,0,440.0,310.0,2.8,18.3,678.0,746.57,572.06
2018,5,16,10,15,348.0,307.0,2.8,18.45,604.0,651.34,501.24
2018,5,16,10,30,256.0,304.0,2.8,18.6,530.0,535.73,415.24
2018,5,16,10,45,185.5,359.0,2.85,18.75,524.5,498.23,385.23
2018,5,16,11,0,115.0,414.0,2.9,18.9,519.0,478.02,367.33
2018,5,16,11,15,116.0,425.0,2.85,18.95,532.5,480.87,368.95
2018,5,16,11,30,117.0,436.0,2.8,19.0,546.0,482.51,369.59
2018,5,16,11,45,135.0,432.0,2.75,19.05,559.5,483.99,370.7
2018,5,16,12,0,153.0,428.0,2.7,19.1,573.0,483.73,370.48
2018,5,16,12,15,348.5,362.0,2.7,19.1,690.5,571.7,438.52
2018,5,16,12,30,544.0,296.0,2.7,19.1,808.0,644.53,492.69
2018,5,16,12,45,562.5,284.0,2.7,19.15,809.0,615.18,470.01
2018,5,16,13,0,581.0,272.0,2.7,19.2,810.0,584.5,446.45
2018,5,16,13,15,366.5,321.0,2.75,19.15,658.0,463.41,354.9
2018,5,16,13,30,152.0,370.0,2.8,19.1,506.0,358.77,275.29
2018,5,16,13,45,115.5,376.5,2.9,19.1,478.5,331.54,254.53
2018,5,16,14,0,79.0,383.0,3.0,19.1,451.0,309.99,238.08
2018,5,16,14,15,171.0,347.0,3.0,19.0,486.5,305.67,232.65
2018,5,16,14,30,263.0,311.0,3.0,18.9,522.0,288.1,215.28
2018,5,16,14,45,426.5,257.0,3.05,18.8,581.0,266.19,190.49
2018,5,16,15,0,590.0,203.0,3.1,18.7,640.0,228.21,152.45
2018,5,16,15,15,686.0,163.5,3.1,18.7,644.0,172.46,107.6
2018,5,16,15,30,782.0,124.0,3.1,18.7,648.0,112.96,74.29
2018,5,16,15,45,761.5,121.0,3.1,18.25,602.0,93.65,75.06
2018,5,16,16,0,741.0,118.0,3.1,17.8,556.0,85.3,68.29
2018,5,16,16,15,598.5,140.5,3.1,17.5,474.5,97.73,79.3
2018,5,16,16,30,456.0,163.0,3.1,17.2,393.0,108.95,89.32
2018,5,16,16,45,527.0,132.0,3.1,16.9,370.5,92.8,75.72
2018,5,16,17,0,598.0,101.0,3.1,16.6,348.0,76.22,61.6
2018,5,16,17,15,590.5,89.5,3.05,16.2,306.0,69.1,55.62
2018,5,16,17,30,583.0,78.0,3.0,15.8,264.0,61.57,49.14
2018,5,16,17,45,526.5,70.0,2.95,15.4,215.5,55.72,43.99
2018,5,16,18,0,470.0,62.0,2.9,15.0,167.0,49.81,38.61
2018,5,16,18,15,386.5,52.5,2.75,14.55,124.0,42.44,31.74
2018,5,16,18,30,303.0,43.0,2.6,14.1,81.0,32.73,22.53
2018,5,16,18,45,194.0,29.5,2.45,13.65,50.0,22.38,10.27
2018,5,16,19,0,85.0,16.0,2.3,13.2,19.0,12.59,0.0
2018,5,16,19,15,42.5,8.0,2.3,13.0,9.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,17,4,45,15.0,3.5,1.95,10.7,3.5,0.0,0.0
2018,5,17,5,0,30.0,7.0,2.0,10.9,7.0,13.91,0.0
2018,5,17,5,15,124.5,20.5,2.1,11.4,30.5,74.9,0.0
2018,5,17,5,30,219.0,34.0,2.2,11.9,54.0,145.71,102.96
2018,5,17,5,45,313.5,44.5,2.35,12.4,93.0,210.52,167.0
2018,5,17,6,0,408.0,55.0,2.5,12.9,132.0,290.28,237.3
2018,5,17,6,15,473.5,63.0,2.55,13.4,178.5,358.12,296.38
2018,5,17,6,30,539.0,71.0,2.6,13.9,225.0,431.03,357.64
2018,5,17,6,45,585.0,77.5,2.65,14.4,274.5,494.17,408.91
2018,5,17,7,0,631.0,84.0,2.7,14.9,324.0,559.49,460.02
2018,5,17,7,15,663.5,89.0,2.65,15.4,373.5,614.84,501.29
2018,5,17,7,30,696.0,94.0,2.6,15.9,423.0,670.31,540.45
2018,5,17,7,45,721.0,98.0,2.6,16.4,471.5,718.26,572.86
2018,5,17,8,0,746.0,102.0,2.6,16.9,520.0,761.15,600.88
2018,5,17,8,15,766.0,105.0,2.55,17.3,566.5,800.91,626.05
2018,5,17,8,30,786.0,108.0,2.5,17.7,613.0,838.45,649.18
2018,5,17,8,45,801.5,110.0,2.45,18.1,655.5,868.31,666.6
2018,5,17,9,0,817.0,112.0,2.4,18.5,698.0,895.23,681.85
2018,5,17,9,15,828.0,114.5,2.4,18.85,736.0,903.12,684.62
2018,5,17,9,30,839.0,117.0,2.4,19.2,774.0,919.46,693.4
2018,5,17,9,45,847.0,119.0,2.4,19.55,806.0,928.94,697.52
2018,5,17,10,0,855.0,121.0,2.4,19.9,838.0,934.75,699.34
2018,5,17,10,15,861.0,123.0,2.45,20.2,864.5,934.94,698.15
2018,5,17,10,30,867.0,125.0,2.5,20.5,891.0,931.34,694.61
2018,5,17,10,45,871.0,126.5,2.55,20.75,910.5,921.64,687.27
2018,5,17,11,0,875.0,128.0,2.6,21.0,930.0,908.21,677.59
2018,5,17,11,15,877.5,128.5,2.7,21.15,942.5,888.93,664.71
2018,5,17,11,30,880.0,129.0,2.8,21.3,955.0,866.16,649.49
2018,5,17,11,45,880.5,129.5,2.85,21.5,959.5,838.39,630.37
2018,5,17,12,0,881.0,130.0,2.9,21.7,964.0,807.5,609.1
2018,5,17,12,15,882.5,128.0,3.05,21.7,962.0,772.46,585.22
2018,5,17,12,30,884.0,126.0,3.2,21.7,960.0,734.64,557.98
2018,5,17,12,45,885.5,123.0,3.3,21.7,951.0,693.39,527.35
2018,5,17,13,0,887.0,120.0,3.4,21.7,942.0,649.62,494.03
2018,5,17,13,15,884.0,119.5,3.5,21.6,926.0,602.69,457.52
2018,5,17,13,30,881.0,119.0,3.6,21.5,910.0,553.88,418.43
2018,5,17,13,45,876.5,117.5,3.7,21.4,886.5,501.98,375.76
2018,5,17,14,0,872.0,116.0,3.8,21.3,863.0,448.76,330.73
2018,5,17,14,15,864.5,114.0,3.85,21.1,832.5,393.04,282.67
2018,5,17,14,30,857.0,112.0,3.9,20.9,802.0,336.78,233.4
2018,5,17,14,45,848.0,110.0,3.95,20.75,766.5,279.85,183.89
2018,5,17,15,0,839.0,108.0,4.0,20.6,731.0,223.01,136.91
2018,5,17,15,15,825.5,106.0,4.0,20.6,690.0,158.3,90.37
2018,5,17,15,30,812.0,104.0,4.0,20.6,649.0,101.46,64.18
2018,5,17,15,45,796.5,100.0,4.05,20.05,604.0,81.04,63.85
2018,5,17,16,0,781.0,96.0,4.1,19.5,559.0,78.91,62.38
2018,5,17,16,15,760.0,92.5,4.05,19.15,511.5,76.84,60.9
2018,5,17,16,30,739.0,89.0,4.0,18.8,464.0,74.69,59.34
2018,5,17,16,45,709.5,85.0,4.0,18.45,414.0,71.92,57.23
2018,5,17,17,0,680.0,81.0,4.0,18.1,364.0,63.79,50.41
2018,5,17,17,15,639.5,76.0,3.95,17.7,314.0,60.21,47.49
2018,5,17,17,30,599.0,71.0,3.9,17.3,264.0,56.61,44.48
2018,5,17,17,45,540.0,65.5,3.85,16.85,216.0,52.42,40.82
2018,5,17,18,0,481.0,60.0,3.8,16.4,168.0,48.3,37.07
2018,5,17,18,15,392.5,51.0,3.7,16.0,124.5,41.22,30.49
2018,5,17,18,30,304.0,42.0,3.6,15.6,81.0,32.05,21.84
2018,5,17,18,45,197.5,29.0,3.5,15.15,50.0,22.04,10.43
2018,5,17,19,0,91.0,16.0,3.4,14.7,19.0,12.59,0.0
2018,5,17,19,15,45.5,8.0,3.35,14.45,9.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,18,4,45,10.0,3.5,2.4,11.8,3.5,0.0,0.0
2018,5,18,5,0,20.0,7.0,2.5,11.9,7.0,11.08,0.0
2018,5,18,5,15,105.5,21.5,2.6,12.3,30.5,69.86,0.0
2018,5,18,5,30,191.0,36.0,2.7,12.7,54.0,136.58,97.27
2018,5,18,5,45,294.0,47.0,2.85,13.1,94.0,204.2,161.88
2018,5,18,6,0,397.0,58.0,3.0,13.5,134.0,286.89,234.44
2018,5,18,6,15,272.0,79.0,3.0,13.9,138.0,258.53,213.93
2018,5,18,6,30,147.0,100.0,3.0,14.3,142.0,193.39,160.23
2018,5,18,6,45,109.0,123.5,2.95,14.7,158.0,199.45,164.9
2018,5,18,7,0,71.0,147.0,2.9,15.1,174.0,187.42,153.8
2018,5,18,7,15,54.0,159.0,2.85,15.55,181.5,187.07,152.54
2018,5,18,7,30,37.0,171.0,2.8,16.0,189.0,185.53,150.09
2018,5,18,7,45,30.5,188.5,2.75,16.45,204.5,197.1,158.54
2018,5,18,8,0,24.0,206.0,2.7,16.9,220.0,192.32,153.64
2018,5,18,8,15,52.0,241.5,2.65,17.3,274.5,267.03,213.45
2018,5,18,8,30,80.0,277.0,2.6,17.7,329.0,326.92,260.0
2018,5,18,8,45,105.0,303.0,2.55,18.15,375.5,374.62,296.09
2018,5,18,9,0,130.0,329.0,2.5,18.6,422.0,443.2,347.03
2018,5,18,9,15,218.0,331.0,2.45,18.95,497.5,524.83,408.74
2018,5,18,9,30,306.0,333.0,2.4,19.3,573.0,628.19,483.86
2018,5,18,9,45,569.5,234.5,2.4,19.65,704.5,803.61,612.04
2018,5,18,10,0,833.0,136.0,2.4,20.0,836.0,941.15,704.56
2018,5,18,10,15,861.5,126.5,2.45,20.3,870.5,937.14,699.25
2018,5,18,10,30,890.0,117.0,2.5,20.6,905.0,943.47,702.38
2018,5,18,10,45,895.0,117.5,2.5,20.9,925.0,933.64,694.3
2018,5,18,11,0,900.0,118.0,2.5,21.2,945.0,920.01,683.97
2018,5,18,11,15,902.5,119.0,2.6,21.35,957.5,900.88,671.32
2018,5,18,11,30,905.0,120.0,2.7,21.5,970.0,878.15,656.26
2018,5,18,11,45,906.0,120.0,2.75,21.65,975.0,849.88,637.05
2018,5,18,12,0,907.0,120.0,2.8,21.8,980.0,818.39,615.63
2018,5,18,12,15,904.0,121.5,2.9,21.85,977.0,782.06,590.81
2018,5,18,12,30,901.0,123.0,3.0,21.9,974.0,743.07,562.49
2018,5,18,12,45,896.5,124.0,3.1,21.9,963.5,700.23,530.83
2018,5,18,13,0,892.0,125.0,3.2,21.9,953.0,655.25,496.75
2018,5,18,13,15,830.0,159.0,3.25,21.8,918.0,604.02,456.67
2018,5,18,13,30,768.0,193.0,3.3,21.7,883.0,550.07,414.1
2018,5,18,13,45,771.5,185.0,3.35,21.6,862.5,500.82,374.19
2018,5,18,14,0,775.0,177.0,3.4,21.5,842.0,449.82,331.65
2018,5,18,14,15,674.0,220.0,3.45,21.35,783.5,391.42,284.5
2018,5,18,14,30,573.0,263.0,3.5,21.2,725.0,344.74,247.16
2018,5,18,14,45,595.0,238.0,3.5,21.05,698.5,292.36,202.56
2018,5,18,15,0,617.0,213.0,3.5,20.9,672.0,238.17,157.81
2018,5,18,15,15,601.0,202.5,3.5,20.9,629.0,186.12,120.85
2018,5,18,15,30,585.0,192.0,3.5,20.9,586.0,136.07,95.45
2018,5,18,15,45,676.5,148.0,3.65,20.3,573.5,99.91,79.72
2018,5,18,16,0,768.0,104.0,3.8,19.7,561.0,83.81,66.48
2018,5,18,16,15,754.0,99.0,3.85,19.3,515.5,81.09,64.5
2018,5,18,16,30,740.0,94.0,3.9,18.9,470.0,78.19,62.33
2018,5,18,16,45,711.5,89.5,3.95,18.5,420.5,69.43,55.05
2018,5,18,17,0,683.0,85.0,4.0,18.1,371.0,66.54,52.81
2018,5,18,17,15,642.5,80.0,4.0,17.55,320.5,63.05,50.01
2018,5,18,17,30,602.0,75.0,4.0,17.0,270.0,59.55,47.12
2018,5,18,17,45,510.0,71.0,3.95,16.5,216.0,56.2,44.23
2018,5,18,18,0,418.0,67.0,3.9,16.0,162.0,50.65,39.22
2018,5,18,18,15,364.5,56.0,3.8,15.55,124.0,42.48,31.68
2018,5,18,18,30,311.0,45.0,3.7,15.1,86.0,34.22,23.8
2018,5,18,18,45,198.0,31.5,3.6,14.65,53.5,23.85,12.23
2018,5,18,19,0,85.0,18.0,3.5,14.2,21.0,14.16,0.0
2018,5,18,19,15,42.5,9.0,3.5,13.95,10.5,7.08,0.0
2018,5,18,19,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.75,11.55,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,19,4,45,10.5,3.5,3.85,11.75,3.5,0.0,0.0
2018,5,19,5,0,21.0,7.0,3.8,11.8,7.0,11.34,0.0
2018,5,19,5,15,102.0,21.5,3.9,12.05,30.5,68.81,0.0
2018,5,19,5,30,183.0,36.0,4.0,12.3,54.0,132.75,95.59
2018,5,19,5,45,261.5,46.5,4.05,12.6,88.5,188.34,149.84
2018,5,19,6,0,340.0,57.0,4.1,12.9,123.0,252.83,207.73
2018,5,19,6,15,424.0,68.5,4.1,13.25,175.0,334.77,278.89
2018,5,19,6,30,508.0,80.0,4.1,13.6,227.0,419.93,350.95
2018,5,19,6,45,559.5,86.5,4.15,13.95,277.5,485.41,405.08
2018,5,19,7,0,611.0,93.0,4.2,14.3,328.0,553.47,459.57
2018,5,19,7,15,648.0,98.5,4.2,14.75,379.0,611.92,504.44
2018,5,19,7,30,685.0,104.0,4.2,15.2,430.0,670.82,548.07
2018,5,19,7,45,714.0,107.5,4.2,15.65,480.0,721.02,583.16
2018,5,19,8,0,743.0,111.0,4.2,16.1,530.0,770.24,616.81
2018,5,19,8,15,764.0,114.0,4.2,16.5,577.0,806.05,640.11
2018,5,19,8,30,785.0,117.0,4.2,16.9,624.0,844.38,664.98
2018,5,19,8,45,801.0,120.0,4.2,17.3,667.5,875.69,684.5
2018,5,19,9,0,817.0,123.0,4.2,17.7,711.0,904.06,701.8
2018,5,19,9,15,829.5,125.0,4.2,18.05,749.5,924.94,713.88
2018,5,19,9,30,842.0,127.0,4.2,18.4,788.0,942.37,723.59
2018,5,19,9,45,852.5,128.0,4.2,18.7,821.5,939.77,719.6
2018,5,19,10,0,863.0,129.0,4.2,19.0,855.0,946.78,722.59
2018,5,19,10,15,868.5,131.0,4.25,19.25,881.5,946.31,720.85
2018,5,19,10,30,874.0,133.0,4.3,19.5,908.0,942.02,716.66
2018,5,19,10,45,876.0,136.5,4.35,19.7,927.5,932.05,708.83
2018,5,19,11,0,878.0,140.0,4.4,19.9,947.0,918.29,698.55
2018,5,19,11,15,878.0,142.5,4.45,19.95,959.0,898.24,684.55
2018,5,19,11,30,878.0,145.0,4.5,20.0,971.0,874.74,668.19
2018,5,19,11,45,875.5,147.5,4.55,20.1,975.0,845.88,647.95
2018,5,19,12,0,873.0,150.0,4.6,20.2,979.0,814.05,625.57
2018,5,19,12,15,872.5,150.5,4.6,20.15,977.5,779.45,599.87
2018,5,19,12,30,872.0,151.0,4.6,20.1,976.0,742.18,571.67
2018,5,19,12,45,869.5,150.5,4.65,20.1,966.0,700.38,539.71
2018,5,19,13,0,867.0,150.0,4.7,20.1,956.0,656.4,505.37
2018,5,19,13,15,862.5,150.0,4.7,20.0,939.0,609.6,468.03
2018,5,19,13,30,858.0,150.0,4.7,19.9,922.0,561.11,428.39
2018,5,19,13,45,851.5,149.0,4.7,19.8,898.0,511.59,386.81
2018,5,19,14,0,845.0,148.0,4.7,19.7,874.0,457.48,340.63
2018,5,19,14,15,836.0,146.5,4.7,19.55,843.5,401.37,291.94
2018,5,19,14,30,827.0,145.0,4.7,19.4,813.0,345.01,242.39
2018,5,19,14,45,813.5,143.5,4.7,19.25,776.0,287.61,192.55
2018,5,19,15,0,800.0,142.0,4.7,19.1,739.0,231.0,145.84
2018,5,19,15,15,785.0,139.0,4.7,19.1,697.5,174.3,105.46
2018,5,19,15,30,770.0,136.0,4.7,19.1,656.0,119.12,79.79
2018,5,19,15,45,746.0,134.5,4.7,18.65,609.5,93.66,74.97
2018,5,19,16,0,722.0,133.0,4.7,18.2,563.0,93.81,75.48
2018,5,19,16,15,690.5,131.0,4.7,17.8,514.0,93.5,75.58
2018,5,19,16,30,659.0,129.0,4.7,17.4,465.0,93.26,75.75
2018,5,19,16,45,619.5,124.0,4.7,17.0,414.0,90.87,74.05
2018,5,19,17,0,580.0,119.0,4.7,16.6,363.0,88.47,72.31
2018,5,19,17,15,531.0,112.0,4.65,16.1,312.5,81.4,66.44
2018,5,19,17,30,482.0,105.0,4.6,15.6,262.0,76.49,62.35
2018,5,19,17,45,385.0,95.0,4.55,15.1,206.5,68.98,55.8
2018,5,19,18,0,288.0,85.0,4.5,14.6,151.0,61.56,49.1
2018,5,19,18,15,220.5,69.0,4.4,14.25,112.5,50.33,38.78
2018,5,19,18,30,153.0,53.0,4.3,13.9,74.0,38.72,27.86
2018,5,19,18,45,91.0,35.0,4.2,13.5,46.0,25.79,14.17
2018,5,19,19,0,29.0,17.0,4.1,13.1,18.0,13.38,0.0
2018,5,19,19,15,14.5,8.5,4.05,13.0,9.0,6.69,0.0
2018,5,19,19,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.0,12.25,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.65,11.6,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,20,4,45,6.5,3.5,3.7,11.75,3.5,0.0,0.0
2018,5,20,5,0,13.0,7.0,3.7,11.8,7.0,9.1,0.0
2018,5,20,5,15,49.0,22.0,3.7,11.95,26.0,42.04,0.0
2018,5,20,5,30,85.0,37.0,3.7,12.1,45.0,86.18,61.24
2018,5,20,5,45,61.0,53.0,3.75,12.3,60.5,87.46,67.51
2018,5,20,6,0,37.0,69.0,3.8,12.5,76.0,84.69,66.69
2018,5,20,6,15,80.5,89.5,3.75,12.7,111.0,140.21,115.03
2018,5,20,6,30,124.0,110.0,3.7,12.9,146.0,190.5,158.62
2018,5,20,6,45,189.0,127.5,3.7,13.15,194.5,268.43,224.75
2018,5,20,7,0,254.0,145.0,3.7,13.4,243.0,339.13,283.6
2018,5,20,7,15,278.5,164.0,3.7,13.55,285.5,386.56,321.72
2018,5,20,7,30,303.0,183.0,3.7,13.7,328.0,434.8,359.71
2018,5,20,7,45,317.5,203.0,3.65,13.85,369.5,476.62,391.55
2018,5,20,8,0,332.0,223.0,3.6,14.0,411.0,517.95,422.39
2018,5,20,8,15,330.0,245.0,3.55,14.2,445.0,546.55,442.41
2018,5,20,8,30,328.0,267.0,3.5,14.4,479.0,573.36,460.82
2018,5,20,8,45,389.5,266.0,3.5,14.6,534.5,631.31,504.42
2018,5,20,9,0,451.0,265.0,3.5,14.8,590.0,711.0,562.56
2018,5,20,9,15,412.0,295.5,3.45,15.1,604.5,707.48,556.12
2018,5,20,9,30,373.0,326.0,3.4,15.4,619.0,681.66,534.42
2018,5,20,9,45,389.5,336.5,3.4,15.75,654.0,705.01,550.16
2018,5,20,10,0,406.0,347.0,3.4,16.1,689.0,744.32,576.55
2018,5,20,10,15,473.5,328.5,3.45,16.45,739.5,783.61,604.69
2018,5,20,10,30,541.0,310.0,3.5,16.8,790.0,819.33,629.92
2018,5,20,10,45,654.5,253.0,3.5,17.2,846.5,861.63,660.55
2018,5,20,11,0,768.0,196.0,3.5,17.6,903.0,883.89,676.31
2018,5,20,11,15,807.5,176.0,3.55,17.95,928.5,879.7,672.21
2018,5,20,11,30,847.0,156.0,3.6,18.3,954.0,856.05,654.83
2018,5,20,11,45,833.5,165.0,3.65,18.7,954.0,838.31,641.66
2018,5,20,12,0,820.0,174.0,3.7,19.1,954.0,803.59,615.33
2018,5,20,12,15,734.0,231.5,3.75,19.25,928.0,758.63,580.22
2018,5,20,12,30,648.0,289.0,3.8,19.4,902.0,706.48,540.04
2018,5,20,12,45,565.5,332.0,3.9,19.55,863.0,651.13,497.69
2018,5,20,13,0,483.0,375.0,4.0,19.7,824.0,596.96,455.94
2018,5,20,13,15,468.5,371.0,4.05,19.6,800.0,553.22,422.61
2018,5,20,13,30,454.0,367.0,4.1,19.5,776.0,509.91,388.93
2018,5,20,13,45,475.0,345.0,4.2,19.35,763.0,472.0,358.62
2018,5,20,14,0,496.0,323.0,4.3,19.2,750.0,431.59,325.37
2018,5,20,14,15,481.5,314.5,4.35,18.85,717.0,384.63,286.93
2018,5,20,14,30,467.0,306.0,4.4,18.5,684.0,338.89,249.04
2018,5,20,14,45,338.0,326.0,4.45,18.15,593.0,290.05,213.38
2018,5,20,15,0,209.0,346.0,4.5,17.8,502.0,258.24,193.43
2018,5,20,15,15,272.5,308.0,4.5,17.8,499.5,215.73,158.81
2018,5,20,15,30,336.0,270.0,4.5,17.8,497.0,174.56,131.71
2018,5,20,15,45,462.5,216.0,4.5,17.15,505.5,133.72,109.54
2018,5,20,16,0,589.0,162.0,4.5,16.5,514.0,108.48,88.56
2018,5,20,16,15,486.0,173.5,4.45,16.25,447.5,114.15,93.84
2018,5,20,16,30,383.0,185.0,4.4,16.0,381.0,120.05,99.34
2018,5,20,16,45,444.0,154.5,4.35,15.75,359.0,104.64,86.37
2018,5,20,17,0,505.0,124.0,4.3,15.5,337.0,88.01,72.19
2018,5,20,17,15,495.5,112.5,4.2,15.25,298.5,81.13,66.42
2018,5,20,17,30,486.0,101.0,4.1,15.0,260.0,73.94,60.24
2018,5,20,17,45,425.0,90.5,4.05,14.75,212.5,66.47,53.66
2018,5,20,18,0,364.0,80.0,4.0,14.5,165.0,58.93,46.82
2018,5,20,18,15,282.0,67.0,3.85,14.2,123.0,49.44,38.03
2018,5,20,18,30,200.0,54.0,3.7,13.9,81.0,39.68,28.76
2018,5,20,18,45,119.5,35.5,3.6,13.6,50.0,26.28,14.89
2018,5,20,19,0,39.0,17.0,3.5,13.3,19.0,12.93,0.0
2018,5,20,19,15,19.5,8.5,3.35,13.1,9.5,6.69,0.0
2018,5,20,19,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,21,4,45,9.5,4.0,1.3,11.15,4.0,0.0,0.0
2018,5,21,5,0,19.0,8.0,1.3,11.3,8.0,11.53,0.0
2018,5,21,5,15,95.0,24.0,1.25,11.7,32.5,64.64,0.0
2018,5,21,5,30,171.0,40.0,1.2,12.1,57.0,131.77,96.17
2018,5,21,5,45,261.0,53.5,1.2,12.5,96.5,195.27,154.8
2018,5,21,6,0,351.0,67.0,1.2,12.9,136.0,268.7,218.57
2018,5,21,6,15,417.5,76.5,1.1,13.35,182.0,333.55,273.76
2018,5,21,6,30,484.0,86.0,1.0,13.8,228.0,404.16,331.43
2018,5,21,6,45,533.0,94.0,0.95,14.25,277.5,474.05,386.02
2018,5,21,7,0,582.0,102.0,0.9,14.7,327.0,540.85,436.04
2018,5,21,7,15,618.5,107.5,0.9,15.25,377.0,597.88,477.04
2018,5,21,7,30,655.0,113.0,0.9,15.8,427.0,655.31,516.92
2018,5,21,7,45,682.5,117.5,0.85,16.3,476.0,704.45,548.54
2018,5,21,8,0,710.0,122.0,0.8,16.8,525.0,752.58,578.15
2018,5,21,8,15,731.5,125.5,0.9,17.4,571.0,793.08,603.74
2018,5,21,8,30,753.0,129.0,1.0,18.0,617.0,831.55,627.7
2018,5,21,8,45,770.5,131.5,1.05,18.6,660.0,857.41,642.22
2018,5,21,9,0,788.0,134.0,1.1,19.2,703.0,886.11,658.69
2018,5,21,9,15,804.5,134.0,1.15,19.7,742.0,908.23,670.95
2018,5,21,9,30,821.0,134.0,1.2,20.2,781.0,927.06,681.14
2018,5,21,9,45,836.0,133.0,1.3,20.7,815.5,939.96,688.34
2018,5,21,10,0,851.0,132.0,1.4,21.2,850.0,935.4,684.38
2018,5,21,10,15,857.5,133.5,1.5,21.55,876.5,935.42,684.05
2018,5,21,10,30,864.0,135.0,1.6,21.9,903.0,931.67,681.28
2018,5,21,10,45,868.5,135.5,1.7,22.25,922.0,921.45,674.38
2018,5,21,11,0,873.0,136.0,1.8,22.6,941.0,907.53,665.15
2018,5,21,11,15,875.5,137.0,1.95,22.85,953.5,888.66,653.47
2018,5,21,11,30,878.0,138.0,2.1,23.1,966.0,866.3,639.38
2018,5,21,11,45,880.0,138.0,2.2,23.3,971.5,839.37,621.8
2018,5,21,12,0,882.0,138.0,2.3,23.5,977.0,809.28,601.99
2018,5,21,12,15,878.5,139.0,2.45,23.55,973.0,772.87,577.26
2018,5,21,12,30,875.0,140.0,2.6,23.6,969.0,733.98,549.79
2018,5,21,12,45,869.5,141.5,2.75,23.7,958.5,691.82,519.11
2018,5,21,13,0,864.0,143.0,2.9,23.8,948.0,647.69,486.1
2018,5,21,13,15,860.5,141.0,3.0,23.7,930.5,600.52,450.11
2018,5,21,13,30,857.0,139.0,3.1,23.6,913.0,551.64,411.69
2018,5,21,13,45,852.0,137.0,3.25,23.5,889.0,500.51,370.42
2018,5,21,14,0,847.0,135.0,3.4,23.4,865.0,448.18,326.88
2018,5,21,14,15,838.5,133.0,3.5,23.15,834.5,393.61,280.6
2018,5,21,14,30,830.0,131.0,3.6,22.9,804.0,335.31,230.71
2018,5,21,14,45,820.0,128.0,3.7,22.6,768.0,277.9,181.77
2018,5,21,15,0,810.0,125.0,3.8,22.3,732.0,220.87,135.41
2018,5,21,15,15,796.0,122.5,3.8,22.3,691.0,164.33,95.75
2018,5,21,15,30,782.0,120.0,3.8,22.3,650.0,109.11,70.66
2018,5,21,15,45,764.5,116.0,3.9,21.55,605.0,90.19,71.14
2018,5,21,16,0,747.0,112.0,4.0,20.8,560.0,88.43,70.1
2018,5,21,16,15,723.5,108.0,4.0,20.3,512.0,79.66,62.99
2018,5,21,16,30,700.0,104.0,4.0,19.8,464.0,77.66,61.62
2018,5,21,16,45,668.5,99.5,4.05,19.3,414.5,75.1,59.74
2018,5,21,17,0,637.0,95.0,4.1,18.8,365.0,72.48,57.79
2018,5,21,17,15,594.5,89.5,4.05,18.2,315.5,68.93,55.0
2018,5,21,17,30,552.0,84.0,4.0,17.6,266.0,65.36,52.1
2018,5,21,17,45,494.0,76.5,4.0,17.0,218.5,60.07,47.55
2018,5,21,18,0,436.0,69.0,4.0,16.4,171.0,54.77,42.81
2018,5,21,18,15,355.0,58.5,3.95,15.9,128.5,44.16,33.18
2018,5,21,18,30,274.0,48.0,3.9,15.4,86.0,36.14,25.58
2018,5,21,18,45,176.0,33.5,3.85,14.95,54.5,25.23,14.26
2018,5,21,19,0,78.0,19.0,3.8,14.5,23.0,14.33,0.0
2018,5,21,19,15,39.0,9.5,3.75,14.25,11.5,7.47,0.0
2018,5,21,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,22,4,45,14.0,4.0,2.6,11.75,4.0,0.0,0.0
2018,5,22,5,0,28.0,8.0,2.6,11.8,8.0,13.97,0.0
2018,5,22,5,15,115.0,23.0,2.65,12.05,33.5,75.25,2.25
2018,5,22,5,30,202.0,38.0,2.7,12.3,59.0,140.71,103.47
2018,5,22,5,45,220.0,41.5,2.7,12.55,75.5,161.57,128.21
2018,5,22,6,0,238.0,45.0,2.7,12.8,92.0,184.8,151.23
2018,5,22,6,15,151.5,42.0,2.7,13.1,75.0,144.04,118.79
2018,5,22,6,30,65.0,39.0,2.7,13.4,58.0,83.43,67.17
2018,5,22,6,45,32.5,51.5,2.65,13.65,61.0,62.68,48.99
2018,5,22,7,0,0.0,64.0,2.6,13.9,64.0,49.06,36.43
2018,5,22,7,15,0.0,82.0,2.6,14.2,82.0,63.21,48.28
2018,5,22,7,30,0.0,100.0,2.6,14.5,100.0,78.12,60.6
2018,5,22,7,45,0.0,112.0,2.6,14.75,112.0,87.94,68.52
2018,5,22,8,0,0.0,124.0,2.6,15.0,124.0,97.77,76.38
2018,5,22,8,15,0.5,137.5,2.6,15.35,138.0,109.31,85.56
2018,5,22,8,30,1.0,151.0,2.6,15.7,152.0,120.88,94.67
2018,5,22,8,45,4.0,177.0,2.65,16.0,180.0,145.46,114.39
2018,5,22,9,0,7.0,203.0,2.7,16.3,208.0,170.15,133.95
2018,5,22,9,15,9.5,220.5,2.75,16.65,227.5,187.01,147.0
2018,5,22,9,30,12.0,238.0,2.8,17.0,247.0,203.81,159.92
2018,5,22,9,45,13.0,251.5,2.85,17.3,262.0,215.65,168.79
2018,5,22,10,0,14.0,265.0,2.9,17.6,277.0,227.35,177.53
2018,5,22,10,15,20.5,300.5,2.95,17.85,318.5,262.85,204.98
2018,5,22,10,30,27.0,336.0,3.0,18.1,360.0,315.95,245.52
2018,5,22,10,45,46.0,373.0,3.1,18.3,415.0,363.79,281.97
2018,5,22,11,0,65.0,410.0,3.2,18.5,470.0,409.95,316.68
2018,5,22,11,15,257.5,371.0,3.2,18.7,613.5,565.94,436.92
2018,5,22,11,30,450.0,332.0,3.2,18.9,757.0,694.02,531.75
2018,5,22,11,45,658.0,237.5,3.25,19.05,862.5,763.47,583.94
2018,5,22,12,0,866.0,143.0,3.3,19.2,968.0,799.5,611.95
2018,5,22,12,15,876.0,137.5,3.3,19.2,970.5,768.74,588.84
2018,5,22,12,30,886.0,132.0,3.3,19.2,973.0,734.7,563.27
2018,5,22,12,45,881.5,133.0,3.35,19.25,962.5,692.61,531.26
2018,5,22,13,0,877.0,134.0,3.4,19.3,952.0,648.44,496.97
2018,5,22,13,15,873.5,133.5,3.4,19.25,935.5,601.89,460.05
2018,5,22,13,30,870.0,133.0,3.4,19.2,919.0,553.54,420.74
2018,5,22,13,45,865.0,131.0,3.4,19.15,895.5,501.89,377.8
2018,5,22,14,0,860.0,129.0,3.4,19.1,872.0,449.01,332.68
2018,5,22,14,15,852.5,127.0,3.4,19.0,841.5,394.23,285.08
2018,5,22,14,30,845.0,125.0,3.4,18.9,811.0,338.92,236.37
2018,5,22,14,45,835.0,123.0,3.45,18.75,775.5,277.7,183.59
2018,5,22,15,0,825.0,121.0,3.5,18.6,740.0,220.56,136.39
2018,5,22,15,15,811.5,118.0,3.5,18.6,699.0,162.96,95.45
2018,5,22,15,30,798.0,115.0,3.5,18.6,658.0,106.62,69.46
2018,5,22,15,45,781.5,111.5,3.5,18.15,613.0,87.72,69.99
2018,5,22,16,0,765.0,108.0,3.5,17.7,568.0,86.19,69.03
2018,5,22,16,15,743.5,103.5,3.5,17.35,520.0,83.75,67.25
2018,5,22,16,30,722.0,99.0,3.5,17.0,472.0,74.9,59.91
2018,5,22,16,45,693.0,95.0,3.5,16.65,423.0,72.56,58.16
2018,5,22,17,0,664.0,91.0,3.5,16.3,374.0,70.18,56.35
2018,5,22,17,15,624.0,85.5,3.5,15.85,324.0,66.52,53.39
2018,5,22,17,30,584.0,80.0,3.5,15.4,274.0,62.82,50.31
2018,5,22,17,45,528.5,73.0,3.45,14.95,226.0,57.77,45.92
2018,5,22,18,0,473.0,66.0,3.4,14.5,178.0,52.72,41.35
2018,5,22,18,15,372.0,57.0,3.35,14.15,132.0,43.27,32.67
2018,5,22,18,30,271.0,48.0,3.3,13.8,86.0,36.13,25.81
2018,5,22,18,45,149.5,31.5,3.2,13.4,51.0,23.7,13.4
2018,5,22,19,0,28.0,15.0,3.1,13.0,16.0,11.63,0.0
2018,5,22,19,15,14.0,7.5,3.05,12.8,8.0,5.9,0.0
2018,5,22,19,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,23,4,45,5.5,2.0,2.2,12.05,2.0,0.0,0.0
2018,5,23,5,0,11.0,4.0,2.2,12.1,4.0,6.15,0.0
2018,5,23,5,15,10.5,8.0,2.3,12.35,8.5,11.02,0.0
2018,5,23,5,30,10.0,12.0,2.4,12.6,13.0,13.27,4.9
2018,5,23,5,45,37.5,22.0,2.45,12.8,29.0,38.05,26.38
2018,5,23,6,0,65.0,32.0,2.5,13.0,45.0,70.44,54.85
2018,5,23,6,15,41.5,40.5,2.5,13.2,49.5,62.03,48.18
2018,5,23,6,30,18.0,49.0,2.5,13.4,54.0,50.57,38.26
2018,5,23,6,45,11.5,78.5,2.55,13.6,82.0,68.8,53.7
2018,5,23,7,0,5.0,108.0,2.6,13.8,110.0,90.47,71.75
2018,5,23,7,15,4.5,123.0,2.65,14.05,125.0,102.67,81.69
2018,5,23,7,30,4.0,138.0,2.7,14.3,140.0,114.8,91.46
2018,5,23,7,45,2.0,130.0,2.75,14.5,131.0,105.13,82.96
2018,5,23,8,0,0.0,122.0,2.8,14.7,122.0,96.03,75.01
2018,5,23,8,15,0.0,111.0,2.85,15.05,111.0,86.5,66.78
2018,5,23,8,30,0.0,100.0,2.9,15.4,100.0,77.38,58.96
2018,5,23,8,45,0.0,106.5,3.0,15.75,106.5,82.67,63.08
2018,5,23,9,0,0.0,113.0,3.1,16.1,113.0,87.97,67.17
2018,5,23,9,15,0.5,125.0,3.15,16.45,125.5,98.21,75.3
2018,5,23,9,30,1.0,137.0,3.2,16.8,138.0,108.45,83.37
2018,5,23,9,45,2.5,150.0,3.3,17.15,152.0,120.44,92.84
2018,5,23,10,0,4.0,163.0,3.4,17.5,166.0,132.39,102.22
2018,5,23,10,15,5.0,171.5,3.45,17.7,175.5,140.12,108.21
2018,5,23,10,30,6.0,180.0,3.5,17.9,185.0,147.77,114.13
2018,5,23,10,45,6.0,178.0,3.55,18.15,183.5,145.88,112.39
2018,5,23,11,0,6.0,176.0,3.6,18.4,182.0,143.98,110.68
2018,5,23,11,15,6.5,180.5,3.6,18.5,187.0,147.69,113.52
2018,5,23,11,30,7.0,185.0,3.6,18.6,192.0,151.29,116.27
2018,5,23,11,45,7.5,186.5,3.6,18.7,194.0,152.37,117.05
2018,5,23,12,0,8.0,188.0,3.6,18.8,196.0,153.35,117.74
2018,5,23,12,15,9.5,207.5,3.6,18.8,216.5,169.07,130.15
2018,5,23,12,30,11.0,227.0,3.6,18.8,237.0,184.39,142.19
2018,5,23,12,45,13.0,255.0,3.6,18.8,267.0,206.12,159.2
