Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,9,0,881.0,91.0,1.4,26.3,736.0,897.67,652.01
2018,6,2,9,15,885.5,95.5,1.4,26.95,773.0,914.64,659.58
2018,6,2,9,30,890.0,100.0,1.4,27.6,810.0,927.88,664.87
2018,6,2,9,45,891.5,106.0,1.4,28.25,841.5,936.05,667.06
2018,6,2,10,0,893.0,112.0,1.4,28.9,873.0,940.25,666.89
2018,6,2,10,15,899.5,113.0,1.4,29.4,900.0,940.27,664.67
2018,6,2,10,30,906.0,114.0,1.4,29.9,927.0,936.44,660.23
2018,6,2,10,45,911.0,114.0,1.4,30.4,947.0,926.5,652.15
2018,6,2,11,0,916.0,114.0,1.4,30.9,967.0,912.76,641.9
2018,6,2,11,15,919.0,114.5,1.4,31.25,980.0,893.99,629.05
2018,6,2,11,30,922.0,115.0,1.4,31.6,993.0,871.61,614.05
2018,6,2,11,45,923.5,115.0,1.4,31.9,998.5,844.11,596.04
2018,6,2,12,0,925.0,115.0,1.4,32.2,1004.0,813.38,576.0
2018,6,2,12,15,926.5,113.5,1.45,32.35,1002.5,778.39,553.34
2018,6,2,12,30,928.0,112.0,1.5,32.5,1001.0,740.51,527.55
2018,6,2,12,45,928.0,110.5,1.55,32.65,992.5,698.9,498.61
2018,6,2,13,0,928.0,109.0,1.6,32.8,984.0,654.77,467.14
2018,6,2,13,15,925.0,108.0,1.65,32.8,967.5,606.94,432.44
2018,6,2,13,30,922.0,107.0,1.7,32.8,951.0,557.15,395.2
2018,6,2,13,45,917.0,106.0,1.8,32.75,927.5,504.67,355.05
2018,6,2,14,0,912.0,105.0,1.9,32.7,904.0,450.83,312.45
2018,6,2,14,15,905.0,104.5,1.95,32.6,874.5,395.48,267.43
2018,6,2,14,30,898.0,104.0,2.0,32.5,845.0,339.41,221.07
2018,6,2,14,45,889.0,102.0,2.1,32.35,809.0,281.44,173.67
2018,6,2,15,0,880.0,100.0,2.2,32.2,773.0,223.49,128.54
2018,6,2,15,15,868.5,98.0,2.2,32.2,732.5,165.52,89.68
2018,6,2,15,30,857.0,96.0,2.2,32.2,692.0,108.34,65.03
2018,6,2,15,45,842.0,93.5,2.25,31.65,647.0,86.91,65.4
2018,6,2,16,0,827.0,91.0,2.3,31.1,602.0,76.42,57.24
2018,6,2,16,15,807.5,88.0,2.3,30.6,554.0,74.57,56.04
2018,6,2,16,30,788.0,85.0,2.3,30.1,506.0,72.62,54.75
2018,6,2,16,45,762.5,82.0,2.3,29.6,456.5,70.48,53.29
2018,6,2,17,0,737.0,79.0,2.3,29.1,407.0,68.3,51.77
2018,6,2,17,15,702.0,75.0,2.25,28.2,356.5,65.18,49.52
2018,6,2,17,30,667.0,71.0,2.2,27.3,306.0,57.27,43.14
2018,6,2,17,45,618.5,65.5,2.1,26.35,256.5,53.02,39.75
2018,6,2,18,0,570.0,60.0,2.0,25.4,207.0,48.78,36.22
2018,6,2,18,15,498.5,53.0,1.95,24.4,161.5,43.18,31.36
2018,6,2,18,30,427.0,46.0,1.9,23.4,116.0,37.64,26.33
2018,6,2,18,45,319.5,36.5,1.85,22.4,79.0,29.9,19.04
2018,6,2,19,0,212.0,27.0,1.8,21.4,42.0,20.59,6.29
2018,6,2,19,15,112.0,14.5,1.8,20.9,22.0,11.41,0.0
2018,6,2,19,30,12.0,2.0,1.8,20.4,2.0,0.0,0.0
2018,6,2,19,45,6.0,1.0,1.85,19.9,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.85,19.05,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.8,17.85,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.8,17.05,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.85,16.75,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.85,16.55,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,6,3,4,45,44.5,6.5,1.55,15.75,8.0,0.0,0.0
2018,6,3,5,0,89.0,13.0,1.6,15.9,16.0,33.4,0.0
2018,6,3,5,15,211.5,25.0,1.6,16.35,46.5,109.41,54.98
2018,6,3,5,30,334.0,37.0,1.6,16.8,77.0,184.86,137.19
2018,6,3,5,45,421.0,45.0,1.55,17.25,119.0,250.88,195.91
2018,6,3,6,0,508.0,53.0,1.5,17.7,161.0,325.28,259.47
2018,6,3,6,15,566.0,59.0,1.45,18.3,209.0,389.79,313.34
2018,6,3,6,30,624.0,65.0,1.4,18.9,257.0,458.48,368.24
2018,6,3,6,45,664.5,69.0,1.35,19.5,306.5,517.48,413.42
2018,6,3,7,0,705.0,73.0,1.3,20.1,356.0,575.75,456.17
2018,6,3,7,15,734.5,77.0,1.3,20.8,406.5,629.68,494.03
2018,6,3,7,30,764.0,81.0,1.3,21.5,457.0,683.3,529.26
2018,6,3,7,45,786.5,84.0,1.35,22.2,506.0,729.6,558.59
2018,6,3,8,0,809.0,87.0,1.4,22.9,555.0,774.38,586.25
2018,6,3,8,15,825.5,89.5,1.4,23.5,601.0,802.72,601.95
2018,6,3,8,30,842.0,92.0,1.4,24.1,647.0,837.13,621.63
2018,6,3,8,45,855.0,94.0,1.4,24.75,689.5,865.24,636.66
2018,6,3,9,0,868.0,96.0,1.4,25.4,732.0,890.31,649.61
2018,6,3,9,15,878.5,98.0,1.45,25.95,770.5,909.87,659.85
2018,6,3,9,30,889.0,100.0,1.5,26.5,809.0,925.95,667.92
2018,6,3,9,45,897.5,100.5,1.5,27.05,841.5,935.04,670.97
2018,6,3,10,0,906.0,101.0,1.5,27.6,874.0,940.41,671.81
2018,6,3,10,15,911.5,102.5,1.6,28.0,900.5,940.2,671.01
2018,6,3,10,30,917.0,104.0,1.7,28.4,927.0,936.1,667.86
2018,6,3,10,45,921.0,105.0,1.75,28.85,947.0,926.3,660.48
2018,6,3,11,0,925.0,106.0,1.8,29.3,967.0,912.67,650.81
2018,6,3,11,15,928.0,106.0,1.85,29.5,980.0,893.51,638.36
2018,6,3,11,30,931.0,106.0,1.9,29.7,993.0,870.73,623.65
2018,6,3,11,45,932.0,106.0,2.0,29.9,998.5,842.84,606.09
2018,6,3,12,0,933.0,106.0,2.1,30.1,1004.0,811.7,586.29
2018,6,3,12,15,931.0,107.0,2.15,30.1,1001.5,776.08,562.86
2018,6,3,12,30,929.0,108.0,2.2,30.1,999.0,737.71,536.12
2018,6,3,12,45,916.5,114.5,2.3,30.15,986.5,694.03,505.14
2018,6,3,13,0,904.0,121.0,2.4,30.2,974.0,648.61,472.12
2018,6,3,13,15,909.5,115.0,2.5,30.05,960.5,603.05,438.47
2018,6,3,13,30,915.0,109.0,2.6,29.9,947.0,554.84,401.67
2018,6,3,13,45,906.5,110.5,2.65,29.8,923.0,502.89,360.64
2018,6,3,14,0,898.0,112.0,2.7,29.7,899.0,449.88,317.58
2018,6,3,14,15,865.0,125.0,2.8,29.5,862.0,394.85,272.59
2018,6,3,14,30,832.0,138.0,2.9,29.3,825.0,338.29,226.08
2018,6,3,14,45,823.5,134.0,2.95,29.1,789.5,281.3,178.9
2018,6,3,15,0,815.0,130.0,3.0,28.9,754.0,224.51,134.03
2018,6,3,15,15,824.0,117.5,3.0,28.9,719.5,164.76,92.06
2018,6,3,15,30,833.0,105.0,3.0,28.9,685.0,103.74,62.58
2018,6,3,15,45,805.0,105.5,3.1,28.25,636.0,84.1,64.09
2018,6,3,16,0,777.0,106.0,3.2,27.6,587.0,84.7,64.97
2018,6,3,16,15,743.0,104.0,3.2,27.15,534.5,83.6,64.38
2018,6,3,16,30,709.0,102.0,3.2,26.7,482.0,76.11,58.47
2018,6,3,16,45,723.5,89.5,3.2,26.25,444.5,74.96,57.83
2018,6,3,17,0,738.0,77.0,3.2,25.8,407.0,66.85,51.29
2018,6,3,17,15,712.0,72.5,3.15,25.1,359.0,63.45,48.72
2018,6,3,17,30,686.0,68.0,3.1,24.4,311.0,59.97,46.01
2018,6,3,17,45,640.0,63.0,3.1,23.7,261.5,51.46,38.87
2018,6,3,18,0,594.0,58.0,3.1,23.0,212.0,47.52,35.52
2018,6,3,18,15,525.5,51.0,3.0,22.1,166.0,41.84,30.54
2018,6,3,18,30,457.0,44.0,2.9,21.2,120.0,36.21,25.39
2018,6,3,18,45,351.0,35.5,2.85,20.3,82.5,29.19,18.7
2018,6,3,19,0,245.0,27.0,2.8,19.4,45.0,22.31,8.05
2018,6,3,19,15,130.5,14.5,2.85,18.95,23.5,11.41,0.0
2018,6,3,19,30,16.0,2.0,2.9,18.5,2.0,0.0,0.0
2018,6,3,19,45,8.0,1.0,2.95,18.0,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.0,16.15,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,6,4,4,45,52.5,7.0,3.4,14.3,8.5,0.0,0.0
2018,6,4,5,0,105.0,14.0,3.5,14.4,17.0,38.24,0.0
2018,6,4,5,15,237.0,25.0,3.6,14.9,48.5,117.41,60.9
2018,6,4,5,30,369.0,36.0,3.7,15.4,80.0,196.57,147.29
2018,6,4,5,45,456.0,43.0,3.8,15.85,123.0,263.18,207.86
2018,6,4,6,0,543.0,50.0,3.9,16.3,166.0,338.08,273.56
2018,6,4,6,15,599.0,55.5,3.95,17.0,214.5,402.48,329.06
2018,6,4,6,30,655.0,61.0,4.0,17.7,263.0,470.83,385.73
2018,6,4,6,45,693.5,65.0,4.05,18.35,313.0,527.81,431.5
2018,6,4,7,0,732.0,69.0,4.1,19.0,363.0,588.34,478.27
2018,6,4,7,15,761.0,72.5,4.1,19.55,414.0,642.31,518.45
2018,6,4,7,30,790.0,76.0,4.1,20.1,465.0,695.88,555.73
2018,6,4,7,45,811.0,79.0,4.1,20.65,514.5,741.83,586.46
2018,6,4,8,0,832.0,82.0,4.1,21.2,564.0,777.88,609.4
2018,6,4,8,15,848.0,84.5,4.1,21.65,610.5,814.94,632.98
2018,6,4,8,30,864.0,87.0,4.1,22.1,657.0,849.5,654.45
2018,6,4,8,45,876.5,89.0,4.1,22.5,700.0,877.67,671.33
2018,6,4,9,0,889.0,91.0,4.1,22.9,743.0,902.72,685.96
2018,6,4,9,15,894.5,95.5,4.1,23.2,780.5,920.74,695.97
2018,6,4,9,30,900.0,100.0,4.1,23.5,818.0,935.02,703.5
2018,6,4,9,45,900.5,105.5,4.1,23.75,849.0,941.88,706.21
2018,6,4,10,0,901.0,111.0,4.1,24.0,880.0,944.75,706.39
2018,6,4,10,15,908.0,111.5,4.15,24.1,907.0,944.81,705.5
2018,6,4,10,30,915.0,112.0,4.2,24.2,934.0,941.01,702.14
2018,6,4,10,45,921.5,112.0,4.25,24.3,955.5,932.41,695.67
2018,6,4,11,0,928.0,112.0,4.3,24.4,977.0,919.95,686.71
2018,6,4,11,15,931.5,112.5,4.4,24.4,990.5,901.5,674.29
2018,6,4,11,30,935.0,113.0,4.5,24.4,1004.0,879.38,659.42
2018,6,4,11,45,924.5,121.0,4.55,24.35,1006.5,848.63,638.63
2018,6,4,12,0,914.0,129.0,4.6,24.3,1009.0,814.91,615.71
2018,6,4,12,15,809.0,194.5,4.65,24.25,972.0,764.88,577.73
2018,6,4,12,30,704.0,260.0,4.7,24.2,935.0,712.53,537.74
2018,6,4,12,45,703.0,257.0,4.75,24.15,926.0,673.24,508.61
2018,6,4,13,0,702.0,254.0,4.8,24.1,917.0,632.19,477.46
2018,6,4,13,15,715.0,244.0,4.8,24.05,909.0,592.46,446.41
2018,6,4,13,30,728.0,234.0,4.8,24.0,901.0,550.09,412.47
2018,6,4,13,45,762.5,205.0,4.8,23.95,888.0,501.96,373.16
2018,6,4,14,0,797.0,176.0,4.8,23.9,875.0,451.42,330.47
2018,6,4,14,15,788.0,173.0,4.8,23.75,844.5,397.84,284.93
2018,6,4,14,30,779.0,170.0,4.8,23.6,814.0,344.14,238.74
2018,6,4,14,45,835.5,136.5,4.85,23.45,800.5,285.95,187.04
2018,6,4,15,0,892.0,103.0,4.9,23.3,787.0,227.99,137.1
2018,6,4,15,15,880.5,101.5,4.9,23.3,746.5,169.65,96.1
2018,6,4,15,30,869.0,100.0,4.9,23.3,706.0,112.06,70.0
2018,6,4,15,45,849.0,97.0,4.9,22.75,657.0,89.14,69.84
2018,6,4,16,0,829.0,94.0,4.9,22.2,608.0,78.35,61.1
2018,6,4,16,15,806.0,92.0,4.9,21.75,559.0,77.13,60.38
2018,6,4,16,30,783.0,90.0,4.9,21.3,510.0,75.89,59.64
2018,6,4,16,45,764.5,85.0,4.85,20.9,462.0,72.61,57.13
2018,6,4,17,0,746.0,80.0,4.8,20.5,414.0,69.17,54.45
2018,6,4,17,15,717.5,76.0,4.8,19.95,365.5,66.17,52.14
2018,6,4,17,30,689.0,72.0,4.8,19.4,317.0,58.28,45.51
2018,6,4,17,45,640.5,67.0,4.75,18.85,267.0,54.38,42.24
2018,6,4,18,0,592.0,62.0,4.7,18.3,217.0,50.51,38.87
2018,6,4,18,15,519.5,55.0,4.55,17.65,170.0,44.9,33.81
2018,6,4,18,30,447.0,48.0,4.4,17.0,123.0,39.35,28.61
2018,6,4,18,45,337.0,38.5,4.3,16.35,84.5,31.6,21.14
2018,6,4,19,0,227.0,29.0,4.2,15.7,46.0,22.1,8.68
2018,6,4,19,15,123.5,16.5,4.1,15.3,25.0,12.98,0.0
2018,6,4,19,30,20.0,4.0,4.0,14.9,4.0,0.0,0.0
2018,6,4,19,45,10.0,2.0,3.95,14.45,2.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,5,4,45,30.5,7.0,3.45,11.55,8.0,0.0,0.0
2018,6,5,5,0,61.0,14.0,3.5,11.7,16.0,26.76,0.0
2018,6,5,5,15,166.5,29.0,3.55,12.1,46.5,98.44,52.27
2018,6,5,5,30,272.0,44.0,3.6,12.5,77.0,166.75,126.44
2018,6,5,5,45,360.5,54.5,3.65,12.95,119.0,230.52,184.14
2018,6,5,6,0,449.0,65.0,3.7,13.4,161.0,307.28,251.41
2018,6,5,6,15,510.5,72.5,3.65,14.0,208.5,372.95,308.21
2018,6,5,6,30,572.0,80.0,3.6,14.6,256.0,443.03,366.72
2018,6,5,6,45,617.0,85.5,3.6,15.15,306.5,504.65,416.6
2018,6,5,7,0,662.0,91.0,3.6,15.7,357.0,568.17,466.23
2018,6,5,7,15,694.0,95.5,3.5,16.2,407.5,622.82,507.14
2018,6,5,7,30,726.0,100.0,3.4,16.7,458.0,677.46,546.66
2018,6,5,7,45,751.0,103.0,3.3,17.2,507.0,720.8,575.54
2018,6,5,8,0,776.0,106.0,3.2,17.7,556.0,766.68,605.55
2018,6,5,8,15,795.5,109.0,3.1,18.15,603.0,806.26,630.42
2018,6,5,8,30,815.0,112.0,3.0,18.6,650.0,843.56,653.19
2018,6,5,8,45,831.0,114.0,2.9,19.05,693.5,874.14,670.85
2018,6,5,9,0,847.0,116.0,2.8,19.5,737.0,901.76,686.24
2018,6,5,9,15,864.0,114.5,2.7,19.9,776.5,911.73,689.55
2018,6,5,9,30,881.0,113.0,2.6,20.3,816.0,929.92,698.6
2018,6,5,9,45,896.0,109.5,2.55,20.7,850.0,940.85,703.09
2018,6,5,10,0,911.0,106.0,2.5,21.1,884.0,948.16,705.3
2018,6,5,10,15,917.5,107.0,2.5,21.4,911.0,948.33,703.63
2018,6,5,10,30,924.0,108.0,2.5,21.7,938.0,944.61,699.57
2018,6,5,10,45,929.5,108.0,2.5,22.05,958.5,935.14,691.74
2018,6,5,11,0,935.0,108.0,2.5,22.4,979.0,921.8,681.52
2018,6,5,11,15,937.5,108.5,2.6,22.55,992.0,902.51,668.83
2018,6,5,11,30,940.0,109.0,2.7,22.7,1005.0,879.56,653.72
2018,6,5,11,45,941.5,109.0,2.8,22.85,1011.0,851.87,635.35
2018,6,5,12,0,943.0,109.0,2.9,23.0,1017.0,820.87,614.64
2018,6,5,12,15,938.0,112.0,3.0,23.05,1014.0,784.33,589.46
2018,6,5,12,30,933.0,115.0,3.1,23.1,1011.0,745.17,560.96
2018,6,5,12,45,925.5,118.5,3.2,23.1,1000.0,702.32,529.24
2018,6,5,13,0,918.0,122.0,3.3,23.1,989.0,657.43,495.2
2018,6,5,13,15,915.5,120.5,3.35,23.05,972.5,610.02,458.35
2018,6,5,13,30,913.0,119.0,3.4,23.0,956.0,560.66,418.92
2018,6,5,13,45,909.5,116.5,3.45,22.95,933.0,508.37,376.1
2018,6,5,14,0,906.0,114.0,3.5,22.9,910.0,454.6,330.86
2018,6,5,14,15,900.0,112.5,3.55,22.75,880.5,399.34,283.45
2018,6,5,14,30,894.0,111.0,3.6,22.6,851.0,343.28,234.66
2018,6,5,14,45,886.0,109.0,3.6,22.4,816.0,285.86,185.22
2018,6,5,15,0,878.0,107.0,3.6,22.2,781.0,228.33,138.16
2018,6,5,15,15,854.0,109.5,3.6,22.2,736.5,171.74,98.92
2018,6,5,15,30,830.0,112.0,3.6,22.2,692.0,108.66,67.9
2018,6,5,15,45,827.5,104.5,3.65,21.75,651.0,84.05,65.8
2018,6,5,16,0,825.0,97.0,3.7,21.3,610.0,80.13,62.81
2018,6,5,16,15,806.0,93.5,3.7,20.9,562.0,78.1,61.39
2018,6,5,16,30,787.0,90.0,3.7,20.5,514.0,75.96,59.87
2018,6,5,16,45,762.0,87.0,3.7,20.15,464.5,73.95,58.44
2018,6,5,17,0,737.0,84.0,3.7,19.8,415.0,71.91,56.96
2018,6,5,17,15,703.0,79.5,3.7,19.3,364.5,63.3,49.78
2018,6,5,17,30,669.0,75.0,3.7,18.8,314.0,60.09,47.2
2018,6,5,17,45,620.5,69.0,3.7,18.3,264.0,55.57,43.38
2018,6,5,18,0,572.0,63.0,3.7,17.8,214.0,51.02,39.41
2018,6,5,18,15,501.0,56.0,3.6,17.2,168.0,45.49,34.42
2018,6,5,18,30,430.0,49.0,3.5,16.6,122.0,40.02,29.27
2018,6,5,18,45,324.0,39.0,3.4,16.0,84.0,31.92,21.5
2018,6,5,19,0,218.0,29.0,3.3,15.4,46.0,22.08,9.18
2018,6,5,19,15,119.0,16.5,3.25,15.0,25.0,12.98,0.0
2018,6,5,19,30,20.0,4.0,3.2,14.6,4.0,0.0,0.0
2018,6,5,19,45,10.0,2.0,3.2,14.15,2.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,6,4,45,29.0,7.5,2.85,11.85,8.5,0.0,0.0
2018,6,6,5,0,58.0,15.0,2.9,12.0,17.0,26.71,0.0
2018,6,6,5,15,123.0,28.0,2.95,12.3,40.5,83.32,44.33
2018,6,6,5,30,188.0,41.0,3.0,12.6,64.0,131.52,99.22
2018,6,6,5,45,272.5,52.0,3.1,12.9,102.0,189.54,151.15
2018,6,6,6,0,357.0,63.0,3.2,13.2,140.0,256.51,210.05
2018,6,6,6,15,369.0,79.0,3.2,13.55,176.5,298.91,247.72
2018,6,6,6,30,381.0,95.0,3.2,13.9,213.0,341.48,284.15
2018,6,6,6,45,386.5,113.5,3.25,14.2,251.5,382.68,318.16
2018,6,6,7,0,392.0,132.0,3.3,14.5,290.0,423.03,350.34
2018,6,6,7,15,470.0,135.5,3.3,14.9,349.5,497.79,409.69
2018,6,6,7,30,548.0,139.0,3.3,15.3,409.0,576.81,470.52
2018,6,6,7,45,640.0,129.5,3.3,15.65,476.5,666.39,537.9
2018,6,6,8,0,732.0,120.0,3.3,16.0,544.0,749.64,597.77
2018,6,6,8,15,752.0,123.5,3.3,16.45,590.5,789.06,623.2
2018,6,6,8,30,772.0,127.0,3.3,16.9,637.0,821.45,643.51
2018,6,6,8,45,754.5,142.5,3.3,17.35,668.0,841.66,654.96
2018,6,6,9,0,737.0,158.0,3.3,17.8,699.0,852.67,659.98
2018,6,6,9,15,609.5,223.5,3.35,18.2,686.5,808.86,625.03
2018,6,6,9,30,482.0,289.0,3.4,18.6,674.0,751.34,579.29
2018,6,6,9,45,647.0,223.5,3.45,19.0,762.5,845.16,648.37
2018,6,6,10,0,812.0,158.0,3.5,19.4,851.0,920.77,699.71
2018,6,6,10,15,838.0,149.0,3.6,19.75,884.0,928.84,703.43
2018,6,6,10,30,864.0,140.0,3.7,20.1,917.0,918.99,695.5
2018,6,6,10,45,869.0,140.5,3.75,20.4,936.5,909.7,688.03
2018,6,6,11,0,874.0,141.0,3.8,20.7,956.0,896.73,678.14
2018,6,6,11,15,877.5,141.0,3.9,20.9,969.0,878.45,665.22
2018,6,6,11,30,881.0,141.0,4.0,21.1,982.0,856.7,649.95
2018,6,6,11,45,882.5,141.5,4.1,21.3,988.0,830.4,631.51
2018,6,6,12,0,884.0,142.0,4.2,21.5,994.0,801.01,610.71
2018,6,6,12,15,877.0,146.0,4.2,21.55,990.0,765.03,583.73
2018,6,6,12,30,870.0,150.0,4.2,21.6,986.0,726.77,554.7
2018,6,6,12,45,859.0,155.0,4.25,21.7,974.0,684.51,522.27
2018,6,6,13,0,848.0,160.0,4.3,21.8,962.0,648.04,493.18
2018,6,6,13,15,844.5,159.5,4.35,21.8,946.5,601.96,456.79
2018,6,6,13,30,841.0,159.0,4.4,21.8,931.0,554.18,418.21
2018,6,6,13,45,835.5,157.5,4.4,21.75,908.5,503.28,376.16
2018,6,6,14,0,830.0,156.0,4.4,21.7,886.0,451.31,332.17
2018,6,6,14,15,821.5,154.5,4.45,21.5,856.5,397.42,286.01
2018,6,6,14,30,813.0,153.0,4.5,21.3,827.0,343.24,238.96
2018,6,6,14,45,801.5,150.5,4.5,21.15,791.5,287.64,191.17
2018,6,6,15,0,790.0,148.0,4.5,21.0,756.0,232.58,146.12
2018,6,6,15,15,775.5,145.0,4.5,21.0,715.5,177.64,107.13
2018,6,6,15,30,761.0,142.0,4.5,21.0,675.0,124.1,81.62
2018,6,6,15,45,741.0,139.5,4.55,20.4,630.5,95.29,75.68
2018,6,6,16,0,721.0,137.0,4.6,19.8,586.0,95.06,75.91
2018,6,6,16,15,694.0,133.5,4.65,19.35,538.0,94.0,75.38
2018,6,6,16,30,667.0,130.0,4.7,18.9,490.0,92.91,74.83
2018,6,6,16,45,633.0,125.5,4.7,18.45,440.5,90.96,73.54
2018,6,6,17,0,599.0,121.0,4.7,18.0,391.0,88.99,72.21
2018,6,6,17,15,556.0,114.5,4.65,17.45,341.5,85.4,69.47
2018,6,6,17,30,513.0,108.0,4.6,16.9,292.0,78.67,63.88
2018,6,6,17,45,455.0,100.0,4.5,16.35,244.5,72.95,59.06
2018,6,6,18,0,397.0,92.0,4.4,15.8,197.0,67.2,54.03
2018,6,6,18,15,325.0,79.0,4.3,15.4,153.0,57.92,45.64
2018,6,6,18,30,253.0,66.0,4.2,15.0,109.0,48.55,36.94
2018,6,6,18,45,170.0,49.0,4.15,14.55,74.0,36.02,25.18
2018,6,6,19,0,87.0,32.0,4.1,14.1,39.0,23.63,10.74
2018,6,6,19,15,45.5,17.5,4.0,13.9,21.0,13.77,0.0
2018,6,6,19,30,4.0,3.0,3.9,13.7,3.0,0.0,0.0
2018,6,6,19,45,2.0,1.5,3.85,13.5,1.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,7,4,45,12.0,6.0,3.25,11.65,6.5,0.0,0.0
2018,6,7,5,0,24.0,12.0,3.3,11.8,13.0,15.58,0.0
2018,6,7,5,15,91.0,30.5,3.4,12.2,40.5,69.97,37.04
2018,6,7,5,30,158.0,49.0,3.5,12.6,68.0,122.04,92.03
2018,6,7,5,45,239.5,63.5,3.6,13.0,107.5,188.05,150.11
2018,6,7,6,0,321.0,78.0,3.7,13.4,147.0,255.49,209.1
2018,6,7,6,15,386.0,89.0,3.7,13.9,193.5,318.34,263.49
2018,6,7,6,30,451.0,100.0,3.7,14.4,240.0,386.72,321.02
2018,6,7,6,45,501.5,108.0,3.75,14.85,289.0,447.73,371.07
2018,6,7,7,0,552.0,116.0,3.8,15.3,338.0,518.78,427.39
2018,6,7,7,15,589.5,122.5,3.75,15.75,388.0,575.7,470.87
2018,6,7,7,30,627.0,129.0,3.7,16.2,438.0,633.17,513.53
2018,6,7,7,45,657.0,133.0,3.65,16.65,486.5,682.4,548.78
2018,6,7,8,0,687.0,137.0,3.6,17.1,535.0,730.81,582.56
2018,6,7,8,15,710.0,141.0,3.55,17.55,582.0,772.21,609.71
2018,6,7,8,30,733.0,145.0,3.5,18.0,629.0,811.75,635.05
2018,6,7,8,45,752.5,147.5,3.45,18.45,673.0,844.43,655.11
2018,6,7,9,0,772.0,150.0,3.4,18.9,717.0,867.89,668.49
2018,6,7,9,15,792.0,149.0,3.45,19.3,757.0,892.13,683.11
2018,6,7,9,30,812.0,148.0,3.5,19.7,797.0,913.18,695.48
2018,6,7,9,45,831.5,144.5,3.6,20.1,832.5,927.9,703.83
2018,6,7,10,0,851.0,141.0,3.7,20.5,868.0,939.02,709.84
2018,6,7,10,15,859.5,141.5,3.8,20.75,895.0,926.17,699.96
2018,6,7,10,30,868.0,142.0,3.9,21.0,922.0,923.71,697.49
2018,6,7,10,45,875.0,141.5,3.95,21.3,943.0,915.29,690.56
2018,6,7,11,0,882.0,141.0,4.0,21.6,964.0,903.15,681.23
2018,6,7,11,15,888.5,140.5,4.05,21.8,979.0,886.9,669.44
2018,6,7,11,30,895.0,140.0,4.1,22.0,994.0,867.03,655.25
2018,6,7,11,45,900.5,137.5,4.1,22.2,1001.0,841.27,636.82
2018,6,7,12,0,906.0,135.0,4.1,22.4,1008.0,812.24,616.15
2018,6,7,12,15,904.5,135.5,4.15,22.5,1006.0,777.17,590.22
2018,6,7,12,30,903.0,136.0,4.2,22.6,1004.0,739.47,561.88
2018,6,7,12,45,900.0,136.5,4.2,22.7,994.5,698.32,530.31
2018,6,7,13,0,897.0,137.0,4.2,22.8,985.0,654.97,496.46
2018,6,7,13,15,895.5,135.5,4.2,22.8,970.0,609.05,460.09
2018,6,7,13,30,894.0,134.0,4.2,22.8,955.0,561.12,421.22
2018,6,7,13,45,891.5,131.5,4.25,22.8,933.0,510.23,379.11
2018,6,7,14,0,889.0,129.0,4.3,22.8,911.0,457.8,334.59
2018,6,7,14,15,883.0,126.5,4.3,22.7,881.5,402.77,287.18
2018,6,7,14,30,877.0,124.0,4.3,22.6,852.0,346.99,238.5
2018,6,7,14,45,869.5,121.0,4.3,22.55,817.0,290.0,189.27
2018,6,7,15,0,862.0,118.0,4.3,22.5,782.0,232.87,142.38
2018,6,7,15,15,850.0,116.0,4.3,22.5,741.5,168.29,96.13
2018,6,7,15,30,838.0,114.0,4.3,22.5,701.0,111.23,69.25
2018,6,7,15,45,823.5,110.5,4.25,22.05,656.5,87.6,68.7
2018,6,7,16,0,809.0,107.0,4.2,21.6,612.0,86.07,67.75
2018,6,7,16,15,790.5,102.5,4.2,21.25,564.0,83.64,66.01
2018,6,7,16,30,772.0,98.0,4.2,20.9,516.0,81.07,64.12
2018,6,7,16,45,745.5,94.5,4.15,20.5,466.0,78.89,62.59
2018,6,7,17,0,719.0,91.0,4.1,20.1,416.0,70.75,55.88
2018,6,7,17,15,682.5,86.0,4.05,19.5,365.0,67.39,53.28
2018,6,7,17,30,646.0,81.0,4.0,18.9,314.0,63.98,50.57
2018,6,7,17,45,595.5,75.0,3.95,18.35,264.0,59.62,46.92
2018,6,7,18,0,545.0,69.0,3.9,17.8,214.0,55.25,43.13
2018,6,7,18,15,473.0,61.0,3.75,17.15,168.0,49.12,37.63
2018,6,7,18,30,401.0,53.0,3.6,16.5,122.0,43.02,31.93
2018,6,7,18,45,297.0,42.5,3.45,15.85,84.5,32.34,21.96
2018,6,7,19,0,193.0,32.0,3.3,15.2,47.0,24.17,11.45
2018,6,7,19,15,104.0,18.0,3.25,14.8,25.5,14.16,0.0
2018,6,7,19,30,15.0,4.0,3.2,14.4,4.0,3.15,0.0
2018,6,7,19,45,7.5,2.0,3.2,14.05,2.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,8,4,45,41.0,7.0,2.55,11.95,8.5,0.0,0.0
2018,6,8,5,0,82.0,14.0,2.6,12.2,17.0,31.92,0.0
2018,6,8,5,15,187.0,27.5,2.65,12.7,47.0,102.41,56.09
2018,6,8,5,30,292.0,41.0,2.7,13.2,77.0,169.17,127.71
2018,6,8,5,45,375.0,51.0,2.7,13.7,118.5,234.1,185.99
2018,6,8,6,0,458.0,61.0,2.7,14.2,160.0,306.04,248.8
2018,6,8,6,15,516.5,68.5,2.7,14.85,207.0,370.0,303.69
2018,6,8,6,30,575.0,76.0,2.7,15.5,254.0,438.23,360.1
2018,6,8,6,45,617.5,81.5,2.65,16.15,303.5,498.1,407.77
2018,6,8,7,0,660.0,87.0,2.6,16.8,353.0,559.73,454.95
2018,6,8,7,15,691.0,92.0,2.6,17.55,403.0,614.0,494.76
2018,6,8,7,30,722.0,97.0,2.6,18.3,453.0,668.24,533.2
2018,6,8,7,45,746.0,100.0,2.6,19.05,501.5,710.95,561.04
2018,6,8,8,0,770.0,103.0,2.6,19.8,550.0,755.81,589.75
2018,6,8,8,15,788.5,106.0,2.6,20.45,596.0,794.38,613.58
2018,6,8,8,30,807.0,109.0,2.6,21.1,642.0,830.68,635.44
2018,6,8,8,45,821.5,110.5,2.65,21.75,684.0,859.29,652.06
2018,6,8,9,0,836.0,112.0,2.7,22.4,726.0,873.83,658.99
2018,6,8,9,15,847.5,114.0,2.7,22.9,764.0,893.81,669.78
2018,6,8,9,30,859.0,116.0,2.7,23.4,802.0,910.44,678.24
2018,6,8,9,45,867.0,117.5,2.7,23.9,834.0,919.87,681.94
2018,6,8,10,0,875.0,119.0,2.7,24.4,866.0,925.66,683.37
2018,6,8,10,15,882.0,120.0,2.8,24.75,893.0,926.34,682.75
2018,6,8,10,30,889.0,121.0,2.9,25.1,920.0,923.24,679.76
2018,6,8,10,45,894.5,120.5,2.95,25.5,940.0,913.65,672.1
2018,6,8,11,0,900.0,120.0,3.0,25.9,960.0,900.35,662.13
2018,6,8,11,15,903.5,119.5,3.05,26.1,972.5,881.67,649.2
2018,6,8,11,30,907.0,119.0,3.1,26.3,985.0,859.45,633.98
2018,6,8,11,45,909.5,118.5,3.2,26.55,991.0,833.02,616.12
2018,6,8,12,0,912.0,118.0,3.3,26.8,997.0,803.37,596.02
2018,6,8,12,15,909.5,119.5,3.4,26.85,995.0,768.54,571.71
2018,6,8,12,30,907.0,121.0,3.5,26.9,993.0,731.07,544.54
2018,6,8,12,45,901.5,122.5,3.65,26.9,982.5,689.19,513.88
2018,6,8,13,0,896.0,124.0,3.8,26.9,972.0,645.26,480.9
2018,6,8,13,15,893.5,122.5,3.85,26.85,956.0,599.06,445.2
2018,6,8,13,30,891.0,121.0,3.9,26.8,940.0,550.94,407.04
2018,6,8,13,45,887.5,119.0,4.0,26.7,917.5,500.29,366.01
2018,6,8,14,0,884.0,117.0,4.1,26.6,895.0,448.2,322.64
2018,6,8,14,15,879.0,114.5,4.15,26.4,866.5,394.0,276.64
2018,6,8,14,30,874.0,112.0,4.2,26.2,838.0,338.94,229.26
2018,6,8,14,45,867.5,108.5,4.25,26.0,803.5,282.26,180.96
2018,6,8,15,0,861.0,105.0,4.3,25.8,769.0,225.34,134.79
2018,6,8,15,15,849.0,103.5,4.3,25.8,729.5,168.98,95.38
2018,6,8,15,30,837.0,102.0,4.3,25.8,690.0,113.42,69.81
2018,6,8,15,45,825.5,98.0,4.35,25.1,646.5,79.91,61.45
2018,6,8,16,0,814.0,94.0,4.4,24.4,603.0,77.86,60.12
2018,6,8,16,15,801.0,89.0,4.35,23.95,557.0,74.96,57.97
2018,6,8,16,30,788.0,84.0,4.3,23.5,511.0,71.85,55.65
2018,6,8,16,45,768.0,79.5,4.25,23.0,462.5,68.76,53.33
2018,6,8,17,0,748.0,75.0,4.2,22.5,414.0,65.53,50.86
2018,6,8,17,15,719.0,70.0,4.1,21.9,364.5,61.65,47.81
2018,6,8,17,30,690.0,65.0,4.0,21.3,315.0,57.67,44.61
2018,6,8,17,45,650.0,60.5,3.9,20.7,267.0,53.85,41.45
2018,6,8,18,0,610.0,56.0,3.8,20.1,219.0,46.15,34.8
2018,6,8,18,15,546.0,49.5,3.6,19.45,173.0,40.81,30.05
2018,6,8,18,30,482.0,43.0,3.4,18.8,127.0,35.51,25.15
2018,6,8,18,45,382.0,35.0,3.25,18.15,88.5,28.84,18.81
2018,6,8,19,0,282.0,27.0,3.1,17.5,50.0,22.29,10.3
2018,6,8,19,15,159.0,16.0,3.05,17.1,27.5,12.59,0.0
2018,6,8,19,30,36.0,5.0,3.0,16.7,5.0,3.93,0.0
2018,6,8,19,45,18.0,2.5,3.0,16.3,2.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,9,4,45,10.5,5.0,2.95,13.5,5.5,0.0,0.0
2018,6,9,5,0,21.0,10.0,3.1,13.6,11.0,13.2,0.0
2018,6,9,5,15,10.5,18.5,3.25,13.75,19.0,18.35,5.91
2018,6,9,5,30,0.0,27.0,3.4,13.9,27.0,20.61,11.28
2018,6,9,5,45,0.0,40.0,3.6,14.1,40.0,30.86,20.4
2018,6,9,6,0,0.0,53.0,3.8,14.3,53.0,41.47,29.72
2018,6,9,6,15,59.0,83.0,3.85,14.4,101.5,105.68,85.04
2018,6,9,6,30,118.0,113.0,3.9,14.5,150.0,183.06,151.15
2018,6,9,6,45,184.0,133.0,3.95,14.65,202.0,248.85,206.88
2018,6,9,7,0,250.0,153.0,4.0,14.8,254.0,334.05,277.31
2018,6,9,7,15,295.0,167.5,4.0,14.95,302.0,389.95,322.46
2018,6,9,7,30,340.0,182.0,4.0,15.1,350.0,448.32,368.73
2018,6,9,7,45,369.0,196.5,4.0,15.25,396.0,496.23,405.57
2018,6,9,8,0,398.0,211.0,4.0,15.4,442.0,563.31,456.13
2018,6,9,8,15,522.5,189.0,4.05,15.75,518.0,654.71,526.43
2018,6,9,8,30,647.0,167.0,4.1,16.1,594.0,759.43,604.3
2018,6,9,8,45,626.5,186.5,4.15,16.4,622.5,772.62,610.81
2018,6,9,9,0,606.0,206.0,4.2,16.7,651.0,781.78,614.94
2018,6,9,9,15,538.0,251.0,4.2,17.1,661.5,762.13,596.59
2018,6,9,9,30,470.0,296.0,4.2,17.5,672.0,745.39,580.45
2018,6,9,9,45,532.0,284.5,4.25,17.9,726.5,789.83,612.25
2018,6,9,10,0,594.0,273.0,4.3,18.3,781.0,835.78,644.19
2018,6,9,10,15,685.0,235.0,4.4,18.75,838.0,878.23,674.57
2018,6,9,10,30,776.0,197.0,4.5,19.2,895.0,904.54,692.75
2018,6,9,10,45,747.5,220.0,4.55,19.6,904.5,896.46,685.04
2018,6,9,11,0,719.0,243.0,4.6,20.0,914.0,874.84,667.51
2018,6,9,11,15,725.0,244.0,4.7,20.15,928.5,860.38,656.97
2018,6,9,11,30,731.0,245.0,4.8,20.3,943.0,842.48,643.84
2018,6,9,11,45,561.0,328.5,4.9,20.5,866.0,749.01,573.02
2018,6,9,12,0,391.0,412.0,5.0,20.7,789.0,652.38,499.41
2018,6,9,12,15,431.5,403.5,5.05,20.7,819.0,658.89,504.52
2018,6,9,12,30,472.0,395.0,5.1,20.7,849.0,654.63,501.15
2018,6,9,12,45,623.0,305.5,5.15,20.75,899.0,655.08,502.68
2018,6,9,13,0,774.0,216.0,5.2,20.8,949.0,647.56,496.93
2018,6,9,13,15,711.0,247.0,5.25,20.85,911.5,592.04,452.83
2018,6,9,13,30,648.0,278.0,5.3,20.9,874.0,539.16,410.44
2018,6,9,13,45,582.0,299.0,5.35,20.9,824.5,485.33,367.2
2018,6,9,14,0,516.0,320.0,5.4,20.9,775.0,433.14,325.13
2018,6,9,14,15,561.0,287.0,5.4,20.8,766.5,391.91,289.32
2018,6,9,14,30,606.0,254.0,5.4,20.7,758.0,343.57,246.83
2018,6,9,14,45,636.0,226.5,5.45,20.6,735.5,292.05,201.88
2018,6,9,15,0,666.0,199.0,5.5,20.5,713.0,236.92,155.39
2018,6,9,15,15,582.5,217.0,5.5,20.5,649.5,192.64,126.68
2018,6,9,15,30,499.0,235.0,5.5,20.5,586.0,157.52,112.65
2018,6,9,15,45,564.0,194.5,5.55,20.15,567.0,123.54,99.61
2018,6,9,16,0,629.0,154.0,5.6,19.8,548.0,102.75,82.44
2018,6,9,16,15,648.5,134.5,5.55,19.45,513.0,93.34,74.79
2018,6,9,16,30,668.0,115.0,5.5,19.1,478.0,83.17,66.4
2018,6,9,16,45,616.0,114.5,5.45,18.75,424.5,83.12,66.69
2018,6,9,17,0,564.0,114.0,5.4,18.4,371.0,83.3,67.17
2018,6,9,17,15,459.5,117.0,5.3,18.0,310.0,83.0,67.22
2018,6,9,17,30,355.0,120.0,5.2,17.6,249.0,83.85,68.23
2018,6,9,17,45,308.0,106.0,5.1,17.15,205.5,74.85,60.54
2018,6,9,18,0,261.0,92.0,5.0,16.7,162.0,66.57,53.3
2018,6,9,18,15,226.0,75.5,4.8,16.3,127.0,55.18,43.1
2018,6,9,18,30,191.0,59.0,4.6,15.9,92.0,43.58,32.53
2018,6,9,18,45,154.5,44.0,4.45,15.45,65.5,32.77,22.44
2018,6,9,19,0,118.0,29.0,4.3,15.0,39.0,21.82,10.37
2018,6,9,19,15,64.5,16.5,4.2,14.8,21.5,12.98,0.0
2018,6,9,19,30,11.0,4.0,4.1,14.6,4.0,3.15,0.0
2018,6,9,19,45,5.5,2.0,4.0,14.4,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,6,10,4,45,14.0,6.5,2.45,10.5,7.0,0.0,0.0
2018,6,10,5,0,28.0,13.0,2.5,10.8,14.0,17.31,0.0
2018,6,10,5,15,106.0,26.5,2.5,11.35,38.5,68.39,36.72
2018,6,10,5,30,184.0,40.0,2.5,11.9,63.0,127.45,96.27
2018,6,10,5,45,253.5,53.5,2.5,12.45,100.0,181.56,144.71
2018,6,10,6,0,323.0,67.0,2.5,13.0,137.0,242.88,198.5
2018,6,10,6,15,411.5,75.0,2.55,13.7,187.5,314.55,259.85
2018,6,10,6,30,500.0,83.0,2.6,14.4,238.0,400.95,331.38
2018,6,10,6,45,584.5,85.0,2.6,15.15,297.5,479.91,394.74
2018,6,10,7,0,669.0,87.0,2.6,15.9,357.0,564.06,459.9
2018,6,10,7,15,701.5,91.5,2.55,16.5,407.5,619.14,500.36
2018,6,10,7,30,734.0,96.0,2.5,17.1,458.0,674.26,539.61
2018,6,10,7,45,758.0,98.5,2.45,17.75,506.5,716.95,567.32
2018,6,10,8,0,782.0,101.0,2.4,18.4,555.0,761.61,595.76
2018,6,10,8,15,800.5,104.0,2.35,18.95,601.5,800.52,619.66
2018,6,10,8,30,819.0,107.0,2.3,19.5,648.0,837.11,641.51
2018,6,10,8,45,833.5,109.0,2.25,20.05,690.5,866.54,658.06
2018,6,10,9,0,848.0,111.0,2.2,20.6,733.0,881.98,664.94
2018,6,10,9,15,860.0,111.5,2.15,21.05,771.0,901.11,674.69
2018,6,10,9,30,872.0,112.0,2.1,21.5,809.0,916.91,682.12
2018,6,10,9,45,883.0,111.5,2.05,21.95,842.0,927.31,686.01
2018,6,10,10,0,894.0,111.0,2.0,22.4,875.0,934.09,687.62
2018,6,10,10,15,901.0,111.0,2.05,22.75,901.5,933.98,686.2
2018,6,10,10,30,908.0,111.0,2.1,23.1,928.0,930.07,682.48
2018,6,10,10,45,914.0,110.0,2.15,23.45,948.0,920.53,675.21
2018,6,10,11,0,920.0,109.0,2.2,23.8,968.0,907.21,665.61
2018,6,10,11,15,924.0,108.5,2.35,24.0,981.0,888.89,654.06
2018,6,10,11,30,928.0,108.0,2.5,24.2,994.0,866.94,640.04
2018,6,10,11,45,931.5,105.5,2.6,24.4,999.5,839.41,621.82
2018,6,10,12,0,935.0,103.0,2.7,24.6,1005.0,808.59,601.29
2018,6,10,12,15,933.5,103.5,2.85,24.65,1003.0,773.35,577.64
2018,6,10,12,30,932.0,104.0,3.0,24.7,1001.0,735.36,550.45
2018,6,10,12,45,929.0,104.0,3.15,24.8,991.0,693.4,519.6
2018,6,10,13,0,926.0,104.0,3.3,24.9,981.0,649.14,486.21
2018,6,10,13,15,923.5,102.5,3.4,24.8,965.0,601.91,449.88
2018,6,10,13,30,921.0,101.0,3.5,24.7,949.0,552.69,410.9
2018,6,10,13,45,916.5,100.0,3.6,24.65,926.0,501.09,368.8
2018,6,10,14,0,912.0,99.0,3.7,24.6,903.0,448.06,324.31
2018,6,10,14,15,907.0,96.5,3.8,24.45,874.0,392.63,276.95
2018,6,10,14,30,902.0,94.0,3.9,24.3,845.0,336.29,228.08
2018,6,10,14,45,894.0,92.0,3.95,24.1,810.0,278.9,178.73
2018,6,10,15,0,886.0,90.0,4.0,23.9,775.0,221.4,131.65
2018,6,10,15,15,875.0,89.0,4.0,23.9,735.5,164.29,91.21
2018,6,10,15,30,864.0,88.0,4.0,23.9,696.0,107.85,64.82
2018,6,10,15,45,851.5,85.0,4.15,23.35,652.5,82.13,63.75
2018,6,10,16,0,839.0,82.0,4.3,22.8,609.0,79.86,62.19
2018,6,10,16,15,823.0,79.5,4.3,22.4,562.5,77.66,60.62
2018,6,10,16,30,807.0,77.0,4.3,22.0,516.0,67.57,52.33
2018,6,10,16,45,785.0,73.5,4.3,21.6,467.0,64.94,50.36
2018,6,10,17,0,763.0,70.0,4.3,21.2,418.0,62.22,48.28
2018,6,10,17,15,733.0,66.5,4.2,20.7,368.5,59.29,46.0
2018,6,10,17,30,703.0,63.0,4.1,20.2,319.0,56.33,43.64
2018,6,10,17,45,660.5,58.5,4.05,19.7,270.0,52.4,40.36
2018,6,10,18,0,618.0,54.0,4.0,19.2,221.0,48.47,36.96
2018,6,10,18,15,554.5,48.5,3.8,18.55,175.5,40.11,29.57
2018,6,10,18,30,491.0,43.0,3.6,17.9,130.0,35.56,25.32
2018,6,10,18,45,392.0,35.5,3.45,17.3,91.5,29.27,19.32
2018,6,10,19,0,293.0,28.0,3.3,16.7,53.0,23.13,11.49
2018,6,10,19,15,166.0,16.5,3.25,16.3,29.0,12.98,0.0
2018,6,10,19,30,39.0,5.0,3.2,15.9,5.0,3.93,0.0
2018,6,10,19,45,19.5,2.5,3.15,15.55,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,11,4,45,61.0,7.5,2.35,12.85,9.5,0.0,0.0
2018,6,11,5,0,122.0,15.0,2.4,13.1,19.0,42.51,0.0
2018,6,11,5,15,244.5,25.0,2.35,13.6,49.5,118.15,65.62
2018,6,11,5,30,367.0,35.0,2.3,14.1,80.0,191.34,143.62
2018,6,11,5,45,449.0,42.0,2.2,14.6,122.0,254.84,201.04
2018,6,11,6,0,531.0,49.0,2.1,15.1,164.0,326.22,263.2
2018,6,11,6,15,585.5,55.0,2.05,15.9,211.5,389.31,316.8
2018,6,11,6,30,640.0,61.0,2.0,16.7,259.0,456.32,371.29
2018,6,11,6,45,679.0,65.0,1.95,17.5,308.5,512.78,415.38
2018,6,11,7,0,718.0,69.0,1.9,18.3,358.0,572.75,460.18
2018,6,11,7,15,746.5,71.5,1.85,19.1,407.5,624.5,496.98
2018,6,11,7,30,775.0,74.0,1.8,19.9,457.0,675.86,531.05
2018,6,11,7,45,796.0,77.0,1.75,20.7,505.5,721.27,559.43
2018,6,11,8,0,817.0,80.0,1.7,21.5,554.0,757.13,580.34
2018,6,11,8,15,833.5,82.5,1.65,22.1,600.0,794.3,602.17
2018,6,11,8,30,850.0,85.0,1.6,22.7,646.0,829.08,621.88
2018,6,11,8,45,863.0,87.0,1.55,23.35,689.0,857.6,636.91
2018,6,11,9,0,876.0,89.0,1.5,24.0,732.0,883.09,649.74
2018,6,11,9,15,877.5,95.0,1.45,24.5,767.5,899.23,656.72
2018,6,11,9,30,879.0,101.0,1.4,25.0,803.0,911.56,661.33
2018,6,11,9,45,876.5,109.0,1.4,25.5,833.5,918.36,663.15
2018,6,11,10,0,874.0,117.0,1.4,26.0,864.0,921.14,662.57
2018,6,11,10,15,881.0,118.0,1.4,26.4,891.0,922.0,661.19
2018,6,11,10,30,888.0,119.0,1.4,26.8,918.0,919.1,657.57
2018,6,11,10,45,893.0,119.5,1.45,27.2,938.0,910.18,650.96
2018,6,11,11,0,898.0,120.0,1.5,27.6,958.0,897.53,642.13
2018,6,11,11,15,901.0,120.5,1.6,27.85,971.5,879.47,630.89
2018,6,11,11,30,904.0,121.0,1.7,28.1,985.0,857.88,617.37
2018,6,11,11,45,906.5,121.5,1.8,28.35,992.0,832.46,601.28
2018,6,11,12,0,909.0,122.0,1.9,28.6,999.0,803.79,582.97
2018,6,11,12,15,911.0,120.0,2.0,28.8,998.0,769.76,560.04
2018,6,11,12,30,913.0,118.0,2.1,29.0,997.0,732.9,534.25
2018,6,11,12,45,914.5,116.0,2.2,29.15,989.5,693.0,505.79
2018,6,11,13,0,916.0,114.0,2.3,29.3,982.0,650.53,474.68
2018,6,11,13,15,913.5,113.5,2.4,29.35,967.0,604.41,440.19
2018,6,11,13,30,911.0,113.0,2.5,29.4,952.0,556.3,403.14
2018,6,11,13,45,906.5,111.5,2.55,29.45,929.0,504.76,362.26
2018,6,11,14,0,902.0,110.0,2.6,29.5,906.0,451.83,319.11
2018,6,11,14,15,895.5,108.5,2.7,29.4,877.0,397.0,273.7
2018,6,11,14,30,889.0,107.0,2.8,29.3,848.0,341.42,226.89
2018,6,11,14,45,880.0,105.5,2.85,29.2,813.0,284.72,179.46
2018,6,11,15,0,871.0,104.0,2.9,29.1,778.0,228.01,134.23
2018,6,11,15,15,859.5,102.0,2.9,29.1,738.0,170.93,94.72
2018,6,11,15,30,848.0,100.0,2.9,29.1,698.0,114.61,68.59
2018,6,11,15,45,834.5,97.5,2.95,28.65,654.5,89.0,67.93
2018,6,11,16,0,821.0,95.0,3.0,28.2,611.0,78.63,59.75
2018,6,11,16,15,803.0,92.5,3.0,27.8,564.5,77.25,58.91
2018,6,11,16,30,785.0,90.0,3.0,27.4,518.0,75.81,58.0
2018,6,11,16,45,761.0,86.0,3.0,27.0,468.5,73.12,56.06
2018,6,11,17,0,737.0,82.0,3.0,26.6,419.0,70.35,54.02
2018,6,11,17,15,703.5,78.0,3.0,25.85,369.0,67.32,51.8
2018,6,11,17,30,670.0,74.0,3.0,25.1,319.0,59.32,45.28
2018,6,11,17,45,624.0,68.5,3.0,24.35,269.5,55.16,41.93
2018,6,11,18,0,578.0,63.0,3.0,23.6,220.0,51.0,38.45
2018,6,11,18,15,511.0,56.5,2.9,22.65,174.5,45.86,33.99
2018,6,11,18,30,444.0,50.0,2.8,21.7,129.0,40.79,29.38
2018,6,11,18,45,343.5,40.5,2.75,20.75,90.5,33.12,22.27
2018,6,11,19,0,243.0,31.0,2.7,19.8,52.0,23.66,11.9
2018,6,11,19,15,135.0,18.0,2.7,19.3,28.5,14.16,0.0
2018,6,11,19,30,27.0,5.0,2.7,18.8,5.0,3.93,0.0
2018,6,11,19,45,13.5,2.5,2.65,18.25,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,2.55,17.4,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.25,16.4,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.15,16.05,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,6,12,4,45,72.0,7.5,1.4,15.35,10.0,0.0,0.0
2018,6,12,5,0,144.0,15.0,1.4,15.7,20.0,47.89,0.0
2018,6,12,5,15,275.0,24.5,1.4,16.45,52.0,126.82,69.71
2018,6,12,5,30,406.0,34.0,1.4,17.2,84.0,204.11,150.84
2018,6,12,5,45,488.0,40.5,1.4,17.95,127.0,268.98,208.48
2018,6,12,6,0,570.0,47.0,1.4,18.7,170.0,341.68,270.35
2018,6,12,6,15,623.5,52.0,1.4,19.35,218.5,402.89,321.57
2018,6,12,6,30,677.0,57.0,1.4,20.0,267.0,470.12,375.25
2018,6,12,6,45,714.0,60.5,1.4,20.65,317.0,528.52,419.97
