Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,7,0,751.0,64.0,1.4,21.3,367.0,587.97,463.6
2018,6,12,7,15,778.0,67.5,1.45,22.1,417.5,641.08,500.91
2018,6,12,7,30,805.0,71.0,1.5,22.9,468.0,693.64,535.28
2018,6,12,7,45,825.0,73.5,1.5,23.7,517.0,731.38,557.83
2018,6,12,8,0,845.0,76.0,1.5,24.5,566.0,774.27,583.5
2018,6,12,8,15,860.5,78.0,1.6,25.15,612.5,810.87,605.65
2018,6,12,8,30,876.0,80.0,1.7,25.8,659.0,844.96,625.89
2018,6,12,8,45,888.0,82.0,1.75,26.45,701.5,873.22,641.56
2018,6,12,9,0,900.0,84.0,1.8,27.1,744.0,898.33,655.1
2018,6,12,9,15,909.0,86.0,1.9,27.5,782.5,917.4,665.88
2018,6,12,9,30,918.0,88.0,2.0,27.9,821.0,932.88,674.44
2018,6,12,9,45,925.0,89.5,2.05,28.35,854.0,942.31,678.52
2018,6,12,10,0,932.0,91.0,2.1,28.8,887.0,947.89,680.31
2018,6,12,10,15,937.5,91.5,2.15,29.05,913.5,947.22,678.78
2018,6,12,10,30,943.0,92.0,2.2,29.3,940.0,942.63,674.93
2018,6,12,10,45,946.5,92.5,2.3,29.55,960.0,932.34,668.04
2018,6,12,11,0,950.0,93.0,2.4,29.8,980.0,918.17,658.75
2018,6,12,11,15,952.0,94.0,2.45,29.9,993.5,899.35,646.49
2018,6,12,11,30,954.0,95.0,2.5,30.0,1007.0,876.83,631.89
2018,6,12,11,45,954.5,96.0,2.6,30.1,1013.0,849.52,614.52
2018,6,12,12,0,955.0,97.0,2.7,30.2,1019.0,818.87,594.85
2018,6,12,12,15,953.5,97.5,2.8,30.15,1017.0,783.19,571.65
2018,6,12,12,30,952.0,98.0,2.9,30.1,1015.0,744.67,544.75
2018,6,12,12,45,948.5,99.0,3.0,30.05,1005.5,702.56,514.64
2018,6,12,13,0,945.0,100.0,3.1,30.0,996.0,658.08,482.01
2018,6,12,13,15,942.5,99.5,3.15,29.9,980.5,610.87,446.4
2018,6,12,13,30,940.0,99.0,3.2,29.8,965.0,561.59,408.18
2018,6,12,13,45,937.0,98.0,3.25,29.65,943.5,509.84,366.99
2018,6,12,14,0,934.0,97.0,3.3,29.5,922.0,456.45,323.28
2018,6,12,14,15,928.0,95.5,3.35,29.3,892.5,400.25,276.38
2018,6,12,14,30,922.0,94.0,3.4,29.1,863.0,343.19,228.01
2018,6,12,14,45,915.0,92.5,3.4,28.95,828.5,285.27,179.13
2018,6,12,15,0,908.0,91.0,3.4,28.8,794.0,227.09,132.33
2018,6,12,15,15,898.0,89.0,3.4,28.8,754.0,168.19,91.25
2018,6,12,15,30,888.0,87.0,3.4,28.8,714.0,109.87,63.95
2018,6,12,15,45,875.5,85.5,3.4,28.25,670.5,83.12,63.24
2018,6,12,16,0,863.0,84.0,3.4,27.7,627.0,81.75,62.46
2018,6,12,16,15,847.5,81.0,3.4,27.3,580.0,79.23,60.68
2018,6,12,16,30,832.0,78.0,3.4,26.9,533.0,76.56,58.75
2018,6,12,16,45,809.5,75.0,3.4,26.5,483.0,66.49,50.61
2018,6,12,17,0,787.0,72.0,3.4,26.1,433.0,64.11,48.87
2018,6,12,17,15,756.0,68.5,3.35,25.4,382.0,61.16,46.67
2018,6,12,17,30,725.0,65.0,3.3,24.7,331.0,58.19,44.4
2018,6,12,17,45,682.5,61.0,3.25,24.0,281.5,54.66,41.56
2018,6,12,18,0,640.0,57.0,3.2,23.3,232.0,47.22,35.25
2018,6,12,18,15,575.0,51.5,3.15,22.4,184.5,42.6,31.22
2018,6,12,18,30,510.0,46.0,3.1,21.5,137.0,38.07,27.09
2018,6,12,18,45,408.0,38.0,3.0,20.55,97.0,31.39,20.86
2018,6,12,19,0,306.0,30.0,2.9,19.6,57.0,24.85,12.99
2018,6,12,19,15,174.0,18.0,2.95,19.05,31.5,14.16,0.0
2018,6,12,19,30,42.0,6.0,3.0,18.5,6.0,4.72,0.0
2018,6,12,19,45,21.0,3.0,3.0,18.0,3.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.0,17.15,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.0,15.95,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,13,4,45,63.5,8.0,2.3,13.6,10.0,0.0,0.0
2018,6,13,5,0,127.0,16.0,2.3,13.9,20.0,44.29,0.0
2018,6,13,5,15,257.0,27.0,2.3,14.5,52.5,122.92,68.19
2018,6,13,5,30,387.0,38.0,2.3,15.1,85.0,200.41,149.77
2018,6,13,5,45,472.5,44.5,2.3,15.7,128.0,266.22,208.97
2018,6,13,6,0,558.0,51.0,2.3,16.3,171.0,339.94,272.85
2018,6,13,6,15,614.0,56.5,2.25,17.0,220.0,404.59,327.68
2018,6,13,6,30,670.0,62.0,2.2,17.7,269.0,470.84,381.6
2018,6,13,6,45,709.5,65.5,2.2,18.4,320.0,530.65,428.44
2018,6,13,7,0,749.0,69.0,2.2,19.1,371.0,591.68,474.29
2018,6,13,7,15,777.0,72.5,2.2,19.95,422.0,645.47,512.65
2018,6,13,7,30,805.0,76.0,2.2,20.8,473.0,698.77,548.18
2018,6,13,7,45,825.5,78.5,2.2,21.7,522.0,744.26,576.65
2018,6,13,8,0,846.0,81.0,2.2,22.6,571.0,780.03,597.63
2018,6,13,8,15,861.0,83.0,2.2,23.4,617.0,816.21,618.75
2018,6,13,8,30,876.0,85.0,2.2,24.2,663.0,849.84,637.73
2018,6,13,8,45,888.5,87.0,2.2,25.0,706.5,878.49,653.08
2018,6,13,9,0,901.0,89.0,2.2,25.8,750.0,904.01,666.19
2018,6,13,9,15,907.5,92.0,2.25,26.4,787.5,921.86,675.17
2018,6,13,9,30,914.0,95.0,2.3,27.0,825.0,936.03,681.85
2018,6,13,9,45,916.0,98.5,2.35,27.6,855.5,942.83,683.84
2018,6,13,10,0,918.0,102.0,2.4,28.2,886.0,945.72,683.47
2018,6,13,10,15,923.5,103.0,2.45,28.65,913.0,945.43,681.61
2018,6,13,10,30,929.0,104.0,2.5,29.1,940.0,941.25,677.38
2018,6,13,10,45,932.5,105.0,2.55,29.5,960.0,931.38,669.78
2018,6,13,11,0,936.0,106.0,2.6,29.9,980.0,917.66,659.83
2018,6,13,11,15,937.5,106.5,2.7,30.1,992.0,898.0,647.06
2018,6,13,11,30,939.0,107.0,2.8,30.3,1004.0,874.74,631.95
2018,6,13,11,45,940.0,107.0,2.9,30.55,1010.0,847.18,613.86
2018,6,13,12,0,941.0,107.0,3.0,30.8,1016.0,816.36,593.54
2018,6,13,12,15,937.5,108.5,3.1,30.8,1013.0,780.32,569.53
2018,6,13,12,30,934.0,110.0,3.2,30.8,1010.0,741.63,542.27
2018,6,13,12,45,928.0,112.0,3.35,30.8,999.5,699.19,511.93
2018,6,13,13,0,922.0,114.0,3.5,30.8,989.0,654.63,479.23
2018,6,13,13,15,918.5,113.5,3.6,30.65,973.0,607.78,444.07
2018,6,13,13,30,915.0,113.0,3.7,30.5,957.0,559.01,406.39
2018,6,13,13,45,910.0,112.5,3.85,30.35,934.5,507.82,365.81
2018,6,13,14,0,905.0,112.0,4.0,30.2,912.0,455.25,322.89
2018,6,13,14,15,898.5,110.5,4.1,29.85,882.5,400.32,277.24
2018,6,13,14,30,892.0,109.0,4.2,29.5,853.0,344.62,230.18
2018,6,13,14,45,884.5,107.0,4.3,29.2,819.0,287.84,182.43
2018,6,13,15,0,877.0,105.0,4.4,28.9,785.0,230.87,136.68
2018,6,13,15,15,866.0,103.5,4.4,28.9,745.5,173.82,96.78
2018,6,13,15,30,855.0,102.0,4.4,28.9,706.0,117.44,70.16
2018,6,13,15,45,841.5,99.0,4.5,27.95,662.0,90.06,69.04
2018,6,13,16,0,828.0,96.0,4.6,27.0,618.0,79.41,60.73
2018,6,13,16,15,811.0,92.5,4.6,26.45,571.0,77.42,59.4
2018,6,13,16,30,794.0,89.0,4.6,25.9,524.0,75.31,57.97
2018,6,13,16,45,770.5,86.0,4.6,25.35,475.0,73.3,56.61
2018,6,13,17,0,747.0,83.0,4.6,24.8,426.0,71.24,55.2
2018,6,13,17,15,715.5,78.0,4.55,24.05,375.5,67.51,52.36
2018,6,13,17,30,684.0,73.0,4.5,23.3,325.0,58.81,45.2
2018,6,13,17,45,639.0,68.0,4.45,22.55,275.5,54.98,42.1
2018,6,13,18,0,594.0,63.0,4.4,21.8,226.0,51.16,38.89
2018,6,13,18,15,528.0,56.5,4.25,21.0,179.5,45.99,34.36
2018,6,13,18,30,462.0,50.0,4.1,20.2,133.0,40.89,29.68
2018,6,13,18,45,362.5,41.0,4.0,19.45,94.0,33.59,22.85
2018,6,13,19,0,263.0,32.0,3.9,18.7,55.0,26.39,14.39
2018,6,13,19,15,148.0,19.0,3.9,18.15,30.5,14.47,0.0
2018,6,13,19,30,33.0,6.0,3.9,17.6,6.0,4.72,0.0
2018,6,13,19,45,16.5,3.0,3.9,17.05,3.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.9,16.15,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,14,4,45,44.0,8.0,3.15,12.55,9.5,0.0,0.0
2018,6,14,5,0,88.0,16.0,3.2,12.7,19.0,34.47,0.0
2018,6,14,5,15,203.5,29.0,3.15,13.15,50.0,107.76,59.83
2018,6,14,5,30,319.0,42.0,3.1,13.6,81.0,178.38,134.3
2018,6,14,5,45,390.0,51.0,3.05,14.05,120.0,237.45,188.12
2018,6,14,6,0,461.0,60.0,3.0,14.5,159.0,303.03,245.95
2018,6,14,6,15,367.5,80.5,2.85,15.05,172.5,295.79,242.98
2018,6,14,6,30,274.0,101.0,2.7,15.6,186.0,269.14,222.14
2018,6,14,6,45,463.0,95.0,2.6,16.15,268.5,405.28,334.05
2018,6,14,7,0,652.0,89.0,2.5,16.7,351.0,552.17,449.23
2018,6,14,7,15,706.0,88.5,2.35,17.2,407.0,615.86,495.8
2018,6,14,7,30,760.0,88.0,2.2,17.7,463.0,678.48,540.0
2018,6,14,7,45,784.0,91.0,2.1,18.2,512.5,725.85,570.62
2018,6,14,8,0,808.0,94.0,2.0,18.7,562.0,771.81,599.42
2018,6,14,8,15,826.0,96.0,1.95,19.2,608.5,809.92,622.4
2018,6,14,8,30,844.0,98.0,1.9,19.7,655.0,836.12,636.78
2018,6,14,8,45,858.0,100.0,1.85,20.2,698.5,865.32,653.1
2018,6,14,9,0,872.0,102.0,1.8,20.7,742.0,891.53,667.14
2018,6,14,9,15,885.0,102.5,1.85,21.1,781.0,912.1,678.69
2018,6,14,9,30,898.0,103.0,1.9,21.5,820.0,929.28,688.07
2018,6,14,9,45,911.0,102.0,1.95,21.95,855.0,941.4,694.07
2018,6,14,10,0,924.0,101.0,2.0,22.4,890.0,949.83,697.78
2018,6,14,10,15,930.5,101.5,2.1,22.7,917.5,950.0,697.2
2018,6,14,10,30,937.0,102.0,2.2,23.0,945.0,946.27,694.22
2018,6,14,10,45,942.0,102.0,2.3,23.35,965.5,936.81,687.45
2018,6,14,11,0,947.0,102.0,2.4,23.7,986.0,923.46,678.24
2018,6,14,11,15,949.5,102.5,2.5,23.85,999.5,904.58,665.95
2018,6,14,11,30,952.0,103.0,2.6,24.0,1013.0,882.01,651.22
2018,6,14,11,45,953.5,102.5,2.7,24.2,1019.0,854.22,632.83
2018,6,14,12,0,955.0,102.0,2.8,24.4,1025.0,823.11,612.11
2018,6,14,12,15,952.0,103.0,2.9,24.45,1022.0,786.73,587.49
2018,6,14,12,30,949.0,104.0,3.0,24.5,1019.0,747.62,559.31
2018,6,14,12,45,945.0,105.5,3.1,24.6,1009.5,705.67,528.3
2018,6,14,13,0,941.0,107.0,3.2,24.7,1000.0,661.4,494.8
2018,6,14,13,15,938.5,106.5,3.25,24.65,984.5,614.38,458.49
2018,6,14,13,30,936.0,106.0,3.3,24.6,969.0,565.3,419.54
2018,6,14,13,45,932.0,104.0,3.35,24.55,946.0,512.6,376.73
2018,6,14,14,0,928.0,102.0,3.4,24.5,923.0,458.41,331.48
2018,6,14,14,15,921.5,101.5,3.4,24.4,894.0,403.05,284.16
2018,6,14,14,30,915.0,101.0,3.4,24.3,865.0,346.86,235.47
2018,6,14,14,45,906.5,99.0,3.45,24.15,829.5,288.65,185.6
2018,6,14,15,0,898.0,97.0,3.5,24.0,794.0,230.35,137.88
2018,6,14,15,15,886.5,95.5,3.5,24.0,753.5,172.14,96.38
2018,6,14,15,30,875.0,94.0,3.5,24.0,713.0,114.65,68.6
2018,6,14,15,45,860.5,91.5,3.5,23.5,668.0,86.25,67.11
2018,6,14,16,0,846.0,89.0,3.5,23.0,623.0,84.33,65.86
2018,6,14,16,15,827.5,86.5,3.5,22.65,575.5,73.91,57.36
2018,6,14,16,30,809.0,84.0,3.5,22.3,528.0,72.27,56.25
2018,6,14,16,45,784.5,81.5,3.5,21.95,478.5,70.44,54.97
2018,6,14,17,0,760.0,79.0,3.5,21.6,429.0,68.59,53.65
2018,6,14,17,15,727.0,75.0,3.45,21.05,378.0,65.46,51.24
2018,6,14,17,30,694.0,71.0,3.4,20.5,327.0,62.29,48.75
2018,6,14,17,45,647.5,67.0,3.4,20.0,277.5,54.36,42.02
2018,6,14,18,0,601.0,63.0,3.4,19.5,228.0,51.23,39.34
2018,6,14,18,15,533.0,57.0,3.3,18.85,181.5,46.42,35.06
2018,6,14,18,30,465.0,51.0,3.2,18.2,135.0,41.7,30.67
2018,6,14,18,45,362.0,42.0,3.15,17.6,95.5,34.4,23.77
2018,6,14,19,0,259.0,33.0,3.1,17.0,56.0,25.18,13.76
2018,6,14,19,15,148.0,20.0,3.1,16.55,31.5,15.2,0.0
2018,6,14,19,30,37.0,7.0,3.1,16.1,7.0,5.51,0.0
2018,6,14,19,45,18.5,3.5,3.1,15.65,3.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,15,4,45,36.0,8.0,2.95,12.55,9.0,0.0,0.0
2018,6,15,5,0,72.0,16.0,3.0,12.7,18.0,30.42,0.0
2018,6,15,5,15,179.5,29.0,3.05,13.1,47.5,100.13,55.21
2018,6,15,5,30,287.0,42.0,3.1,13.5,77.0,165.76,124.69
2018,6,15,5,45,374.0,51.5,3.15,13.9,118.5,230.76,182.94
2018,6,15,6,0,461.0,61.0,3.2,14.3,160.0,303.47,246.58
2018,6,15,6,15,519.5,67.5,3.2,14.75,206.5,366.16,300.91
2018,6,15,6,30,578.0,74.0,3.2,15.2,253.0,433.05,356.94
2018,6,15,6,45,619.0,79.5,3.25,15.65,302.0,491.84,404.74
2018,6,15,7,0,660.0,85.0,3.3,16.1,351.0,552.31,452.25
2018,6,15,7,15,690.5,89.5,3.3,16.5,400.0,605.54,492.61
2018,6,15,7,30,721.0,94.0,3.3,16.9,449.0,658.74,531.73
2018,6,15,7,45,744.0,97.5,3.35,17.25,497.0,701.53,561.45
2018,6,15,8,0,767.0,101.0,3.4,17.6,545.0,746.09,591.8
2018,6,15,8,15,786.5,103.0,3.4,18.0,591.0,784.43,616.76
2018,6,15,8,30,806.0,105.0,3.4,18.4,637.0,820.57,639.83
2018,6,15,8,45,822.0,106.5,3.4,18.75,680.0,850.65,658.45
2018,6,15,9,0,838.0,108.0,3.4,19.1,723.0,867.15,667.43
2018,6,15,9,15,849.0,109.5,3.4,19.45,760.5,886.51,678.53
2018,6,15,9,30,860.0,111.0,3.4,19.8,798.0,902.55,687.31
2018,6,15,9,45,868.5,112.5,3.4,20.1,830.5,912.84,692.32
2018,6,15,10,0,877.0,114.0,3.4,20.4,863.0,919.5,694.98
2018,6,15,10,15,884.5,115.0,3.4,20.6,890.5,921.06,694.57
2018,6,15,10,30,892.0,116.0,3.4,20.8,918.0,918.85,691.74
2018,6,15,10,45,898.0,116.0,3.45,21.0,939.0,910.59,685.25
2018,6,15,11,0,904.0,116.0,3.5,21.2,960.0,898.58,676.36
2018,6,15,11,15,908.0,115.5,3.55,21.3,973.5,880.71,663.81
2018,6,15,11,30,912.0,115.0,3.6,21.4,987.0,859.27,648.9
2018,6,15,11,45,914.5,114.5,3.65,21.5,993.5,833.17,630.79
2018,6,15,12,0,917.0,114.0,3.7,21.6,1000.0,803.83,610.41
2018,6,15,12,15,915.5,115.0,3.75,21.55,998.5,769.64,586.01
2018,6,15,12,30,914.0,116.0,3.8,21.5,997.0,732.75,558.55
2018,6,15,12,45,910.0,117.5,3.9,21.45,988.0,692.04,527.86
2018,6,15,13,0,906.0,119.0,4.0,21.4,979.0,649.12,494.76
2018,6,15,13,15,904.5,117.5,4.05,21.25,964.0,603.46,458.8
2018,6,15,13,30,903.0,116.0,4.1,21.1,949.0,555.76,420.22
2018,6,15,13,45,901.0,113.5,4.15,20.95,927.5,505.27,378.33
2018,6,15,14,0,899.0,111.0,4.2,20.8,906.0,453.14,333.92
2018,6,15,14,15,894.0,108.5,4.25,20.65,877.5,398.51,286.46
2018,6,15,14,30,889.0,106.0,4.3,20.5,849.0,342.97,237.54
2018,6,15,14,45,882.0,103.5,4.3,20.3,815.0,286.27,187.98
2018,6,15,15,0,875.0,101.0,4.3,20.1,781.0,229.35,140.45
2018,6,15,15,15,864.0,99.5,4.3,20.1,741.5,172.54,99.11
2018,6,15,15,30,853.0,98.0,4.3,20.1,702.0,116.4,71.24
2018,6,15,15,45,840.0,95.0,4.3,19.65,658.5,87.7,69.42
2018,6,15,16,0,827.0,92.0,4.3,19.2,615.0,85.62,67.99
2018,6,15,16,15,809.0,90.0,4.25,18.9,569.0,75.71,59.79
2018,6,15,16,30,791.0,88.0,4.2,18.6,523.0,74.54,59.06
2018,6,15,16,45,765.5,85.0,4.15,18.3,473.5,72.47,57.55
2018,6,15,17,0,740.0,82.0,4.1,18.0,424.0,70.35,55.98
2018,6,15,17,15,703.5,79.0,4.05,17.55,373.5,62.84,49.7
2018,6,15,17,30,667.0,76.0,4.0,17.1,323.0,60.63,47.98
2018,6,15,17,45,615.0,72.0,3.95,16.65,273.5,57.54,45.41
2018,6,15,18,0,563.0,68.0,3.9,16.2,224.0,54.54,42.81
2018,6,15,18,15,490.0,62.0,3.8,15.75,178.0,49.89,38.59
2018,6,15,18,30,417.0,56.0,3.7,15.3,132.0,45.37,34.28
2018,6,15,18,45,311.0,45.5,3.55,14.8,93.0,34.59,24.25
2018,6,15,19,0,205.0,35.0,3.4,14.3,54.0,26.41,15.05
2018,6,15,19,15,114.5,21.0,3.35,14.0,30.5,15.87,0.0
2018,6,15,19,30,24.0,7.0,3.3,13.7,7.0,5.51,0.0
2018,6,15,19,45,12.0,3.5,3.25,13.45,3.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,16,4,45,31.5,8.0,1.15,12.9,9.0,0.0,0.0
2018,6,16,5,0,63.0,16.0,1.2,13.1,18.0,28.13,0.0
2018,6,16,5,15,165.5,30.0,1.25,13.45,47.5,96.77,52.94
2018,6,16,5,30,268.0,44.0,1.3,13.8,77.0,160.92,120.5
2018,6,16,5,45,357.0,54.0,1.35,14.2,118.5,223.15,175.69
2018,6,16,6,0,446.0,64.0,1.4,14.6,160.0,298.71,240.57
2018,6,16,6,15,504.5,71.5,1.4,15.05,206.5,361.86,294.1
2018,6,16,6,30,563.0,79.0,1.4,15.5,253.0,429.22,349.14
2018,6,16,6,45,605.5,85.0,1.45,15.95,302.5,488.96,396.45
2018,6,16,7,0,648.0,91.0,1.5,16.4,352.0,550.5,443.47
2018,6,16,7,15,681.0,95.5,1.45,16.85,402.0,605.12,483.08
2018,6,16,7,30,714.0,100.0,1.4,17.3,452.0,659.88,521.36
2018,6,16,7,45,739.5,103.5,1.4,17.8,501.0,707.47,552.95
2018,6,16,8,0,765.0,107.0,1.4,18.3,550.0,750.35,580.03
2018,6,16,8,15,784.5,109.5,1.45,18.8,596.0,789.26,604.37
2018,6,16,8,30,804.0,112.0,1.5,19.3,642.0,825.96,626.88
2018,6,16,8,45,819.5,114.0,1.55,19.85,685.0,856.16,644.61
2018,6,16,9,0,835.0,116.0,1.6,20.4,728.0,883.47,660.33
2018,6,16,9,15,849.0,116.5,1.7,20.85,767.0,893.17,665.14
2018,6,16,9,30,863.0,117.0,1.8,21.3,806.0,910.88,675.52
2018,6,16,9,45,875.0,116.0,1.9,21.8,839.5,921.88,681.28
2018,6,16,10,0,887.0,115.0,2.0,22.3,873.0,929.31,684.83
2018,6,16,10,15,893.5,116.5,2.1,22.6,900.0,930.43,684.86
2018,6,16,10,30,900.0,118.0,2.2,22.9,927.0,927.73,682.52
2018,6,16,10,45,905.0,118.0,2.3,23.25,947.5,918.51,675.86
2018,6,16,11,0,910.0,118.0,2.4,23.6,968.0,905.53,666.83
2018,6,16,11,15,914.0,118.5,2.55,23.8,982.5,888.4,655.9
2018,6,16,11,30,918.0,119.0,2.7,24.0,997.0,867.64,642.49
2018,6,16,11,45,920.0,119.0,2.8,24.15,1003.5,841.35,625.06
2018,6,16,12,0,922.0,119.0,2.9,24.3,1010.0,811.81,605.36
2018,6,16,12,15,920.5,120.0,3.1,24.3,1008.5,777.4,582.08
2018,6,16,12,30,919.0,121.0,3.3,24.3,1007.0,740.26,555.66
2018,6,16,12,45,916.5,121.5,3.45,24.25,998.5,699.56,525.85
2018,6,16,13,0,914.0,122.0,3.6,24.2,990.0,656.53,493.48
2018,6,16,13,15,912.0,121.0,3.7,24.0,975.0,610.58,458.14
2018,6,16,13,30,910.0,120.0,3.8,23.8,960.0,562.59,420.14
2018,6,16,13,45,905.5,119.0,3.95,23.6,938.0,511.59,378.73
2018,6,16,14,0,901.0,118.0,4.1,23.4,916.0,459.16,334.88
2018,6,16,14,15,896.0,116.5,4.15,23.1,888.0,405.02,288.51
2018,6,16,14,30,891.0,115.0,4.2,22.8,860.0,349.93,240.6
2018,6,16,14,45,884.0,112.5,4.25,22.5,826.0,293.03,191.48
2018,6,16,15,0,877.0,110.0,4.3,22.2,792.0,235.88,144.29
2018,6,16,15,15,865.5,108.0,4.3,22.2,752.0,178.46,102.78
2018,6,16,15,30,854.0,106.0,4.3,22.2,712.0,121.76,74.54
2018,6,16,15,45,842.5,103.5,4.45,21.45,669.5,83.59,65.45
2018,6,16,16,0,831.0,101.0,4.6,20.7,627.0,82.61,65.03
2018,6,16,16,15,816.0,97.0,4.65,20.25,580.5,80.45,63.52
2018,6,16,16,30,801.0,93.0,4.7,19.8,534.0,78.14,61.87
2018,6,16,16,45,778.0,89.5,4.75,19.35,484.5,75.88,60.24
2018,6,16,17,0,755.0,86.0,4.8,18.9,435.0,73.54,58.54
2018,6,16,17,15,720.0,82.5,4.8,18.4,384.0,65.51,51.84
2018,6,16,17,30,685.0,79.0,4.8,17.9,333.0,63.02,49.92
2018,6,16,17,45,636.5,74.5,4.75,17.35,283.0,59.65,47.14
2018,6,16,18,0,588.0,70.0,4.7,16.8,233.0,56.34,44.29
2018,6,16,18,15,512.5,63.5,4.6,16.25,185.0,51.27,39.73
2018,6,16,18,30,437.0,57.0,4.5,15.7,137.0,46.32,35.06
2018,6,16,18,45,328.0,47.0,4.4,15.1,97.0,35.75,25.23
2018,6,16,19,0,219.0,37.0,4.3,14.5,57.0,27.9,16.32
2018,6,16,19,15,122.5,22.5,4.25,14.15,32.5,16.98,0.0
2018,6,16,19,30,26.0,8.0,4.2,13.8,8.0,6.29,0.0
2018,6,16,19,45,13.0,4.0,4.15,13.45,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,17,4,45,19.0,7.5,1.8,13.5,8.0,0.0,0.0
2018,6,17,5,0,38.0,15.0,1.8,13.6,16.0,21.14,0.0
2018,6,17,5,15,110.0,30.5,1.85,13.8,42.0,74.18,39.34
2018,6,17,5,30,182.0,46.0,1.9,14.0,68.0,124.18,92.53
2018,6,17,5,45,244.5,56.5,1.9,14.2,100.5,178.99,141.22
2018,6,17,6,0,307.0,67.0,1.9,14.4,133.0,232.66,188.44
2018,6,17,6,15,154.5,68.0,1.95,14.6,101.5,157.06,128.15
2018,6,17,6,30,2.0,69.0,2.0,14.8,70.0,54.72,41.16
2018,6,17,6,45,1.5,83.5,2.0,15.05,84.0,66.41,51.08
2018,6,17,7,0,1.0,98.0,2.0,15.3,98.0,78.05,60.7
2018,6,17,7,15,3.0,125.0,1.95,15.55,126.0,102.56,80.99
2018,6,17,7,30,5.0,152.0,1.9,15.8,154.0,127.34,101.16
2018,6,17,7,45,10.0,172.5,1.9,16.1,178.0,148.61,118.24
2018,6,17,8,0,15.0,193.0,1.9,16.4,202.0,170.13,135.3
2018,6,17,8,15,24.5,223.0,1.85,16.85,238.5,204.24,162.25
2018,6,17,8,30,34.0,253.0,1.8,17.3,275.0,255.85,202.42
2018,6,17,8,45,57.5,258.5,1.8,17.75,299.0,280.12,221.13
2018,6,17,9,0,81.0,264.0,1.8,18.2,323.0,305.14,240.32
2018,6,17,9,15,334.0,235.5,1.7,18.7,499.0,560.92,437.11
2018,6,17,9,30,587.0,207.0,1.6,19.2,675.0,770.48,585.66
2018,6,17,9,45,717.0,169.0,1.55,19.7,764.5,850.4,636.64
2018,6,17,10,0,847.0,131.0,1.5,20.2,854.0,907.9,671.11
2018,6,17,10,15,855.0,131.5,1.45,20.6,881.0,909.37,668.83
2018,6,17,10,30,863.0,132.0,1.4,21.0,908.0,907.18,664.94
2018,6,17,10,45,869.5,131.5,1.35,21.4,928.5,899.07,657.36
2018,6,17,11,0,876.0,131.0,1.3,21.8,949.0,887.31,647.61
2018,6,17,11,15,880.0,131.0,1.3,22.2,962.5,870.21,635.24
2018,6,17,11,30,884.0,131.0,1.3,22.6,976.0,849.61,620.74
2018,6,17,11,45,886.5,130.5,1.3,22.95,982.5,824.05,603.19
2018,6,17,12,0,889.0,130.0,1.3,23.3,989.0,795.34,583.63
2018,6,17,12,15,890.0,129.5,1.3,23.55,988.5,762.57,560.35
2018,6,17,12,30,891.0,129.0,1.3,23.8,988.0,727.07,534.68
2018,6,17,12,45,891.5,128.0,1.35,24.05,981.0,688.29,506.68
2018,6,17,13,0,892.0,127.0,1.4,24.3,974.0,647.07,476.23
2018,6,17,13,15,889.5,125.5,1.45,24.4,958.5,601.48,442.08
2018,6,17,13,30,887.0,124.0,1.5,24.5,943.0,553.98,405.47
2018,6,17,13,45,882.0,122.5,1.55,24.6,920.5,503.57,365.53
2018,6,17,14,0,877.0,121.0,1.6,24.7,898.0,451.85,323.35
2018,6,17,14,15,869.5,120.0,1.7,24.7,869.0,398.44,278.99
2018,6,17,14,30,862.0,119.0,1.8,24.7,840.0,344.41,233.23
2018,6,17,14,45,852.5,117.0,1.85,24.65,805.5,288.86,186.4
2018,6,17,15,0,843.0,115.0,1.9,24.6,771.0,233.38,141.52
2018,6,17,15,15,831.0,113.0,1.9,24.6,731.5,177.87,102.11
2018,6,17,15,30,819.0,111.0,1.9,24.6,692.0,114.51,68.26
2018,6,17,15,45,803.0,108.5,2.05,24.3,648.5,85.51,66.21
2018,6,17,16,0,787.0,106.0,2.2,24.0,605.0,84.58,65.75
2018,6,17,16,15,765.5,103.0,2.3,23.65,557.5,83.11,64.82
2018,6,17,16,30,744.0,100.0,2.4,23.3,510.0,81.56,63.83
2018,6,17,16,45,717.0,96.5,2.5,22.95,461.5,73.36,57.18
2018,6,17,17,0,690.0,93.0,2.6,22.6,413.0,71.33,55.74
2018,6,17,17,15,654.5,88.5,2.7,22.0,363.5,68.44,53.58
2018,6,17,17,30,619.0,84.0,2.8,21.4,314.0,65.51,51.34
2018,6,17,17,45,571.0,78.0,2.85,20.8,266.0,61.3,47.9
2018,6,17,18,0,523.0,72.0,2.9,20.2,218.0,57.07,44.31
2018,6,17,18,15,457.0,64.0,2.9,19.5,173.0,51.1,39.06
2018,6,17,18,30,391.0,56.0,2.9,18.8,128.0,45.12,33.58
2018,6,17,18,45,299.0,45.5,2.9,18.1,91.0,34.53,23.89
2018,6,17,19,0,207.0,35.0,2.9,17.4,54.0,26.43,15.07
2018,6,17,19,15,118.5,21.0,2.8,16.9,30.5,15.88,0.0
2018,6,17,19,30,30.0,7.0,2.7,16.4,7.0,5.51,0.0
2018,6,17,19,45,15.0,3.5,2.65,15.95,3.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,18,4,45,3.5,2.5,1.7,13.1,2.5,0.0,0.0
2018,6,18,5,0,7.0,5.0,1.8,13.4,5.0,5.65,0.0
2018,6,18,5,15,16.5,11.5,1.85,13.85,13.0,16.06,4.19
2018,6,18,5,30,26.0,18.0,1.9,14.3,21.0,26.71,15.89
2018,6,18,5,45,48.0,27.5,1.95,14.8,36.5,46.38,33.1
2018,6,18,6,0,70.0,37.0,2.0,15.3,52.0,75.1,58.14
2018,6,18,6,15,35.0,43.0,2.0,15.8,50.5,59.16,45.07
2018,6,18,6,30,0.0,49.0,2.0,16.3,49.0,37.47,26.33
2018,6,18,6,45,0.0,55.5,1.95,16.8,55.5,42.49,30.51
2018,6,18,7,0,0.0,62.0,1.9,17.3,62.0,47.51,34.6
2018,6,18,7,15,0.5,90.5,1.85,17.85,90.5,70.61,53.72
2018,6,18,7,30,1.0,119.0,1.8,18.4,119.0,94.95,73.5
2018,6,18,7,45,11.0,160.5,1.75,18.9,166.5,138.49,108.86
2018,6,18,8,0,21.0,202.0,1.7,19.4,214.0,183.18,144.31
2018,6,18,8,15,75.5,240.5,1.65,19.95,289.5,279.18,220.42
2018,6,18,8,30,130.0,279.0,1.6,20.5,365.0,382.13,298.68
2018,6,18,8,45,408.5,220.5,1.6,21.0,515.0,604.4,466.85
2018,6,18,9,0,687.0,162.0,1.6,21.5,665.0,805.8,608.07
2018,6,18,9,15,769.0,137.5,1.6,22.0,728.5,854.3,636.11
2018,6,18,9,30,851.0,113.0,1.6,22.5,792.0,895.58,660.46
2018,6,18,9,45,852.0,119.0,1.65,23.05,822.5,903.51,663.28
2018,6,18,10,0,853.0,125.0,1.7,23.6,853.0,907.64,664.09
2018,6,18,10,15,860.0,125.5,1.75,23.95,879.5,908.34,663.31
2018,6,18,10,30,867.0,126.0,1.8,24.3,906.0,905.37,660.29
2018,6,18,10,45,872.0,126.5,1.85,24.65,926.0,896.94,653.85
2018,6,18,11,0,877.0,127.0,1.9,25.0,946.0,884.85,645.17
2018,6,18,11,15,879.5,128.0,1.95,25.25,959.0,867.43,633.34
2018,6,18,11,30,882.0,129.0,2.0,25.5,972.0,846.54,619.31
2018,6,18,11,45,884.0,128.5,2.1,25.7,978.0,820.72,602.56
2018,6,18,12,0,886.0,128.0,2.2,25.9,984.0,791.8,583.65
2018,6,18,12,15,888.0,127.0,2.3,25.95,984.0,759.57,561.51
2018,6,18,12,30,890.0,126.0,2.4,26.0,984.0,724.56,536.71
2018,6,18,12,45,891.5,123.0,2.5,26.1,976.5,685.12,508.09
2018,6,18,13,0,893.0,120.0,2.6,26.2,969.0,643.2,476.9
2018,6,18,13,15,877.0,127.5,2.7,26.15,950.0,596.31,441.37
2018,6,18,13,30,861.0,135.0,2.8,26.1,931.0,548.45,404.12
2018,6,18,13,45,870.0,125.5,2.85,26.05,913.0,500.56,365.52
2018,6,18,14,0,879.0,116.0,2.9,26.0,895.0,450.01,323.6
2018,6,18,14,15,872.5,115.0,2.95,25.8,867.0,396.95,278.95
2018,6,18,14,30,866.0,114.0,3.0,25.6,839.0,343.14,232.92
2018,6,18,14,45,844.5,118.5,3.05,25.45,801.5,288.52,186.88
2018,6,18,15,0,823.0,123.0,3.1,25.3,764.0,228.89,139.08
2018,6,18,15,15,824.5,114.0,3.1,25.3,728.0,170.7,96.67
2018,6,18,15,30,826.0,105.0,3.1,25.3,692.0,120.94,72.78
2018,6,18,15,45,812.0,102.5,3.15,24.8,649.0,82.07,63.25
2018,6,18,16,0,798.0,100.0,3.2,24.3,606.0,81.05,62.75
2018,6,18,16,15,780.0,96.5,3.2,23.95,560.0,79.18,61.46
2018,6,18,16,30,762.0,93.0,3.2,23.6,514.0,77.2,60.09
2018,6,18,16,45,738.0,89.5,3.25,23.25,465.5,74.99,58.5
2018,6,18,17,0,714.0,86.0,3.3,22.9,417.0,72.7,56.85
2018,6,18,17,15,683.0,81.0,3.25,22.35,368.0,63.81,49.53
2018,6,18,17,30,652.0,76.0,3.2,21.8,319.0,60.37,46.82
2018,6,18,17,45,608.5,70.5,3.2,21.3,271.0,56.32,43.49
2018,6,18,18,0,565.0,65.0,3.2,20.8,223.0,52.26,40.03
2018,6,18,18,15,502.0,58.5,3.1,20.15,178.0,47.23,35.59
2018,6,18,18,30,439.0,52.0,3.0,19.5,133.0,42.24,31.0
2018,6,18,18,45,347.0,42.0,2.9,18.9,94.5,34.24,23.58
2018,6,18,19,0,255.0,32.0,2.8,18.3,56.0,26.25,14.95
2018,6,18,19,15,148.5,20.0,2.75,17.85,32.0,15.22,0.0
2018,6,18,19,30,42.0,8.0,2.7,17.4,8.0,6.29,0.0
2018,6,18,19,45,21.0,4.0,2.7,17.0,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,19,4,45,34.5,6.0,2.05,13.75,7.0,0.0,0.0
2018,6,19,5,0,69.0,12.0,2.1,14.0,14.0,26.28,0.0
2018,6,19,5,15,180.5,23.0,2.1,14.35,41.5,91.69,47.92
2018,6,19,5,30,292.0,34.0,2.1,14.7,69.0,160.12,119.05
2018,6,19,5,45,194.0,37.0,2.1,15.1,65.0,134.04,104.42
2018,6,19,6,0,96.0,40.0,2.1,15.5,61.0,90.65,71.04
2018,6,19,6,15,48.0,49.5,2.1,15.8,60.0,72.52,56.44
2018,6,19,6,30,0.0,59.0,2.1,16.1,59.0,45.2,32.91
2018,6,19,6,45,11.5,74.5,2.05,16.45,79.0,64.67,49.55
2018,6,19,7,0,23.0,90.0,2.0,16.8,99.0,91.44,72.11
2018,6,19,7,15,47.5,126.0,2.0,17.15,148.0,143.09,115.18
2018,6,19,7,30,72.0,162.0,2.0,17.5,197.0,197.04,159.15
2018,6,19,7,45,83.0,203.5,1.95,17.85,248.0,248.0,199.28
2018,6,19,8,0,94.0,245.0,1.9,18.2,299.0,299.5,238.87
2018,6,19,8,15,184.0,254.5,1.85,18.7,371.5,400.79,317.83
2018,6,19,8,30,274.0,264.0,1.8,19.2,444.0,507.64,397.67
2018,6,19,8,45,415.0,234.5,1.8,19.7,528.0,623.86,483.02
2018,6,19,9,0,556.0,205.0,1.8,20.2,612.0,732.52,559.79
2018,6,19,9,15,722.5,150.0,1.8,20.85,708.0,824.88,621.89
2018,6,19,9,30,889.0,95.0,1.8,21.5,804.0,911.51,676.22
2018,6,19,9,45,901.0,94.5,1.8,22.1,838.5,923.54,680.48
2018,6,19,10,0,913.0,94.0,1.8,22.7,873.0,931.94,683.25
2018,6,19,10,15,919.5,95.0,1.85,23.3,900.5,933.07,682.0
2018,6,19,10,30,926.0,96.0,1.9,23.9,928.0,930.32,678.42
2018,6,19,10,45,930.0,96.0,1.9,24.45,948.0,920.52,669.99
2018,6,19,11,0,934.0,96.0,1.9,25.0,968.0,906.91,659.31
2018,6,19,11,15,936.5,96.5,2.0,25.35,981.5,888.71,647.3
2018,6,19,11,30,939.0,97.0,2.1,25.7,995.0,866.87,632.91
2018,6,19,11,45,940.5,97.5,2.15,26.05,1001.5,840.68,615.21
2018,6,19,12,0,942.0,98.0,2.2,26.4,1008.0,811.16,595.28
2018,6,19,12,15,939.0,100.5,2.35,26.5,1007.0,776.77,572.88
2018,6,19,12,30,936.0,103.0,2.5,26.6,1006.0,739.6,546.77
2018,6,19,12,45,929.0,106.5,2.6,26.7,996.0,697.98,516.52
2018,6,19,13,0,922.0,110.0,2.7,26.8,986.0,654.24,483.98
2018,6,19,13,15,919.5,108.5,2.85,26.7,970.5,607.56,448.99
2018,6,19,13,30,917.0,107.0,3.0,26.6,955.0,558.88,411.31
2018,6,19,13,45,912.5,106.5,3.1,26.5,933.0,508.14,370.65
2018,6,19,14,0,908.0,106.0,3.2,26.4,911.0,455.95,327.58
2018,6,19,14,15,901.5,104.5,3.3,26.2,882.0,401.13,281.49
2018,6,19,14,30,895.0,103.0,3.4,26.0,853.0,345.52,233.92
2018,6,19,14,45,887.5,101.0,3.5,25.75,819.0,288.8,185.62
2018,6,19,15,0,880.0,99.0,3.6,25.5,785.0,231.89,139.09
2018,6,19,15,15,869.0,98.0,3.6,25.5,746.0,175.17,98.31
2018,6,19,15,30,858.0,97.0,3.6,25.5,707.0,119.08,70.24
2018,6,19,15,45,845.0,94.5,3.65,24.85,663.5,87.54,67.8
2018,6,19,16,0,832.0,92.0,3.7,24.2,620.0,85.75,66.71
2018,6,19,16,15,815.0,88.5,3.7,23.75,573.0,74.84,57.86
2018,6,19,16,30,798.0,85.0,3.7,23.3,526.0,72.64,56.31
2018,6,19,16,45,775.0,82.0,3.7,22.85,477.5,70.54,54.83
2018,6,19,17,0,752.0,79.0,3.7,22.4,429.0,68.39,53.28
2018,6,19,17,15,720.5,75.5,3.7,21.8,379.0,65.67,51.25
2018,6,19,17,30,689.0,72.0,3.7,21.2,329.0,58.15,45.01
2018,6,19,17,45,646.5,67.0,3.65,20.55,280.0,54.31,41.88
2018,6,19,18,0,604.0,62.0,3.6,19.9,231.0,50.47,38.62
2018,6,19,18,15,542.0,56.0,3.5,19.25,185.0,45.68,34.38
2018,6,19,18,30,480.0,50.0,3.4,18.6,139.0,40.95,30.01
2018,6,19,18,45,385.0,41.0,3.3,18.0,99.0,33.63,23.16
2018,6,19,19,0,290.0,32.0,3.2,17.4,59.0,26.37,15.2
2018,6,19,19,15,171.0,20.0,3.2,17.0,33.5,16.47,0.0
2018,6,19,19,30,52.0,8.0,3.2,16.6,8.0,6.29,0.0
2018,6,19,19,45,26.0,4.0,3.15,16.2,4.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,20,4,45,62.5,7.5,2.75,12.35,9.5,0.0,0.0
2018,6,20,5,0,125.0,15.0,2.8,12.5,19.0,42.2,0.0
2018,6,20,5,15,252.0,25.5,2.9,13.0,50.5,117.56,61.98
2018,6,20,5,30,379.0,36.0,3.0,13.5,82.0,192.81,144.17
2018,6,20,5,45,371.0,43.0,3.05,13.95,104.5,219.42,173.29
2018,6,20,6,0,363.0,50.0,3.1,14.4,127.0,244.3,198.34
2018,6,20,6,15,181.5,64.0,3.15,14.95,102.5,166.02,135.86
2018,6,20,6,30,0.0,78.0,3.2,15.5,78.0,61.69,46.93
2018,6,20,6,45,3.5,103.0,3.2,16.1,104.5,85.38,66.89
2018,6,20,7,0,7.0,128.0,3.2,16.7,131.0,109.43,86.74
2018,6,20,7,15,39.5,161.5,3.2,17.2,180.5,173.72,140.16
2018,6,20,7,30,72.0,195.0,3.2,17.7,230.0,231.27,186.89
2018,6,20,7,45,182.5,205.0,3.2,18.25,307.0,341.88,276.68
2018,6,20,8,0,293.0,215.0,3.2,18.8,384.0,461.31,369.99
2018,6,20,8,15,584.5,150.0,3.15,19.3,522.5,670.53,530.57
2018,6,20,8,30,876.0,85.0,3.1,19.8,661.0,846.49,654.1
2018,6,20,8,45,890.0,86.5,3.05,20.3,705.0,876.19,670.16
2018,6,20,9,0,904.0,88.0,3.0,20.8,749.0,902.83,685.1
2018,6,20,9,15,906.5,93.5,3.05,21.25,786.0,920.13,694.41
2018,6,20,9,30,909.0,99.0,3.1,21.7,823.0,933.57,701.23
2018,6,20,9,45,907.5,105.5,3.15,22.1,854.0,940.45,703.86
2018,6,20,10,0,906.0,112.0,3.2,22.5,885.0,943.29,703.93
2018,6,20,10,15,913.0,112.5,3.25,22.8,912.5,944.12,703.08
2018,6,20,10,30,920.0,113.0,3.3,23.1,940.0,941.09,699.78
2018,6,20,10,45,927.0,113.0,3.4,23.4,962.5,933.72,694.05
2018,6,20,11,0,934.0,113.0,3.5,23.7,985.0,922.45,685.81
2018,6,20,11,15,938.0,113.5,3.6,23.8,999.5,905.19,674.15
2018,6,20,11,30,942.0,114.0,3.7,23.9,1014.0,884.19,660.01
2018,6,20,11,45,945.0,112.5,3.75,24.0,1020.5,857.14,641.48
2018,6,20,12,0,948.0,111.0,3.8,24.1,1027.0,826.74,620.66
2018,6,20,12,15,948.0,111.0,3.9,24.1,1026.5,792.12,596.67
2018,6,20,12,30,948.0,111.0,4.0,24.1,1026.0,754.61,569.19
2018,6,20,12,45,946.5,111.0,4.05,24.1,1017.5,713.36,538.23
2018,6,20,13,0,945.0,111.0,4.1,24.1,1009.0,669.63,504.71
2018,6,20,13,15,942.5,110.0,4.15,24.0,993.5,622.27,467.85
2018,6,20,13,30,940.0,109.0,4.2,23.9,978.0,572.84,428.35
2018,6,20,13,45,936.5,107.0,4.25,23.8,955.5,520.36,385.38
2018,6,20,14,0,933.0,105.0,4.3,23.7,933.0,466.31,339.92
2018,6,20,14,15,927.0,103.5,4.3,23.5,903.5,410.33,291.88
2018,6,20,14,30,921.0,102.0,4.3,23.3,874.0,353.47,242.36
2018,6,20,14,45,912.0,100.5,4.3,23.15,838.5,295.22,191.97
2018,6,20,15,0,903.0,99.0,4.3,23.0,803.0,236.9,143.61
2018,6,20,15,15,892.0,97.0,4.3,23.0,762.5,178.2,100.76
2018,6,20,15,30,881.0,95.0,4.3,23.0,722.0,120.16,70.98
2018,6,20,15,45,867.5,93.0,4.25,22.45,678.0,87.32,68.29
2018,6,20,16,0,854.0,91.0,4.2,21.9,634.0,85.76,67.35
2018,6,20,16,15,838.0,87.5,4.15,21.55,586.5,74.77,58.33
2018,6,20,16,30,822.0,84.0,4.1,21.2,539.0,72.53,56.71
2018,6,20,16,45,799.5,80.5,4.05,20.8,489.0,70.03,54.86
2018,6,20,17,0,777.0,77.0,4.0,20.4,439.0,67.45,52.91
2018,6,20,17,15,747.5,73.0,3.95,19.9,388.5,64.3,50.47
2018,6,20,17,30,718.0,69.0,3.9,19.4,338.0,61.1,47.92
2018,6,20,17,45,677.0,64.5,3.8,18.95,288.5,57.3,44.77
2018,6,20,18,0,636.0,60.0,3.7,18.5,239.0,49.36,37.88
2018,6,20,18,15,574.0,54.0,3.6,17.95,191.5,44.45,33.51
2018,6,20,18,30,512.0,48.0,3.5,17.4,144.0,39.6,29.0
2018,6,20,18,45,417.0,40.0,3.4,16.85,103.0,32.99,22.74
2018,6,20,19,0,322.0,32.0,3.3,16.3,62.0,26.49,15.45
2018,6,20,19,15,192.5,20.0,3.3,15.9,35.5,16.5,0.0
2018,6,20,19,30,63.0,8.0,3.3,15.5,9.0,6.29,0.0
2018,6,20,19,45,31.5,4.0,3.25,15.15,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,21,4,45,57.5,7.5,2.65,11.75,9.5,0.0,0.0
2018,6,21,5,0,115.0,15.0,2.7,12.0,19.0,39.68,0.0
2018,6,21,5,15,243.5,26.5,2.7,12.5,50.5,115.31,59.91
2018,6,21,5,30,372.0,38.0,2.7,13.0,82.0,191.67,143.41
2018,6,21,5,45,459.0,45.0,2.75,13.5,125.0,257.33,203.23
2018,6,21,6,0,546.0,52.0,2.8,14.0,168.0,331.14,268.11
2018,6,21,6,15,604.0,57.5,2.75,14.65,217.0,396.03,324.1
2018,6,21,6,30,662.0,63.0,2.7,15.3,266.0,465.07,381.29
2018,6,21,6,45,702.0,67.5,2.65,15.95,317.0,523.41,427.88
2018,6,21,7,0,742.0,72.0,2.6,16.6,368.0,585.59,475.47
2018,6,21,7,15,771.5,75.0,2.55,17.2,419.0,639.72,515.19
2018,6,21,7,30,801.0,78.0,2.5,17.8,470.0,693.48,552.45
2018,6,21,7,45,823.0,80.5,2.45,18.45,520.0,740.19,582.69
2018,6,21,8,0,845.0,83.0,2.4,19.1,570.0,777.3,605.34
2018,6,21,8,15,861.5,85.5,2.35,19.7,617.5,815.49,628.43
2018,6,21,8,30,878.0,88.0,2.3,20.3,665.0,851.22,649.32
2018,6,21,8,45,891.0,89.5,2.2,20.9,708.5,880.09,664.72
2018,6,21,9,0,904.0,91.0,2.1,21.5,752.0,905.88,677.78
2018,6,21,9,15,915.0,91.5,2.05,22.1,791.0,925.51,687.08
2018,6,21,9,30,926.0,92.0,2.0,22.7,830.0,941.63,694.07
2018,6,21,9,45,935.5,92.0,1.95,23.3,864.0,952.22,697.46
2018,6,21,10,0,945.0,92.0,1.9,23.9,898.0,959.0,698.49
2018,6,21,10,15,950.5,93.0,1.9,24.4,925.5,959.25,696.31
2018,6,21,10,30,956.0,94.0,1.9,24.9,953.0,955.52,691.77
2018,6,21,10,45,960.5,94.5,1.85,25.4,974.0,946.43,683.39
2018,6,21,11,0,965.0,95.0,1.8,25.9,995.0,933.38,672.67
2018,6,21,11,15,967.5,95.5,1.9,26.2,1009.0,914.71,660.71
2018,6,21,11,30,970.0,96.0,2.0,26.5,1023.0,892.27,646.32
2018,6,21,11,45,971.5,96.0,2.1,26.8,1029.5,864.95,628.69
2018,6,21,12,0,973.0,96.0,2.2,27.1,1036.0,834.2,608.7
2018,6,21,12,15,968.0,99.0,2.35,27.25,1033.5,797.82,585.29
2018,6,21,12,30,963.0,102.0,2.5,27.4,1031.0,758.69,557.95
2018,6,21,12,45,954.5,107.0,2.65,27.55,1021.0,716.22,527.48
2018,6,21,13,0,946.0,112.0,2.8,27.7,1011.0,671.61,494.61
2018,6,21,13,15,943.0,111.5,2.9,27.7,995.5,624.29,458.98
2018,6,21,13,30,940.0,111.0,3.0,27.7,980.0,574.94,420.72
2018,6,21,13,45,936.0,109.5,3.1,27.65,957.5,522.58,379.09
2018,6,21,14,0,932.0,108.0,3.2,27.6,935.0,468.68,334.96
2018,6,21,14,15,926.0,106.0,3.2,27.5,905.5,412.4,287.77
2018,6,21,14,30,920.0,104.0,3.2,27.4,876.0,355.25,239.08
2018,6,21,14,45,912.0,102.5,3.25,27.3,841.0,297.29,189.94
2018,6,21,15,0,904.0,101.0,3.3,27.2,806.0,239.14,142.61
2018,6,21,15,15,893.0,99.5,3.3,27.2,766.0,180.64,100.65
2018,6,21,15,30,882.0,98.0,3.3,27.2,726.0,122.78,71.36
2018,6,21,15,45,868.0,95.5,3.25,26.85,681.0,88.78,68.24
2018,6,21,16,0,854.0,93.0,3.2,26.5,636.0,86.95,67.04
2018,6,21,16,15,836.0,90.5,3.2,26.15,588.5,76.66,58.78
2018,6,21,16,30,818.0,88.0,3.2,25.8,541.0,75.11,57.78
2018,6,21,16,45,794.0,84.5,3.2,25.5,490.5,72.68,56.01
2018,6,21,17,0,770.0,81.0,3.2,25.2,440.0,70.17,54.16
2018,6,21,17,15,738.5,77.0,3.15,24.55,389.0,67.1,51.87
2018,6,21,17,30,707.0,73.0,3.1,23.9,338.0,63.98,49.49
2018,6,21,17,45,663.0,68.0,3.05,23.25,287.5,55.26,42.21
2018,6,21,18,0,619.0,63.0,3.0,22.6,237.0,51.39,38.97
2018,6,21,18,15,554.0,56.5,2.85,21.7,189.5,46.17,34.46
2018,6,21,18,30,489.0,50.0,2.7,20.8,142.0,41.0,29.79
2018,6,21,18,45,390.5,41.5,2.55,19.9,101.5,34.05,23.35
2018,6,21,19,0,292.0,33.0,2.4,19.0,61.0,27.21,15.88
2018,6,21,19,15,171.5,20.5,2.35,18.5,35.0,15.65,0.0
2018,6,21,19,30,51.0,8.0,2.3,18.0,9.0,6.29,0.0
2018,6,21,19,45,25.5,4.0,2.3,17.55,4.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.35,16.8,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
