Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,1,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,6,22,4,45,46.5,6.5,1.5,14.3,8.0,0.0,0.0
2018,6,22,5,0,93.0,13.0,1.5,14.7,16.0,32.7,0.0
2018,6,22,5,15,218.5,25.5,1.5,15.45,47.5,106.64,53.39
2018,6,22,5,30,344.0,38.0,1.5,16.2,79.0,181.35,133.53
2018,6,22,5,45,431.5,46.0,1.5,17.0,121.5,246.65,191.38
2018,6,22,6,0,519.0,54.0,1.5,17.8,164.0,320.33,254.14
2018,6,22,6,15,578.0,59.5,1.45,18.5,212.0,384.47,307.78
2018,6,22,6,30,637.0,65.0,1.4,19.2,260.0,452.87,362.52
2018,6,22,6,45,678.0,70.0,1.35,19.9,311.0,513.5,408.96
2018,6,22,7,0,719.0,75.0,1.3,20.6,362.0,573.43,452.88
2018,6,22,7,15,748.5,79.0,1.25,21.55,413.0,627.85,490.33
2018,6,22,7,30,778.0,83.0,1.2,22.5,464.0,681.97,525.51
2018,6,22,7,45,801.0,86.0,1.15,23.4,513.5,729.31,553.9
2018,6,22,8,0,824.0,89.0,1.1,24.3,563.0,775.18,580.37
2018,6,22,8,15,841.0,91.5,1.1,25.15,610.0,813.73,601.94
2018,6,22,8,30,858.0,94.0,1.1,26.0,657.0,840.59,615.47
2018,6,22,8,45,871.5,96.0,1.05,26.85,700.5,870.01,629.85
2018,6,22,9,0,885.0,98.0,1.0,27.7,744.0,896.41,641.94
2018,6,22,9,15,893.5,100.5,1.0,28.4,782.5,915.61,650.54
2018,6,22,9,30,902.0,103.0,1.0,29.1,821.0,931.26,656.99
2018,6,22,9,45,907.5,106.0,1.05,29.75,854.0,941.0,660.82
2018,6,22,10,0,913.0,109.0,1.1,30.4,887.0,946.89,662.44
2018,6,22,10,15,919.5,109.5,1.15,30.85,914.5,947.41,661.43
2018,6,22,10,30,926.0,110.0,1.2,31.3,942.0,944.06,658.2
2018,6,22,10,45,930.5,110.5,1.25,31.75,962.5,935.03,651.63
2018,6,22,11,0,935.0,111.0,1.3,32.2,983.0,922.14,642.83
2018,6,22,11,15,936.5,111.5,1.45,32.35,995.5,902.89,632.25
2018,6,22,11,30,938.0,112.0,1.6,32.5,1008.0,880.02,619.24
2018,6,22,11,45,939.5,112.5,1.7,32.65,1015.0,853.66,603.31
2018,6,22,12,0,941.0,113.0,1.8,32.8,1022.0,823.97,585.11
2018,6,22,12,15,939.0,114.0,1.95,32.85,1020.5,788.94,563.26
2018,6,22,12,30,937.0,115.0,2.1,32.9,1019.0,751.14,538.07
2018,6,22,12,45,933.5,116.0,2.2,32.9,1010.0,709.77,509.48
2018,6,22,13,0,930.0,117.0,2.3,32.9,1001.0,666.09,478.44
2018,6,22,13,15,925.5,116.5,2.4,32.85,984.5,618.61,443.92
2018,6,22,13,30,921.0,116.0,2.5,32.8,968.0,569.29,406.93
2018,6,22,13,45,916.5,114.5,2.6,32.75,945.0,517.62,367.01
2018,6,22,14,0,912.0,113.0,2.7,32.7,922.0,464.51,324.69
2018,6,22,14,15,905.5,112.0,2.75,32.6,893.5,409.76,279.95
2018,6,22,14,30,899.0,111.0,2.8,32.5,865.0,354.19,233.75
2018,6,22,14,45,890.5,109.0,2.9,32.35,830.0,296.92,186.45
2018,6,22,15,0,882.0,107.0,3.0,32.2,795.0,239.54,140.83
2018,6,22,15,15,871.0,105.0,3.0,32.2,755.5,181.97,100.28
2018,6,22,15,30,860.0,103.0,3.0,32.2,716.0,125.05,71.72
2018,6,22,15,45,846.0,100.0,3.0,31.7,671.5,90.73,68.41
2018,6,22,16,0,832.0,97.0,3.0,31.2,627.0,80.03,60.09
2018,6,22,16,15,814.0,94.5,3.0,30.8,580.0,78.69,59.29
2018,6,22,16,30,796.0,92.0,3.0,30.4,533.0,77.28,58.44
2018,6,22,16,45,771.5,88.0,3.0,29.95,483.0,74.62,56.55
2018,6,22,17,0,747.0,84.0,3.0,29.5,433.0,71.87,54.58
2018,6,22,17,15,714.0,80.0,2.95,28.7,382.5,68.89,52.45
2018,6,22,17,30,681.0,76.0,2.9,27.9,332.0,60.8,45.96
2018,6,22,17,45,635.0,71.0,2.85,27.1,282.0,57.03,43.01
2018,6,22,18,0,589.0,66.0,2.8,26.3,232.0,53.27,39.94
2018,6,22,18,15,523.0,59.5,2.7,25.3,185.5,48.17,35.62
2018,6,22,18,30,457.0,53.0,2.6,24.3,139.0,43.14,31.14
2018,6,22,18,45,358.0,43.5,2.5,23.3,99.0,35.5,24.21
2018,6,22,19,0,259.0,34.0,2.4,22.3,59.0,25.94,14.67
2018,6,22,19,15,150.0,21.0,2.4,21.8,33.5,15.97,0.0
2018,6,22,19,30,41.0,8.0,2.4,21.3,8.0,6.29,0.0
2018,6,22,19,45,20.5,4.0,2.4,20.75,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,2.4,20.2,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,2.4,19.9,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,2.4,19.6,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,2.35,19.3,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,2.3,18.75,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,2.25,17.55,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.15,17.1,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.0,17.05,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.95,17.15,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.9,17.25,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.9,17.35,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.85,17.4,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.75,17.7,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,6,23,4,45,54.0,6.5,1.7,18.3,8.0,0.0,0.0
2018,6,23,5,0,108.0,13.0,1.7,18.6,16.0,36.24,0.0
2018,6,23,5,15,241.0,24.0,1.75,19.3,47.5,111.75,53.79
2018,6,23,5,30,374.0,35.0,1.8,20.0,79.0,189.1,136.98
2018,6,23,5,45,460.5,42.0,1.9,20.75,121.5,254.13,194.45
2018,6,23,6,0,547.0,49.0,2.0,21.5,164.0,327.5,256.72
2018,6,23,6,15,603.5,54.0,2.0,22.1,212.0,390.9,309.77
2018,6,23,6,30,660.0,59.0,2.0,22.7,260.0,456.33,362.43
2018,6,23,6,45,699.0,63.0,2.0,23.3,310.5,515.77,408.41
2018,6,23,7,0,738.0,67.0,2.0,23.9,361.0,576.53,453.49
2018,6,23,7,15,766.5,70.5,2.0,24.6,411.5,630.32,491.55
2018,6,23,7,30,795.0,74.0,2.0,25.3,462.0,683.75,527.14
2018,6,23,7,45,816.5,76.0,2.0,26.05,511.0,729.31,555.52
2018,6,23,8,0,838.0,78.0,2.0,26.8,560.0,765.53,576.81
2018,6,23,8,15,854.5,80.5,2.0,27.55,607.0,803.68,599.03
2018,6,23,8,30,871.0,83.0,2.0,28.3,654.0,839.4,619.17
2018,6,23,8,45,884.0,84.0,2.05,29.0,697.0,867.75,634.7
2018,6,23,9,0,897.0,85.0,2.1,29.7,740.0,893.06,648.17
2018,6,23,9,15,905.0,87.5,2.1,30.35,778.0,912.25,657.28
2018,6,23,9,30,913.0,90.0,2.1,31.0,816.0,927.85,664.12
2018,6,23,9,45,920.0,92.0,2.1,31.65,850.0,938.31,667.74
2018,6,23,10,0,927.0,94.0,2.1,32.3,884.0,944.94,669.07
2018,6,23,10,15,933.0,95.0,2.1,32.75,911.5,945.79,667.44
2018,6,23,10,30,939.0,96.0,2.1,33.2,939.0,942.71,663.52
2018,6,23,10,45,944.0,96.5,2.1,33.65,960.5,934.33,656.45
2018,6,23,11,0,949.0,97.0,2.1,34.1,982.0,922.04,647.1
2018,6,23,11,15,952.5,98.0,2.15,34.35,997.0,905.03,635.93
2018,6,23,11,30,956.0,99.0,2.2,34.6,1012.0,884.24,622.45
2018,6,23,11,45,958.0,98.5,2.25,34.85,1019.0,857.3,605.1
2018,6,23,12,0,960.0,98.0,2.3,35.1,1026.0,826.97,585.58
2018,6,23,12,15,959.5,99.0,2.35,35.2,1025.5,792.77,563.64
2018,6,23,12,30,959.0,100.0,2.4,35.3,1025.0,755.61,537.99
2018,6,23,12,45,956.5,101.0,2.45,35.4,1017.0,714.33,508.99
2018,6,23,13,0,954.0,102.0,2.5,35.5,1009.0,670.56,477.56
2018,6,23,13,15,953.0,100.5,2.55,35.55,994.5,623.49,443.11
2018,6,23,13,30,952.0,99.0,2.6,35.6,980.0,574.18,406.03
2018,6,23,13,45,947.5,99.0,2.6,35.6,958.0,522.22,365.83
2018,6,23,14,0,943.0,99.0,2.6,35.6,936.0,468.71,323.29
2018,6,23,14,15,937.5,97.5,2.6,35.5,907.0,412.49,277.81
2018,6,23,14,30,932.0,96.0,2.6,35.4,878.0,355.3,230.76
2018,6,23,14,45,924.5,94.0,2.6,35.35,843.0,296.57,182.6
2018,6,23,15,0,917.0,92.0,2.6,35.3,808.0,237.59,136.07
2018,6,23,15,15,906.5,90.5,2.6,35.3,768.0,178.53,94.87
2018,6,23,15,30,896.0,89.0,2.6,35.3,728.0,120.04,65.78
2018,6,23,15,45,880.5,88.0,2.55,34.9,683.0,84.75,62.68
2018,6,23,16,0,865.0,87.0,2.5,34.5,638.0,83.66,62.12
2018,6,23,16,15,839.0,87.5,2.45,34.1,588.5,83.1,61.98
2018,6,23,16,30,813.0,88.0,2.4,33.7,539.0,74.98,55.71
2018,6,23,16,45,779.5,87.0,2.35,33.3,487.0,74.09,55.29
2018,6,23,17,0,746.0,86.0,2.3,32.9,435.0,73.29,54.92
2018,6,23,17,15,700.5,84.5,2.2,31.85,382.0,66.46,49.71
2018,6,23,17,30,655.0,83.0,2.1,30.8,329.0,65.3,49.12
2018,6,23,17,45,592.0,79.0,2.0,29.75,276.5,62.25,46.88
2018,6,23,18,0,529.0,75.0,1.9,28.7,224.0,59.35,44.63
2018,6,23,18,15,456.0,67.0,1.85,27.6,177.5,53.36,39.63
2018,6,23,18,30,383.0,59.0,1.8,26.5,131.0,44.74,32.18
2018,6,23,18,45,289.0,46.0,1.75,25.35,91.5,34.84,23.44
2018,6,23,19,0,195.0,33.0,1.7,24.2,52.0,24.97,13.82
2018,6,23,19,15,113.5,20.0,1.75,23.65,29.5,15.16,0.0
2018,6,23,19,30,32.0,7.0,1.8,23.1,7.0,5.51,0.0
2018,6,23,19,45,16.0,3.5,1.85,22.5,3.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.9,21.9,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.85,21.55,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.8,21.2,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.8,20.85,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.85,19.65,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.95,19.3,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.0,19.2,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.05,18.45,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.15,18.05,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,6,24,4,45,22.0,5.0,2.25,16.5,5.5,0.0,0.0
2018,6,24,5,0,44.0,10.0,2.3,16.6,11.0,18.43,0.0
2018,6,24,5,15,113.0,25.5,2.4,17.05,36.5,73.46,33.78
2018,6,24,5,30,182.0,41.0,2.5,17.5,62.0,125.25,91.47
2018,6,24,5,45,247.0,56.5,2.55,17.9,100.0,178.67,138.69
2018,6,24,6,0,312.0,72.0,2.6,18.3,138.0,238.84,190.61
2018,6,24,6,15,365.0,86.0,2.6,18.9,182.5,297.41,240.27
2018,6,24,6,30,418.0,100.0,2.6,19.5,227.0,360.44,292.09
2018,6,24,6,45,461.0,111.0,2.65,20.05,274.5,418.1,338.23
2018,6,24,7,0,504.0,122.0,2.7,20.6,322.0,478.27,384.85
2018,6,24,7,15,537.5,131.0,2.7,21.2,370.0,531.73,424.69
2018,6,24,7,30,571.0,140.0,2.7,21.8,418.0,593.85,469.56
2018,6,24,7,45,597.5,146.5,2.75,22.35,464.5,641.4,502.83
2018,6,24,8,0,624.0,153.0,2.8,22.9,511.0,688.17,534.81
2018,6,24,8,15,645.0,159.0,2.85,23.35,556.0,728.8,561.88
2018,6,24,8,30,666.0,165.0,2.9,23.8,601.0,767.69,587.26
2018,6,24,8,45,683.5,170.5,3.0,24.2,644.0,801.01,608.69
2018,6,24,9,0,701.0,176.0,3.1,24.6,687.0,831.9,628.0
2018,6,24,9,15,733.5,170.0,3.15,24.9,730.0,861.8,646.48
2018,6,24,9,30,766.0,164.0,3.2,25.2,773.0,881.52,657.96
2018,6,24,9,45,800.0,154.0,3.3,25.5,813.5,903.85,671.6
2018,6,24,10,0,834.0,144.0,3.4,25.8,854.0,922.58,682.81
2018,6,24,10,15,839.0,147.5,3.45,25.9,881.0,924.57,683.14
2018,6,24,10,30,844.0,151.0,3.5,26.0,908.0,922.77,681.19
2018,6,24,10,45,845.5,154.0,3.55,26.1,927.5,913.59,674.44
2018,6,24,11,0,847.0,157.0,3.6,26.2,947.0,900.71,665.36
2018,6,24,11,15,845.5,161.5,3.6,26.2,959.5,882.95,653.09
2018,6,24,11,30,844.0,166.0,3.6,26.2,972.0,861.68,638.54
2018,6,24,11,45,841.0,169.5,3.6,26.15,977.5,835.01,620.23
2018,6,24,12,0,838.0,173.0,3.6,26.1,983.0,805.3,599.01
2018,6,24,12,15,840.5,172.0,3.6,26.05,983.5,773.26,576.01
2018,6,24,12,30,843.0,171.0,3.6,26.0,984.0,738.43,550.65
2018,6,24,12,45,845.5,167.5,3.6,25.9,977.5,699.04,521.72
2018,6,24,13,0,848.0,164.0,3.6,25.8,971.0,657.21,490.35
2018,6,24,13,15,839.5,166.5,3.6,25.7,954.5,611.17,455.06
2018,6,24,13,30,831.0,169.0,3.6,25.6,938.0,563.78,417.88
2018,6,24,13,45,818.5,171.0,3.55,25.5,913.5,513.06,377.19
2018,6,24,14,0,806.0,173.0,3.5,25.4,889.0,461.89,335.18
2018,6,24,14,15,795.5,172.5,3.55,25.15,860.0,409.6,291.67
2018,6,24,14,30,785.0,172.0,3.6,24.9,831.0,357.22,247.36
2018,6,24,14,45,770.5,171.0,3.6,24.7,796.0,303.69,202.29
2018,6,24,15,0,756.0,170.0,3.6,24.5,761.0,244.53,154.57
2018,6,24,15,15,742.0,166.5,3.6,24.5,721.5,190.3,115.01
2018,6,24,15,30,728.0,163.0,3.6,24.5,682.0,137.4,86.26
2018,6,24,15,45,709.5,158.0,3.7,23.9,638.0,104.37,82.04
2018,6,24,16,0,691.0,153.0,3.8,23.3,594.0,103.16,81.5
2018,6,24,16,15,669.0,147.5,3.8,22.9,547.5,101.4,80.41
2018,6,24,16,30,647.0,142.0,3.8,22.5,501.0,99.5,79.19
2018,6,24,16,45,620.0,134.5,3.8,22.1,452.5,96.02,76.64
2018,6,24,17,0,593.0,127.0,3.8,21.7,404.0,92.34,73.89
2018,6,24,17,15,556.5,118.5,3.75,21.2,355.0,87.59,70.2
2018,6,24,17,30,520.0,110.0,3.7,20.7,306.0,79.93,63.93
2018,6,24,17,45,475.0,100.0,3.65,20.15,259.0,73.13,58.29
2018,6,24,18,0,430.0,90.0,3.6,19.6,212.0,66.19,52.37
2018,6,24,18,15,371.0,77.5,3.45,19.05,168.0,57.31,44.56
2018,6,24,18,30,312.0,65.0,3.3,18.5,124.0,48.3,36.43
2018,6,24,18,45,239.0,49.5,3.15,18.0,87.0,36.99,26.09
2018,6,24,19,0,166.0,34.0,3.0,17.5,50.0,25.56,14.81
2018,6,24,19,15,96.0,20.0,2.95,17.1,28.0,15.12,0.0
2018,6,24,19,30,26.0,6.0,2.9,16.7,6.0,4.72,0.0
2018,6,24,19,45,13.0,3.0,2.85,16.35,3.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,25,4,45,29.5,6.0,2.9,13.6,7.0,0.0,0.0
2018,6,25,5,0,59.0,12.0,3.0,13.8,14.0,23.57,0.0
2018,6,25,5,15,155.5,26.5,3.0,14.2,42.0,87.1,39.88
2018,6,25,5,30,252.0,41.0,3.0,14.6,70.0,149.94,110.87
2018,6,25,5,45,325.0,52.0,3.05,15.0,108.0,205.29,161.18
2018,6,25,6,0,398.0,63.0,3.1,15.4,146.0,268.33,216.65
2018,6,25,6,15,271.5,72.0,3.0,15.85,135.5,233.77,191.29
2018,6,25,6,30,145.0,81.0,2.9,16.3,125.0,171.94,140.75
2018,6,25,6,45,95.0,100.0,2.85,16.8,131.0,156.32,127.42
2018,6,25,7,0,45.0,119.0,2.8,17.3,137.0,134.3,107.98
2018,6,25,7,15,51.0,138.5,2.75,17.7,161.5,158.07,127.35
2018,6,25,7,30,57.0,158.0,2.7,18.1,186.0,182.07,146.5
2018,6,25,7,45,39.5,182.0,2.65,18.55,202.5,192.83,153.89
2018,6,25,8,0,22.0,206.0,2.6,19.0,219.0,187.82,148.51
2018,6,25,8,15,25.0,223.5,2.6,19.45,239.0,205.25,161.79
2018,6,25,8,30,28.0,241.0,2.6,19.9,259.0,239.01,187.68
2018,6,25,8,45,31.5,258.5,2.6,20.35,280.5,257.75,201.48
2018,6,25,9,0,35.0,276.0,2.6,20.8,302.0,276.33,215.05
2018,6,25,9,15,64.5,315.5,2.65,21.25,366.0,339.39,263.27
2018,6,25,9,30,94.0,355.0,2.7,21.7,430.0,402.42,310.24
2018,6,25,9,45,325.0,302.5,2.7,22.1,576.5,597.05,458.06
2018,6,25,10,0,556.0,250.0,2.7,22.5,723.0,779.39,588.6
2018,6,25,10,15,726.5,183.0,2.75,22.85,821.5,856.31,641.62
2018,6,25,10,30,897.0,116.0,2.8,23.2,920.0,924.62,685.68
2018,6,25,10,45,901.5,116.5,2.85,23.55,940.5,915.96,678.1
2018,6,25,11,0,906.0,117.0,2.9,23.9,961.0,903.56,668.79
2018,6,25,11,15,909.0,117.5,2.95,24.15,975.0,886.15,656.51
2018,6,25,11,30,912.0,118.0,3.0,24.4,989.0,865.16,641.91
2018,6,25,11,45,913.5,118.0,3.05,24.65,995.5,839.09,623.91
2018,6,25,12,0,915.0,118.0,3.1,24.9,1002.0,809.8,603.74
2018,6,25,12,15,917.0,116.5,3.15,25.05,1002.0,776.66,580.42
2018,6,25,12,30,919.0,115.0,3.2,25.2,1002.0,740.64,553.93
2018,6,25,12,45,921.0,113.0,3.3,25.35,995.5,701.48,524.87
2018,6,25,13,0,923.0,111.0,3.4,25.5,989.0,659.67,493.14
2018,6,25,13,15,921.0,110.0,3.45,25.5,974.5,613.75,457.66
2018,6,25,13,30,919.0,109.0,3.5,25.5,960.0,565.75,419.63
2018,6,25,13,45,914.5,108.5,3.55,25.55,938.0,515.01,378.35
2018,6,25,14,0,910.0,108.0,3.6,25.6,916.0,462.79,334.75
2018,6,25,14,15,905.0,106.0,3.65,25.5,888.0,408.13,288.38
2018,6,25,14,30,900.0,104.0,3.7,25.4,860.0,352.51,240.41
2018,6,25,14,45,894.0,102.0,3.75,25.3,827.0,295.9,191.71
2018,6,25,15,0,888.0,100.0,3.8,25.2,794.0,238.89,144.51
2018,6,25,15,15,877.0,98.0,3.8,25.2,754.0,181.05,102.09
2018,6,25,15,30,866.0,96.0,3.8,25.2,714.0,123.86,71.77
2018,6,25,15,45,855.0,93.0,3.85,24.65,671.5,86.95,67.35
2018,6,25,16,0,844.0,90.0,3.9,24.1,629.0,84.89,66.0
2018,6,25,16,15,830.0,86.5,3.95,23.65,583.0,82.26,64.12
2018,6,25,16,30,816.0,83.0,4.0,23.2,537.0,71.69,55.52
2018,6,25,16,45,794.5,80.0,4.0,22.75,488.0,69.55,54.0
2018,6,25,17,0,773.0,77.0,4.0,22.3,439.0,67.35,52.4
2018,6,25,17,15,743.5,73.5,4.0,21.65,389.0,64.58,50.33
2018,6,25,17,30,714.0,70.0,4.0,21.0,339.0,61.78,48.19
2018,6,25,17,45,672.0,65.0,4.0,20.35,289.0,53.21,40.95
2018,6,25,18,0,630.0,60.0,4.0,19.7,239.0,49.28,37.61
2018,6,25,18,15,568.0,54.5,3.9,19.05,192.0,44.76,33.62
2018,6,25,18,30,506.0,49.0,3.8,18.4,145.0,40.32,29.52
2018,6,25,18,45,410.5,40.5,3.7,17.8,104.0,33.33,22.98
2018,6,25,19,0,315.0,32.0,3.6,17.2,63.0,26.42,15.54
2018,6,25,19,15,187.5,20.5,3.55,16.8,36.5,16.89,0.0
2018,6,25,19,30,60.0,9.0,3.5,16.4,10.0,7.08,0.0
2018,6,25,19,45,30.0,4.5,3.5,15.95,5.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,26,4,45,26.0,6.0,2.35,12.15,6.5,0.0,0.0
2018,6,26,5,0,52.0,12.0,2.4,12.4,13.0,21.86,0.0
2018,6,26,5,15,141.5,27.5,2.4,12.9,41.5,83.88,37.1
2018,6,26,5,30,231.0,43.0,2.4,13.4,70.0,144.78,107.34
2018,6,26,5,45,310.5,56.0,2.45,13.9,110.0,203.8,160.47
2018,6,26,6,0,390.0,69.0,2.5,14.4,150.0,271.22,219.32
2018,6,26,6,15,450.5,79.0,2.45,15.0,196.5,333.22,272.63
2018,6,26,6,30,511.0,89.0,2.4,15.6,243.0,405.67,332.5
2018,6,26,6,45,556.5,96.5,2.3,16.2,292.5,466.87,381.32
2018,6,26,7,0,602.0,104.0,2.2,16.8,342.0,530.22,429.91
2018,6,26,7,15,637.0,110.0,2.2,17.3,392.5,586.49,471.81
2018,6,26,7,30,672.0,116.0,2.2,17.8,443.0,643.15,512.68
2018,6,26,7,45,699.5,120.5,2.2,18.35,492.0,692.46,546.82
2018,6,26,8,0,727.0,125.0,2.2,18.9,541.0,740.84,578.95
2018,6,26,8,15,749.0,128.0,2.2,19.45,588.0,781.76,604.65
2018,6,26,8,30,771.0,131.0,2.2,20.0,635.0,815.46,624.92
2018,6,26,8,45,789.0,133.5,2.2,20.55,679.0,848.23,644.31
2018,6,26,9,0,807.0,136.0,2.2,21.1,723.0,878.26,661.59
2018,6,26,9,15,823.5,136.0,2.25,21.6,763.0,901.42,674.69
2018,6,26,9,30,840.0,136.0,2.3,22.1,803.0,921.34,685.65
2018,6,26,9,45,855.0,135.0,2.35,22.6,838.5,935.43,692.79
2018,6,26,10,0,870.0,134.0,2.4,23.1,874.0,932.54,688.82
2018,6,26,10,15,877.5,135.0,2.45,23.45,901.5,934.35,688.65
2018,6,26,10,30,885.0,136.0,2.5,23.8,929.0,932.39,686.07
2018,6,26,10,45,890.0,136.0,2.6,24.2,949.5,923.53,679.37
2018,6,26,11,0,895.0,136.0,2.7,24.6,970.0,910.95,670.32
2018,6,26,11,15,899.5,136.0,2.75,24.8,984.5,894.24,658.77
2018,6,26,11,30,904.0,136.0,2.8,25.0,999.0,873.94,644.89
2018,6,26,11,45,907.5,135.0,2.9,25.2,1006.5,848.54,627.97
2018,6,26,12,0,911.0,134.0,3.0,25.4,1014.0,819.88,608.79
2018,6,26,12,15,917.0,130.0,3.05,25.45,1015.0,787.7,586.22
2018,6,26,12,30,923.0,126.0,3.1,25.5,1016.0,752.45,560.72
2018,6,26,12,45,929.0,121.0,3.2,25.55,1010.5,713.46,532.22
2018,6,26,13,0,935.0,116.0,3.3,25.6,1005.0,671.53,500.83
2018,6,26,13,15,933.5,114.0,3.35,25.5,990.0,624.58,464.97
2018,6,26,13,30,932.0,112.0,3.4,25.4,975.0,575.5,426.45
2018,6,26,13,45,930.0,110.0,3.5,25.35,953.5,524.22,385.1
2018,6,26,14,0,928.0,108.0,3.6,25.3,932.0,471.2,341.09
2018,6,26,14,15,923.5,105.5,3.6,25.1,903.5,415.41,293.84
2018,6,26,14,30,919.0,103.0,3.6,24.9,875.0,358.57,244.89
2018,6,26,14,45,913.5,100.0,3.65,24.7,841.0,300.36,194.87
2018,6,26,15,0,908.0,97.0,3.7,24.5,807.0,241.68,146.23
2018,6,26,15,15,897.5,95.5,3.7,24.5,767.0,183.05,103.0
2018,6,26,15,30,887.0,94.0,3.7,24.5,727.0,124.97,71.97
2018,6,26,15,45,877.0,90.5,3.75,23.85,684.0,86.13,66.88
2018,6,26,16,0,867.0,87.0,3.8,23.2,641.0,83.71,65.26
2018,6,26,16,15,854.5,83.5,3.8,22.75,594.5,81.04,63.32
2018,6,26,16,30,842.0,80.0,3.8,22.3,548.0,78.17,61.22
2018,6,26,16,45,822.0,76.5,3.8,21.9,498.5,67.74,52.64
2018,6,26,17,0,802.0,73.0,3.8,21.5,449.0,65.08,50.62
2018,6,26,17,15,772.5,69.5,3.8,20.9,397.5,62.16,48.4
2018,6,26,17,30,743.0,66.0,3.8,20.3,346.0,59.2,46.09
2018,6,26,17,45,702.5,61.5,3.8,19.75,295.5,55.28,42.86
2018,6,26,18,0,662.0,57.0,3.8,19.2,245.0,51.36,39.52
2018,6,26,18,15,600.5,52.0,3.7,18.6,197.0,43.18,32.31
2018,6,26,18,30,539.0,47.0,3.6,18.0,149.0,39.0,28.43
2018,6,26,18,45,443.0,39.5,3.5,17.35,107.5,32.7,22.49
2018,6,26,19,0,347.0,32.0,3.4,16.7,66.0,26.55,15.71
2018,6,26,19,15,209.5,20.5,3.35,16.3,38.0,16.93,0.0
2018,6,26,19,30,72.0,9.0,3.3,15.9,10.0,7.08,0.0
2018,6,26,19,45,36.0,4.5,3.25,15.5,5.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,27,4,45,33.5,6.0,2.95,12.5,7.0,0.0,0.0
2018,6,27,5,0,67.0,12.0,3.0,12.7,14.0,25.41,0.0
2018,6,27,5,15,184.0,26.5,3.1,13.2,44.5,95.01,40.38
2018,6,27,5,30,301.0,41.0,3.2,13.7,75.0,167.07,123.6
2018,6,27,5,45,299.5,46.0,3.25,14.2,94.0,187.56,147.34
2018,6,27,6,0,298.0,51.0,3.3,14.7,113.0,207.79,168.1
2018,6,27,6,15,149.0,58.5,3.3,15.25,89.5,142.57,115.94
2018,6,27,6,30,0.0,66.0,3.3,15.8,66.0,51.08,37.89
2018,6,27,6,45,0.0,76.0,3.25,16.3,76.0,59.04,44.58
2018,6,27,7,0,0.0,86.0,3.2,16.8,86.0,67.02,51.1
2018,6,27,7,15,0.0,104.5,3.2,17.3,104.5,82.41,63.7
2018,6,27,7,30,0.0,123.0,3.2,17.8,123.0,97.84,76.12
2018,6,27,7,45,1.5,145.0,3.15,18.3,146.0,117.52,91.9
2018,6,27,8,0,3.0,167.0,3.1,18.8,169.0,137.32,107.53
2018,6,27,8,15,58.0,211.5,3.15,19.2,249.5,235.93,187.84
2018,6,27,8,30,113.0,256.0,3.2,19.6,330.0,344.42,273.16
2018,6,27,8,45,188.5,273.5,3.2,20.05,406.5,427.65,337.44
2018,6,27,9,0,264.0,291.0,3.2,20.5,483.0,532.05,415.48
2018,6,27,9,15,422.0,252.0,3.2,20.85,578.0,656.23,508.18
2018,6,27,9,30,580.0,213.0,3.2,21.2,673.0,770.28,590.45
2018,6,27,9,45,733.5,168.0,3.25,21.55,775.0,857.61,650.83
2018,6,27,10,0,887.0,123.0,3.3,21.9,877.0,938.1,703.58
2018,6,27,10,15,895.0,123.5,3.3,22.15,905.0,940.09,702.64
2018,6,27,10,30,903.0,124.0,3.3,22.4,933.0,938.27,699.92
2018,6,27,10,45,910.0,123.0,3.35,22.65,954.5,930.36,693.59
2018,6,27,11,0,917.0,122.0,3.4,22.9,976.0,918.65,684.85
2018,6,27,11,15,921.0,122.0,3.45,23.0,990.5,901.44,672.91
2018,6,27,11,30,925.0,122.0,3.5,23.1,1005.0,880.58,658.56
2018,6,27,11,45,926.5,121.5,3.55,23.2,1011.0,853.74,640.18
2018,6,27,12,0,928.0,121.0,3.6,23.3,1017.0,823.66,619.56
2018,6,27,12,15,928.5,120.5,3.7,23.25,1016.5,789.76,596.1
2018,6,27,12,30,929.0,120.0,3.8,23.2,1016.0,753.0,569.34
2018,6,27,12,45,928.0,119.0,3.85,23.15,1008.0,712.18,538.86
2018,6,27,13,0,927.0,118.0,3.9,23.1,1000.0,668.9,505.86
2018,6,27,13,15,925.5,116.5,3.95,22.95,985.0,622.66,469.97
2018,6,27,13,30,924.0,115.0,4.0,22.8,970.0,574.3,431.41
2018,6,27,13,45,920.5,112.5,4.05,22.7,947.5,522.35,388.92
2018,6,27,14,0,917.0,110.0,4.1,22.6,925.0,468.85,343.95
2018,6,27,14,15,911.0,108.5,4.15,22.35,896.0,413.75,296.75
2018,6,27,14,30,905.0,107.0,4.2,22.1,867.0,357.77,247.95
2018,6,27,14,45,898.0,104.5,4.25,21.9,833.0,300.25,197.9
2018,6,27,15,0,891.0,102.0,4.3,21.7,799.0,242.45,149.38
2018,6,27,15,15,880.0,100.5,4.3,21.7,759.5,184.67,106.15
2018,6,27,15,30,869.0,99.0,4.3,21.7,720.0,127.5,74.96
2018,6,27,15,45,855.5,96.0,4.35,21.1,675.5,88.7,69.82
2018,6,27,16,0,842.0,93.0,4.4,20.5,631.0,86.62,68.46
2018,6,27,16,15,823.0,91.0,4.45,20.15,583.5,76.61,60.23
2018,6,27,16,30,804.0,89.0,4.5,19.8,536.0,75.42,59.5
2018,6,27,16,45,780.0,85.5,4.55,19.4,486.0,73.04,57.76
2018,6,27,17,0,756.0,82.0,4.6,19.0,436.0,70.59,55.93
2018,6,27,17,15,723.0,79.0,4.6,18.55,386.0,68.28,54.21
2018,6,27,17,30,690.0,76.0,4.6,18.1,336.0,60.92,48.02
2018,6,27,17,45,645.5,70.5,4.6,17.6,286.0,56.79,44.57
2018,6,27,18,0,601.0,65.0,4.6,17.1,236.0,52.64,40.99
2018,6,27,18,15,534.5,59.0,4.5,16.6,189.0,47.88,36.73
2018,6,27,18,30,468.0,53.0,4.4,16.1,142.0,43.2,32.34
2018,6,27,18,45,368.5,44.5,4.3,15.65,102.0,36.36,25.83
2018,6,27,19,0,269.0,36.0,4.2,15.2,62.0,27.42,16.54
2018,6,27,19,15,157.0,22.0,4.15,14.9,35.5,16.72,0.0
2018,6,27,19,30,45.0,8.0,4.1,14.6,9.0,6.29,0.0
2018,6,27,19,45,22.5,4.0,4.05,14.3,4.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.0,13.85,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.75,13.1,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,28,4,45,27.0,6.5,3.3,12.7,7.0,0.0,0.0
2018,6,28,5,0,54.0,13.0,3.4,12.9,14.0,23.07,0.0
2018,6,28,5,15,161.5,26.5,3.45,13.45,42.0,88.07,35.12
2018,6,28,5,30,269.0,40.0,3.5,14.0,70.0,154.58,113.91
2018,6,28,5,45,362.5,49.0,3.6,14.5,111.0,219.56,172.55
2018,6,28,6,0,456.0,58.0,3.7,15.0,152.0,293.49,237.25
2018,6,28,6,15,519.5,64.5,3.7,15.65,199.0,358.13,293.27
2018,6,28,6,30,583.0,71.0,3.7,16.3,246.0,427.55,351.43
2018,6,28,6,45,628.0,75.5,3.7,16.95,295.5,487.84,400.36
2018,6,28,7,0,673.0,80.0,3.7,17.6,345.0,550.17,449.14
2018,6,28,7,15,705.5,84.5,3.65,18.15,395.5,605.47,490.81
2018,6,28,7,30,738.0,89.0,3.6,18.7,446.0,658.19,529.24
2018,6,28,7,45,763.0,91.0,3.55,19.25,494.5,704.92,560.86
2018,6,28,8,0,788.0,93.0,3.5,19.8,543.0,750.38,590.77
2018,6,28,8,15,807.0,95.5,3.4,20.3,590.0,789.88,615.63
2018,6,28,8,30,826.0,98.0,3.3,20.8,637.0,827.17,638.44
2018,6,28,8,45,839.5,100.0,3.2,21.3,679.5,846.73,648.44
2018,6,28,9,0,853.0,102.0,3.1,21.8,722.0,872.87,663.02
2018,6,28,9,15,864.0,103.5,3.1,22.25,760.0,893.13,674.15
2018,6,28,9,30,875.0,105.0,3.1,22.7,798.0,910.06,683.03
2018,6,28,9,45,883.0,106.5,3.05,23.15,831.5,920.74,687.4
2018,6,28,10,0,891.0,108.0,3.0,23.6,865.0,927.76,689.41
2018,6,28,10,15,896.5,109.0,3.0,23.95,891.5,928.27,687.84
2018,6,28,10,30,902.0,110.0,3.0,24.3,918.0,924.99,683.92
2018,6,28,10,45,906.5,110.5,3.0,24.65,938.5,916.56,676.73
2018,6,28,11,0,911.0,111.0,3.0,25.0,959.0,904.35,667.19
2018,6,28,11,15,913.5,112.0,3.05,25.2,973.0,887.14,655.18
2018,6,28,11,30,916.0,113.0,3.1,25.4,987.0,866.31,640.82
2018,6,28,11,45,917.0,113.5,3.2,25.6,993.5,840.37,623.35
2018,6,28,12,0,918.0,114.0,3.3,25.8,1000.0,811.19,603.63
2018,6,28,12,15,920.5,112.5,3.35,25.85,1000.5,778.49,581.04
2018,6,28,12,30,923.0,111.0,3.4,25.9,1001.0,742.83,555.03
2018,6,28,12,45,924.5,108.0,3.5,26.0,993.5,702.56,525.29
2018,6,28,13,0,926.0,105.0,3.6,26.1,986.0,659.68,492.93
2018,6,28,13,15,922.5,105.0,3.65,26.05,971.0,613.61,457.44
2018,6,28,13,30,919.0,105.0,3.7,26.0,956.0,565.57,419.46
2018,6,28,13,45,914.5,104.5,3.8,25.95,934.0,514.91,378.5
2018,6,28,14,0,910.0,104.0,3.9,25.9,912.0,462.76,335.15
2018,6,28,14,15,903.5,103.0,3.9,25.8,884.0,408.27,288.83
2018,6,28,14,30,897.0,102.0,3.9,25.7,856.0,352.96,241.07
2018,6,28,14,45,888.5,100.5,3.95,25.55,821.5,296.22,192.36
2018,6,28,15,0,880.0,99.0,4.0,25.4,787.0,239.36,145.26
2018,6,28,15,15,869.5,97.0,4.0,25.4,748.0,182.03,102.83
2018,6,28,15,30,859.0,95.0,4.0,25.4,709.0,125.29,71.99
2018,6,28,15,45,845.5,93.0,4.05,24.85,666.0,86.68,67.07
2018,6,28,16,0,832.0,91.0,4.1,24.3,623.0,85.16,66.18
2018,6,28,16,15,814.5,88.0,4.1,23.9,576.0,74.45,57.49
2018,6,28,16,30,797.0,85.0,4.1,23.5,529.0,72.57,56.19
2018,6,28,16,45,773.5,82.0,4.1,23.1,480.0,70.47,54.69
2018,6,28,17,0,750.0,79.0,4.1,22.7,431.0,68.31,53.13
2018,6,28,17,15,719.5,75.5,4.15,22.1,381.5,65.62,51.13
2018,6,28,17,30,689.0,72.0,4.2,21.5,332.0,62.9,49.05
2018,6,28,17,45,646.0,67.5,4.2,20.9,283.0,54.64,42.09
2018,6,28,18,0,603.0,63.0,4.2,20.3,234.0,51.17,39.17
2018,6,28,18,15,539.0,57.0,4.1,19.6,187.5,46.38,34.96
2018,6,28,18,30,475.0,51.0,4.0,18.9,141.0,41.66,30.62
2018,6,28,18,45,378.5,42.0,3.9,18.25,101.0,34.36,23.82
2018,6,28,19,0,282.0,33.0,3.8,17.6,61.0,27.13,16.12
2018,6,28,19,15,165.5,20.5,3.75,17.15,35.0,15.64,0.0
2018,6,28,19,30,49.0,8.0,3.7,16.7,9.0,6.29,0.0
2018,6,28,19,45,24.5,4.0,3.6,16.25,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,6,29,4,45,50.5,6.0,1.0,14.45,7.0,0.0,0.0
2018,6,29,5,0,101.0,12.0,1.0,14.8,14.0,33.4,0.0
2018,6,29,5,15,232.0,22.5,1.1,15.55,44.0,105.28,39.21
2018,6,29,5,30,363.0,33.0,1.2,16.3,74.0,181.94,131.82
2018,6,29,5,45,452.5,40.0,1.3,17.05,116.0,247.23,190.63
2018,6,29,6,0,542.0,47.0,1.4,17.8,158.0,321.32,254.12
2018,6,29,6,15,599.5,52.0,1.45,18.5,205.5,384.89,307.83
2018,6,29,6,30,657.0,57.0,1.5,19.2,253.0,450.78,361.35
2018,6,29,6,45,697.5,61.0,1.55,19.9,303.5,511.06,408.41
2018,6,29,7,0,738.0,65.0,1.6,20.6,354.0,572.84,454.7
2018,6,29,7,15,766.5,67.5,1.65,21.4,404.0,625.63,492.44
2018,6,29,7,30,795.0,70.0,1.7,22.2,454.0,678.08,527.68
2018,6,29,7,45,817.5,72.5,1.7,23.0,504.0,718.04,552.24
2018,6,29,8,0,840.0,75.0,1.7,23.8,554.0,763.28,579.93
2018,6,29,8,15,856.5,77.0,1.75,24.5,601.0,801.24,602.62
2018,6,29,8,30,873.0,79.0,1.8,25.2,648.0,836.8,623.39
2018,6,29,8,45,885.0,81.0,1.85,25.85,691.0,865.8,639.65
2018,6,29,9,0,897.0,83.0,1.9,26.5,734.0,891.7,653.79
2018,6,29,9,15,902.5,86.0,1.95,27.0,771.0,909.56,663.02
2018,6,29,9,30,908.0,89.0,2.0,27.5,808.0,923.77,669.98
2018,6,29,9,45,911.5,93.0,2.05,28.0,840.5,933.43,674.11
2018,6,29,10,0,915.0,97.0,2.1,28.5,873.0,939.2,675.87
2018,6,29,10,15,920.5,98.0,2.2,28.85,900.5,939.9,675.42
2018,6,29,10,30,926.0,99.0,2.3,29.2,928.0,936.73,672.62
2018,6,29,10,45,928.5,100.0,2.35,29.5,947.5,927.0,665.39
2018,6,29,11,0,931.0,101.0,2.4,29.8,967.0,913.45,655.87
2018,6,29,11,15,933.5,101.5,2.45,29.95,981.0,895.69,644.12
2018,6,29,11,30,936.0,102.0,2.5,30.1,995.0,874.26,630.06
2018,6,29,11,45,937.5,102.5,2.6,30.25,1002.0,848.49,613.52
2018,6,29,12,0,939.0,103.0,2.7,30.4,1009.0,819.35,594.71
2018,6,29,12,15,937.5,104.0,2.8,30.45,1008.0,785.21,572.49
2018,6,29,12,30,936.0,105.0,2.9,30.5,1007.0,748.23,546.55
2018,6,29,12,45,932.5,106.0,2.95,30.5,998.5,707.26,517.11
2018,6,29,13,0,929.0,107.0,3.0,30.5,990.0,663.94,485.29
2018,6,29,13,15,926.0,105.5,3.05,30.45,974.0,616.92,450.12
2018,6,29,13,30,923.0,104.0,3.1,30.4,958.0,567.9,412.46
2018,6,29,13,45,919.5,102.5,3.2,30.35,936.5,516.82,372.23
2018,6,29,14,0,916.0,101.0,3.3,30.3,915.0,464.17,329.52
2018,6,29,14,15,910.0,100.0,3.3,30.15,887.0,409.57,284.16
2018,6,29,14,30,904.0,99.0,3.3,30.0,859.0,354.08,237.26
2018,6,29,14,45,897.0,97.0,3.35,29.85,825.0,297.02,189.17
2018,6,29,15,0,890.0,95.0,3.4,29.7,791.0,239.66,142.44
2018,6,29,15,15,879.0,93.5,3.4,29.7,751.5,182.01,100.46
2018,6,29,15,30,868.0,92.0,3.4,29.7,712.0,124.99,69.88
2018,6,29,15,45,855.0,89.5,3.4,29.2,668.5,84.9,64.39
2018,6,29,16,0,842.0,87.0,3.4,28.7,625.0,83.03,63.21
2018,6,29,16,15,825.0,84.5,3.4,28.3,578.5,80.91,61.76
2018,6,29,16,30,808.0,82.0,3.4,27.9,532.0,70.83,53.7
2018,6,29,16,45,785.0,79.0,3.4,27.55,483.0,68.65,52.15
2018,6,29,17,0,762.0,76.0,3.4,27.2,434.0,66.41,50.53
2018,6,29,17,15,731.5,72.5,3.35,26.5,384.0,63.62,48.49
2018,6,29,17,30,701.0,69.0,3.3,25.8,334.0,60.8,46.38
2018,6,29,17,45,659.0,64.5,3.25,25.15,284.5,52.67,39.65
2018,6,29,18,0,617.0,60.0,3.2,24.5,235.0,49.11,36.71
2018,6,29,18,15,556.5,54.0,3.15,23.6,188.5,44.25,32.54
2018,6,29,18,30,496.0,48.0,3.1,22.7,142.0,39.44,28.22
2018,6,29,18,45,402.5,40.0,3.05,21.85,102.0,32.86,22.17
2018,6,29,19,0,309.0,32.0,3.0,21.0,62.0,26.39,15.26
2018,6,29,19,15,184.0,20.0,2.95,20.45,35.5,16.44,0.0
2018,6,29,19,30,59.0,8.0,2.9,19.9,9.0,6.29,0.0
2018,6,29,19,45,29.5,4.0,2.9,19.4,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.9,18.9,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.85,18.55,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.75,17.9,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.1,16.75,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.5,16.95,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.5,17.25,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.5,17.55,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.45,17.85,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.35,18.25,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,18.55,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,6,30,4,45,64.5,6.0,1.15,19.0,7.5,0.0,0.0
2018,6,30,5,0,129.0,12.0,1.1,19.2,15.0,39.98,0.0
2018,6,30,5,15,270.0,21.5,1.1,19.85,45.5,115.17,38.83
2018,6,30,5,30,411.0,31.0,1.1,20.5,76.0,196.68,139.59
2018,6,30,5,45,495.0,37.0,1.1,21.2,118.5,260.98,197.38
2018,6,30,6,0,579.0,43.0,1.1,21.9,161.0,331.24,256.89
2018,6,30,6,15,633.5,47.5,1.1,22.5,209.0,394.93,309.68
2018,6,30,6,30,688.0,52.0,1.1,23.1,257.0,462.33,363.07
2018,6,30,6,45,725.0,56.0,1.05,23.7,307.5,521.81,407.91
2018,6,30,7,0,762.0,60.0,1.0,24.3,358.0,582.46,451.49
2018,6,30,7,15,789.0,63.0,1.0,25.05,408.5,635.75,488.01
2018,6,30,7,30,816.0,66.0,1.0,25.8,459.0,681.99,517.06
2018,6,30,7,45,836.5,68.0,1.05,26.55,508.5,727.34,544.99
2018,6,30,8,0,857.0,70.0,1.1,27.3,558.0,771.1,571.19
2018,6,30,8,15,871.0,72.0,1.15,27.95,604.0,807.6,592.29
2018,6,30,8,30,885.0,74.0,1.2,28.6,650.0,841.52,611.47
2018,6,30,8,45,896.5,76.0,1.25,29.3,693.0,870.46,627.1
2018,6,30,9,0,908.0,78.0,1.3,30.0,736.0,896.25,640.63
2018,6,30,9,15,916.0,80.0,1.4,30.6,774.5,915.56,650.95
2018,6,30,9,30,924.0,82.0,1.5,31.2,813.0,931.27,659.08
2018,6,30,9,45,929.0,84.5,1.55,31.75,846.0,941.04,663.05
2018,6,30,10,0,934.0,87.0,1.6,32.3,879.0,946.93,664.75
2018,6,30,10,15,939.0,88.5,1.65,32.7,906.5,947.87,663.93
2018,6,30,10,30,944.0,90.0,1.7,33.1,934.0,944.86,660.82
2018,6,30,10,45,946.5,90.5,1.7,33.5,953.5,934.7,652.83
2018,6,30,11,0,949.0,91.0,1.7,33.9,973.0,920.68,642.65
2018,6,30,11,15,951.5,92.0,1.75,34.1,987.5,903.3,631.6
2018,6,30,11,30,954.0,93.0,1.8,34.3,1002.0,882.17,618.26
2018,6,30,11,45,955.0,93.0,1.9,34.5,1008.5,855.33,601.79
2018,6,30,12,0,956.0,93.0,2.0,34.7,1015.0,825.12,583.07
2018,6,30,12,15,952.5,95.0,2.05,34.75,1013.5,789.98,561.0
2018,6,30,12,30,949.0,97.0,2.1,34.8,1012.0,752.05,535.26
2018,6,30,12,45,942.5,99.5,2.15,34.85,1002.0,709.89,505.96
2018,6,30,13,0,936.0,102.0,2.2,34.9,992.0,665.53,474.42
2018,6,30,13,15,932.5,101.5,2.25,34.85,976.5,618.7,440.53
2018,6,30,13,30,929.0,101.0,2.3,34.8,961.0,569.87,404.15
2018,6,30,13,45,924.5,100.5,2.35,34.8,939.0,518.76,364.89
2018,6,30,14,0,920.0,100.0,2.4,34.8,917.0,466.14,323.27
2018,6,30,14,15,914.0,99.0,2.45,34.65,889.0,411.32,279.06
2018,6,30,14,30,908.0,98.0,2.5,34.5,861.0,355.6,233.23
2018,6,30,14,45,900.0,96.5,2.55,34.35,827.0,298.38,186.16
2018,6,30,15,0,892.0,95.0,2.6,34.2,793.0,240.95,140.42
2018,6,30,15,15,881.5,93.5,2.6,34.2,753.5,183.22,99.15
2018,6,30,15,30,871.0,92.0,2.6,34.2,714.0,126.06,68.88
2018,6,30,15,45,851.5,92.0,2.7,33.65,669.0,86.27,64.23
2018,6,30,16,0,832.0,92.0,2.8,33.1,624.0,85.76,64.2
2018,6,30,16,15,801.0,93.5,2.85,32.55,574.0,77.67,58.0
2018,6,30,16,30,770.0,95.0,2.9,32.0,524.0,78.65,59.14
2018,6,30,16,45,732.5,95.0,2.9,31.45,472.5,78.64,59.47
2018,6,30,17,0,695.0,95.0,2.9,30.9,421.0,72.65,54.87
2018,6,30,17,15,652.5,91.5,2.95,29.85,369.5,70.35,53.4
2018,6,30,17,30,610.0,88.0,3.0,28.8,318.0,68.1,51.91
2018,6,30,17,45,552.5,82.5,3.0,27.8,268.0,64.24,48.96
2018,6,30,18,0,495.0,77.0,3.0,26.8,218.0,60.43,45.93
2018,6,30,18,15,429.0,68.0,3.0,25.75,173.0,53.84,40.37
2018,6,30,18,30,363.0,59.0,3.0,24.7,128.0,44.58,32.32
2018,6,30,18,45,279.0,46.0,2.95,23.65,90.0,34.78,23.59
2018,6,30,19,0,195.0,33.0,2.9,22.6,52.0,24.97,14.02
2018,6,30,19,15,114.0,20.0,2.85,22.1,29.5,15.16,0.0
2018,6,30,19,30,33.0,7.0,2.8,21.6,7.0,5.51,0.0
2018,6,30,19,45,16.5,3.5,2.8,21.1,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.8,20.6,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.8,20.35,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.8,20.1,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.8,19.8,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.75,19.35,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.7,19.2,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,2.65,19.05,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,2.55,18.85,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,2.5,18.75,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,2.45,18.65,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.45,18.25,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.5,17.95,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.55,17.65,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.55,17.35,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.45,16.8,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.35,16.55,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,1,4,45,27.0,5.0,2.45,16.7,5.5,0.0,0.0
2018,7,1,5,0,54.0,10.0,2.5,16.8,11.0,20.63,0.0
2018,7,1,5,15,144.0,23.5,2.55,17.25,37.0,78.53,22.98
2018,7,1,5,30,234.0,37.0,2.6,17.7,63.0,138.73,99.64
2018,7,1,5,45,314.5,49.0,2.6,18.15,102.0,197.1,152.11
2018,7,1,6,0,395.0,61.0,2.6,18.6,141.0,264.04,209.93
2018,7,1,6,15,454.5,71.0,2.6,19.1,187.0,330.97,266.69
2018,7,1,6,30,514.0,81.0,2.6,19.6,233.0,398.93,322.65
2018,7,1,6,45,559.0,87.5,2.55,20.1,281.5,458.73,370.32
2018,7,1,7,0,604.0,94.0,2.5,20.6,330.0,520.71,417.93
2018,7,1,7,15,636.0,100.5,2.5,21.15,379.0,575.46,458.4
2018,7,1,7,30,668.0,107.0,2.5,21.7,428.0,630.5,497.77
2018,7,1,7,45,684.5,114.0,2.45,22.25,473.5,674.12,527.25
2018,7,1,8,0,701.0,121.0,2.4,22.8,519.0,716.22,554.46
2018,7,1,8,15,727.0,123.5,2.4,23.3,567.0,759.36,581.9
2018,7,1,8,30,753.0,126.0,2.4,23.8,615.0,796.02,604.31
2018,7,1,8,45,612.5,184.5,2.4,24.3,600.0,754.55,571.48
2018,7,1,9,0,472.0,243.0,2.4,24.8,585.0,689.05,520.79
2018,7,1,9,15,553.5,225.5,2.4,25.3,647.5,748.9,562.48
2018,7,1,9,30,635.0,208.0,2.4,25.8,710.0,816.75,607.44
2018,7,1,9,45,737.5,171.5,2.45,26.25,778.5,874.28,644.63
2018,7,1,10,0,840.0,135.0,2.5,26.7,847.0,908.64,665.09
2018,7,1,10,15,837.0,142.5,2.55,27.0,871.0,921.32,671.83
2018,7,1,10,30,834.0,150.0,2.6,27.3,895.0,916.64,667.49
2018,7,1,10,45,827.5,158.0,2.7,27.6,912.0,905.5,659.57
2018,7,1,11,0,821.0,166.0,2.8,27.9,929.0,890.67,649.33
2018,7,1,11,15,815.5,173.0,2.9,28.0,940.5,872.27,637.3
2018,7,1,11,30,810.0,180.0,3.0,28.1,952.0,850.49,623.03
2018,7,1,11,45,799.0,188.5,3.1,28.15,954.5,822.29,603.73
2018,7,1,12,0,788.0,197.0,3.2,28.2,957.0,791.37,582.18
2018,7,1,12,15,790.0,196.0,3.25,28.15,957.5,760.42,560.53
2018,7,1,12,30,792.0,195.0,3.3,28.1,958.0,726.85,536.64
2018,7,1,12,45,792.5,193.0,3.4,28.1,951.5,689.08,509.41
2018,7,1,13,0,793.0,191.0,3.5,28.1,945.0,649.14,479.95
2018,7,1,13,15,783.5,193.5,3.5,27.9,928.5,604.57,446.44
2018,7,1,13,30,774.0,196.0,3.5,27.7,912.0,558.93,411.29
2018,7,1,13,45,761.0,198.0,3.55,27.5,888.0,510.41,373.25
2018,7,1,14,0,748.0,200.0,3.6,27.3,864.0,460.29,333.03
2018,7,1,14,15,738.0,198.0,3.6,27.0,836.0,408.65,290.76
2018,7,1,14,30,728.0,196.0,3.6,26.7,808.0,356.99,247.73
2018,7,1,14,45,715.5,193.5,3.65,26.4,774.5,304.58,204.16
2018,7,1,15,0,703.0,191.0,3.7,26.1,741.0,252.92,162.41
2018,7,1,15,15,688.0,187.0,3.7,26.1,702.5,200.98,124.16
2018,7,1,15,30,673.0,183.0,3.7,26.1,664.0,150.56,95.44
2018,7,1,15,45,658.0,176.0,3.65,25.25,622.0,113.36,88.99
2018,7,1,16,0,643.0,169.0,3.6,24.4,580.0,111.5,88.04
2018,7,1,16,15,627.0,160.0,3.6,23.9,535.5,108.12,85.67
2018,7,1,16,30,611.0,151.0,3.6,23.4,491.0,104.43,83.03
2018,7,1,16,45,588.0,142.0,3.6,22.85,444.5,100.29,80.0
2018,7,1,17,0,565.0,133.0,3.6,22.3,398.0,95.88,76.7
2018,7,1,17,15,531.0,123.5,3.55,21.7,350.0,88.14,70.52
2018,7,1,17,30,497.0,114.0,3.5,21.1,302.0,82.09,65.68
2018,7,1,17,45,454.0,103.0,3.5,20.55,255.5,74.77,59.61
2018,7,1,18,0,411.0,92.0,3.5,20.0,209.0,67.28,53.23
2018,7,1,18,15,350.5,79.5,3.45,19.4,165.5,58.45,45.49
2018,7,1,18,30,290.0,67.0,3.4,18.8,122.0,49.49,37.42
2018,7,1,18,45,215.5,51.0,3.3,18.25,85.5,37.9,26.84
2018,7,1,19,0,141.0,35.0,3.2,17.7,49.0,26.18,15.34
