Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,19,15,79.5,20.5,3.2,17.4,27.5,15.45,0.0
2018,7,1,19,30,18.0,6.0,3.2,17.1,6.0,4.72,0.0
2018,7,1,19,45,9.0,3.0,3.15,16.8,3.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.95,15.95,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,2,4,45,15.0,3.0,1.6,15.1,3.5,0.0,0.0
2018,7,2,5,0,30.0,6.0,1.6,15.3,7.0,11.8,0.0
2018,7,2,5,15,90.0,20.5,1.65,15.75,29.0,58.68,13.75
2018,7,2,5,30,150.0,35.0,1.7,16.2,51.0,106.93,76.46
2018,7,2,5,45,216.0,51.0,1.75,16.6,87.5,159.58,123.44
2018,7,2,6,0,282.0,67.0,1.8,17.0,124.0,219.04,174.81
2018,7,2,6,15,337.5,81.0,1.75,17.55,167.5,277.32,224.33
2018,7,2,6,30,393.0,95.0,1.7,18.1,211.0,340.42,276.31
2018,7,2,6,45,437.5,106.5,1.65,18.65,258.0,398.45,322.55
2018,7,2,7,0,482.0,118.0,1.6,19.2,305.0,459.23,369.26
2018,7,2,7,15,486.0,131.5,1.6,19.8,342.5,496.45,396.23
2018,7,2,7,30,490.0,145.0,1.6,20.4,380.0,532.28,421.37
2018,7,2,7,45,393.5,182.0,1.55,21.0,383.5,514.18,403.8
2018,7,2,8,0,297.0,219.0,1.5,21.6,387.0,469.33,366.88
2018,7,2,8,15,301.0,237.5,1.5,22.15,420.5,498.62,386.99
2018,7,2,8,30,305.0,256.0,1.5,22.7,454.0,526.68,405.3
2018,7,2,8,45,299.5,283.0,1.55,23.3,488.5,553.87,422.47
2018,7,2,9,0,294.0,310.0,1.6,23.9,523.0,579.04,437.98
2018,7,2,9,15,419.0,282.0,1.65,24.35,603.0,684.05,512.39
2018,7,2,9,30,544.0,254.0,1.7,24.8,683.0,771.75,572.36
2018,7,2,9,45,597.5,243.5,1.75,25.25,733.5,816.71,600.9
2018,7,2,10,0,651.0,233.0,1.8,25.7,784.0,853.49,624.16
2018,7,2,10,15,660.5,237.0,1.85,26.05,811.5,860.15,626.91
2018,7,2,10,30,670.0,241.0,1.9,26.4,839.0,863.44,627.8
2018,7,2,10,45,676.0,243.0,2.0,26.8,858.5,858.38,623.63
2018,7,2,11,0,682.0,245.0,2.1,27.2,878.0,849.94,617.3
2018,7,2,11,15,685.0,247.0,2.25,27.4,891.0,835.54,607.88
2018,7,2,11,30,688.0,249.0,2.4,27.6,904.0,817.91,596.18
2018,7,2,11,45,689.0,250.5,2.5,27.8,910.5,795.11,580.5
2018,7,2,12,0,690.0,252.0,2.6,28.0,917.0,769.43,562.69
2018,7,2,12,15,689.0,252.0,2.75,27.95,916.0,738.4,541.78
2018,7,2,12,30,688.0,252.0,2.9,27.9,915.0,705.1,518.82
2018,7,2,12,45,684.0,252.5,3.0,27.85,907.0,668.12,492.51
2018,7,2,13,0,680.0,253.0,3.1,27.8,899.0,629.5,464.42
2018,7,2,13,15,675.5,250.5,3.2,27.55,884.0,587.02,433.26
2018,7,2,13,30,671.0,248.0,3.3,27.3,869.0,543.43,400.39
2018,7,2,13,45,664.0,245.5,3.4,27.05,848.0,497.69,365.0
2018,7,2,14,0,657.0,243.0,3.5,26.8,827.0,451.44,328.21
2018,7,2,14,15,651.0,238.0,3.55,26.4,801.0,403.62,289.41
2018,7,2,14,30,645.0,233.0,3.6,26.0,775.0,355.61,249.72
2018,7,2,14,45,638.0,226.5,3.65,25.6,744.0,306.41,208.98
2018,7,2,15,0,631.0,220.0,3.7,25.2,713.0,257.53,169.49
2018,7,2,15,15,615.5,214.0,3.7,25.2,675.0,208.33,133.16
2018,7,2,15,30,600.0,208.0,3.7,25.2,637.0,160.85,105.56
2018,7,2,15,45,592.0,197.5,3.7,24.3,598.5,124.35,98.4
2018,7,2,16,0,584.0,187.0,3.7,23.4,560.0,121.05,96.34
2018,7,2,16,15,581.0,172.5,3.7,22.85,520.0,114.93,91.73
2018,7,2,16,30,578.0,158.0,3.7,22.3,480.0,108.25,86.61
2018,7,2,16,45,564.5,146.0,3.7,21.8,436.5,102.49,82.2
2018,7,2,17,0,551.0,134.0,3.7,21.3,393.0,94.34,75.7
2018,7,2,17,15,527.0,122.5,3.65,20.75,347.0,87.45,70.2
2018,7,2,17,30,503.0,111.0,3.6,20.2,301.0,80.28,64.36
2018,7,2,17,45,472.5,99.0,3.6,19.65,257.0,72.43,57.81
2018,7,2,18,0,442.0,87.0,3.6,19.1,213.0,64.35,50.87
2018,7,2,18,15,389.5,75.0,3.55,18.65,170.0,55.8,43.33
2018,7,2,18,30,337.0,63.0,3.5,18.2,127.0,47.13,35.46
2018,7,2,18,45,265.5,49.0,3.45,17.7,90.5,36.81,25.97
2018,7,2,19,0,194.0,35.0,3.4,17.2,54.0,26.39,15.52
2018,7,2,19,15,112.0,21.0,3.35,16.9,30.5,15.89,0.0
2018,7,2,19,30,30.0,7.0,3.3,16.6,7.0,5.51,0.0
2018,7,2,19,45,15.0,3.5,3.25,16.25,3.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,3,4,45,19.0,5.0,1.7,13.5,5.5,0.0,0.0
2018,7,3,5,0,38.0,10.0,1.7,13.8,11.0,16.82,0.0
2018,7,3,5,15,122.5,25.0,1.65,14.3,36.5,73.55,15.2
2018,7,3,5,30,207.0,40.0,1.6,14.8,62.0,133.08,96.02
2018,7,3,5,45,277.5,53.0,1.55,15.35,98.5,186.84,145.2
2018,7,3,6,0,348.0,66.0,1.5,15.9,135.0,248.22,198.48
2018,7,3,6,15,408.5,77.0,1.4,16.45,180.5,309.13,250.21
2018,7,3,6,30,469.0,88.0,1.3,17.0,226.0,375.27,304.31
2018,7,3,6,45,524.5,95.5,1.25,17.55,277.0,445.83,359.75
2018,7,3,7,0,580.0,103.0,1.2,18.1,328.0,514.51,411.62
2018,7,3,7,15,614.5,109.5,1.15,18.6,377.5,570.33,451.87
2018,7,3,7,30,649.0,116.0,1.1,19.1,427.0,626.61,491.0
2018,7,3,7,45,675.5,122.0,1.1,19.55,476.0,676.31,524.55
2018,7,3,8,0,702.0,128.0,1.1,20.0,525.0,725.13,556.42
2018,7,3,8,15,724.0,131.0,1.1,20.55,571.0,765.76,581.06
2018,7,3,8,30,746.0,134.0,1.1,21.1,617.0,804.52,604.03
2018,7,3,8,45,763.5,136.5,1.15,21.6,660.0,831.06,619.27
2018,7,3,9,0,781.0,139.0,1.2,22.1,703.0,860.63,636.56
2018,7,3,9,15,787.0,145.0,1.3,22.5,739.5,880.46,648.24
2018,7,3,9,30,793.0,151.0,1.4,22.9,776.0,896.88,657.82
2018,7,3,9,45,794.0,159.0,1.45,23.35,807.5,907.14,662.67
2018,7,3,10,0,795.0,167.0,1.5,23.8,839.0,913.67,665.26
2018,7,3,10,15,802.5,168.5,1.6,24.15,866.0,916.34,666.39
2018,7,3,10,30,810.0,170.0,1.7,24.5,893.0,915.35,665.25
2018,7,3,10,45,815.0,171.5,1.8,24.8,913.5,908.4,660.47
2018,7,3,11,0,820.0,173.0,1.9,25.1,934.0,897.78,653.41
2018,7,3,11,15,823.0,174.5,2.0,25.3,948.0,881.78,643.13
2018,7,3,11,30,826.0,176.0,2.1,25.5,962.0,862.25,630.56
2018,7,3,11,45,826.5,176.5,2.2,25.75,968.0,836.46,613.38
2018,7,3,12,0,827.0,177.0,2.3,26.0,974.0,807.56,593.43
2018,7,3,12,15,827.0,177.0,2.45,26.1,973.5,775.0,571.29
2018,7,3,12,30,827.0,177.0,2.6,26.2,973.0,739.78,546.76
2018,7,3,12,45,826.0,175.5,2.7,26.3,965.5,700.28,518.37
2018,7,3,13,0,825.0,174.0,2.8,26.4,958.0,658.6,487.72
2018,7,3,13,15,819.5,174.0,2.85,26.35,942.5,613.36,453.75
2018,7,3,13,30,814.0,174.0,2.9,26.3,927.0,566.62,417.74
2018,7,3,13,45,806.0,173.0,2.95,26.25,904.0,516.67,378.37
2018,7,3,14,0,798.0,172.0,3.0,26.2,881.0,465.9,337.27
2018,7,3,14,15,789.5,170.0,3.05,26.0,852.5,413.68,294.2
2018,7,3,14,30,781.0,168.0,3.1,25.8,824.0,361.16,250.06
2018,7,3,14,45,770.0,165.0,3.1,25.65,790.0,307.27,204.73
2018,7,3,15,0,759.0,162.0,3.1,25.5,756.0,253.85,161.08
2018,7,3,15,15,745.0,159.0,3.1,25.5,717.0,193.54,116.13
2018,7,3,15,30,731.0,156.0,3.1,25.5,678.0,140.57,85.72
2018,7,3,15,45,715.0,151.0,3.15,24.85,635.5,100.4,78.4
2018,7,3,16,0,699.0,146.0,3.2,24.2,593.0,99.1,77.79
2018,7,3,16,15,679.5,140.0,3.2,23.7,547.0,96.94,76.38
2018,7,3,16,30,660.0,134.0,3.2,23.2,501.0,94.59,74.81
2018,7,3,16,45,634.0,127.5,3.2,22.75,453.5,91.6,72.67
2018,7,3,17,0,608.0,121.0,3.2,22.3,406.0,88.45,70.38
2018,7,3,17,15,573.0,113.0,3.2,21.7,357.0,83.92,66.91
2018,7,3,17,30,538.0,105.0,3.2,21.1,308.0,79.23,63.22
2018,7,3,17,45,492.0,96.0,3.2,20.45,261.0,70.76,56.16
2018,7,3,18,0,446.0,87.0,3.2,19.8,214.0,64.4,50.77
2018,7,3,18,15,383.5,75.5,3.15,19.25,169.5,56.08,43.46
2018,7,3,18,30,321.0,64.0,3.1,18.7,125.0,47.68,35.87
2018,7,3,18,45,238.0,49.5,3.05,18.1,87.5,36.99,26.07
2018,7,3,19,0,155.0,35.0,3.0,17.5,50.0,26.23,15.34
2018,7,3,19,15,88.5,21.0,2.95,17.1,28.5,15.8,0.0
2018,7,3,19,30,22.0,7.0,2.9,16.7,7.0,5.51,0.0
2018,7,3,19,45,11.0,3.5,2.9,16.35,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,4,45,24.0,5.5,2.4,13.15,6.0,0.0,0.0
2018,7,4,5,0,48.0,11.0,2.5,13.4,12.0,19.95,0.0
2018,7,4,5,15,149.0,24.5,2.6,13.85,38.0,80.48,12.65
2018,7,4,5,30,250.0,38.0,2.7,14.3,64.0,145.85,105.18
2018,7,4,5,45,278.5,47.5,2.8,14.75,91.0,180.92,141.04
2018,7,4,6,0,307.0,57.0,2.9,15.2,118.0,219.16,176.47
2018,7,4,6,15,156.5,77.0,2.85,15.65,108.5,168.35,136.87
2018,7,4,6,30,6.0,97.0,2.8,16.1,99.0,83.88,65.58
2018,7,4,6,45,34.5,121.5,2.8,16.5,134.5,132.16,106.5
2018,7,4,7,0,63.0,146.0,2.8,16.9,170.0,175.35,142.47
2018,7,4,7,15,73.0,167.0,2.75,17.3,199.0,204.03,165.57
2018,7,4,7,30,83.0,188.0,2.7,17.7,228.0,233.17,188.63
2018,7,4,7,45,53.5,190.5,2.7,18.15,217.5,213.11,170.85
2018,7,4,8,0,24.0,193.0,2.7,18.6,207.0,177.96,141.0
2018,7,4,8,15,14.5,187.5,2.75,18.95,196.0,164.39,129.27
2018,7,4,8,30,5.0,182.0,2.8,19.3,185.0,150.83,117.55
2018,7,4,8,45,5.0,182.5,2.8,19.7,186.0,150.66,116.94
2018,7,4,9,0,5.0,183.0,2.8,20.1,187.0,150.63,116.45
2018,7,4,9,15,37.0,199.0,2.85,20.45,228.0,204.87,160.14
2018,7,4,9,30,69.0,215.0,2.9,20.8,269.0,264.79,207.28
2018,7,4,9,45,45.0,247.5,2.95,21.1,283.5,255.17,198.1
2018,7,4,10,0,21.0,280.0,3.0,21.4,298.0,245.85,189.41
2018,7,4,10,15,77.0,304.5,3.05,21.65,373.0,333.31,257.69
2018,7,4,10,30,133.0,329.0,3.1,21.9,448.0,421.34,324.33
2018,7,4,10,45,430.0,264.0,3.15,22.15,660.5,654.92,500.88
2018,7,4,11,0,727.0,199.0,3.2,22.4,873.0,849.23,639.69
2018,7,4,11,15,813.0,165.5,3.25,22.55,930.0,866.24,649.56
2018,7,4,11,30,899.0,132.0,3.3,22.7,987.0,873.33,653.85
2018,7,4,11,45,903.5,130.5,3.35,22.85,995.5,848.83,636.73
2018,7,4,12,0,908.0,129.0,3.4,23.0,1004.0,821.0,617.55
2018,7,4,12,15,911.0,127.0,3.35,23.05,1004.5,788.48,594.22
2018,7,4,12,30,914.0,125.0,3.3,23.1,1005.0,753.02,567.75
2018,7,4,12,45,917.0,121.5,3.3,23.1,998.5,713.63,538.34
2018,7,4,13,0,920.0,118.0,3.3,23.1,992.0,671.53,506.3
2018,7,4,13,15,918.5,116.5,3.3,23.1,977.5,625.63,470.63
2018,7,4,13,30,917.0,115.0,3.3,23.1,963.0,577.61,432.4
2018,7,4,13,45,914.5,112.5,3.25,23.1,941.5,526.45,390.62
2018,7,4,14,0,912.0,110.0,3.2,23.1,920.0,473.64,346.39
2018,7,4,14,15,906.5,108.5,3.2,23.0,892.0,418.9,299.78
2018,7,4,14,30,901.0,107.0,3.2,22.9,864.0,363.22,251.5
2018,7,4,14,45,894.5,104.5,3.15,22.8,830.0,305.91,201.8
2018,7,4,15,0,888.0,102.0,3.1,22.7,796.0,248.24,153.32
2018,7,4,15,15,877.0,100.0,3.1,22.7,756.5,190.13,109.33
2018,7,4,15,30,866.0,98.0,3.1,22.7,717.0,132.63,76.41
2018,7,4,15,45,854.5,95.0,3.1,22.3,674.0,88.1,68.93
2018,7,4,16,0,843.0,92.0,3.1,21.9,631.0,86.06,67.56
2018,7,4,16,15,827.5,89.0,3.1,21.55,584.5,75.43,58.87
2018,7,4,16,30,812.0,86.0,3.1,21.2,538.0,73.6,57.59
2018,7,4,16,45,789.5,82.5,3.1,20.85,488.5,71.17,55.79
2018,7,4,17,0,767.0,79.0,3.1,20.5,439.0,68.65,53.91
2018,7,4,17,15,736.0,75.5,3.1,20.0,388.5,65.92,51.83
2018,7,4,17,30,705.0,72.0,3.1,19.5,338.0,63.16,49.69
2018,7,4,17,45,662.0,67.0,3.1,19.0,287.5,54.51,42.32
2018,7,4,18,0,619.0,62.0,3.1,18.5,237.0,50.63,39.0
2018,7,4,18,15,557.5,55.5,2.95,17.95,190.0,45.42,34.37
2018,7,4,18,30,496.0,49.0,2.8,17.4,143.0,40.24,29.59
2018,7,4,18,45,402.5,40.5,2.7,16.85,102.5,33.28,23.04
2018,7,4,19,0,309.0,32.0,2.6,16.3,62.0,26.41,15.54
2018,7,4,19,15,184.0,20.0,2.55,15.9,35.5,16.46,0.0
2018,7,4,19,30,59.0,8.0,2.5,15.5,9.0,6.29,0.0
2018,7,4,19,45,29.5,4.0,2.4,15.15,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,7,5,4,45,43.5,5.0,1.7,11.8,5.5,0.0,0.0
2018,7,5,5,0,87.0,10.0,1.8,12.1,11.0,28.33,0.0
2018,7,5,5,15,230.0,20.5,1.9,12.7,40.5,100.49,10.64
2018,7,5,5,30,373.0,31.0,2.0,13.3,70.0,182.95,131.58
2018,7,5,5,45,402.5,36.5,2.1,13.9,98.5,222.7,173.61
2018,7,5,6,0,432.0,42.0,2.2,14.5,127.0,264.71,213.09
2018,7,5,6,15,260.0,48.5,2.2,15.1,104.0,199.77,163.4
2018,7,5,6,30,88.0,55.0,2.2,15.7,81.0,111.02,89.6
2018,7,5,6,45,44.0,68.5,2.2,16.3,81.5,83.92,66.4
2018,7,5,7,0,0.0,82.0,2.2,16.9,82.0,63.72,48.31
2018,7,5,7,15,5.5,118.0,2.15,17.45,120.5,98.49,77.21
2018,7,5,7,30,11.0,154.0,2.1,18.0,159.0,134.29,106.33
2018,7,5,7,45,83.5,193.5,2.0,18.6,240.0,239.31,192.34
2018,7,5,8,0,156.0,233.0,1.9,19.2,321.0,355.08,283.07
2018,7,5,8,15,313.5,212.0,1.85,19.75,408.0,482.97,381.95
2018,7,5,8,30,471.0,191.0,1.8,20.3,495.0,621.81,484.0
2018,7,5,8,45,686.0,135.0,1.75,20.85,611.5,768.73,587.1
2018,7,5,9,0,901.0,79.0,1.7,21.4,728.0,893.65,667.29
2018,7,5,9,15,911.5,80.0,1.7,21.95,767.0,914.29,676.69
2018,7,5,9,30,922.0,81.0,1.7,22.5,806.0,931.43,684.94
2018,7,5,9,45,931.0,81.0,1.65,23.1,840.0,942.5,688.52
2018,7,5,10,0,940.0,81.0,1.6,23.7,874.0,949.8,689.78
2018,7,5,10,15,945.0,82.5,1.6,24.2,902.0,951.1,688.26
2018,7,5,10,30,950.0,84.0,1.6,24.7,930.0,948.43,684.39
2018,7,5,10,45,954.0,84.0,1.6,25.2,951.0,939.4,676.65
2018,7,5,11,0,958.0,84.0,1.6,25.7,972.0,926.46,666.62
2018,7,5,11,15,960.5,84.5,1.6,26.05,986.5,908.82,654.12
2018,7,5,11,30,963.0,85.0,1.6,26.4,1001.0,887.4,639.34
2018,7,5,11,45,964.0,85.5,1.65,26.75,1008.0,861.08,622.05
2018,7,5,12,0,965.0,86.0,1.7,27.1,1015.0,831.31,602.49
2018,7,5,12,15,959.5,89.5,1.8,27.3,1013.0,795.89,579.93
2018,7,5,12,30,954.0,93.0,1.9,27.5,1011.0,757.67,553.91
2018,7,5,12,45,945.0,98.0,1.95,27.7,1001.5,715.69,523.74
2018,7,5,13,0,936.0,103.0,2.0,27.9,992.0,671.57,491.38
2018,7,5,13,15,934.0,102.0,2.05,27.95,977.0,625.21,456.93
2018,7,5,13,30,932.0,101.0,2.1,28.0,962.0,576.7,419.86
2018,7,5,13,45,929.0,99.5,2.2,28.0,941.0,525.39,379.8
2018,7,5,14,0,926.0,98.0,2.3,28.0,920.0,472.42,337.09
2018,7,5,14,15,921.0,96.5,2.3,27.95,892.0,417.23,291.29
2018,7,5,14,30,916.0,95.0,2.3,27.9,864.0,361.02,243.72
2018,7,5,14,45,910.0,92.0,2.35,27.85,830.0,302.76,194.46
2018,7,5,15,0,904.0,89.0,2.4,27.8,796.0,244.09,146.2
2018,7,5,15,15,893.5,88.0,2.4,27.8,757.0,185.88,102.94
2018,7,5,15,30,883.0,87.0,2.4,27.8,718.0,128.2,70.53
2018,7,5,15,45,872.0,84.0,2.4,27.5,674.5,82.13,62.53
2018,7,5,16,0,861.0,81.0,2.4,27.2,631.0,79.89,60.99
2018,7,5,16,15,847.0,78.0,2.35,26.9,584.5,77.4,59.19
2018,7,5,16,30,833.0,75.0,2.3,26.6,538.0,74.75,57.25
2018,7,5,16,45,809.0,72.0,2.3,26.3,487.5,71.72,54.99
2018,7,5,17,0,785.0,69.0,2.3,26.0,437.0,61.91,46.98
2018,7,5,17,15,760.0,65.5,2.25,25.45,388.0,59.0,44.8
2018,7,5,17,30,735.0,62.0,2.2,24.9,339.0,56.05,42.51
2018,7,5,17,45,695.5,57.5,2.15,24.35,289.0,52.06,39.28
2018,7,5,18,0,656.0,53.0,2.1,23.8,239.0,48.07,35.92
2018,7,5,18,15,572.5,50.0,2.05,22.85,189.0,41.38,30.17
2018,7,5,18,30,489.0,47.0,2.0,21.9,139.0,38.61,27.61
2018,7,5,18,45,370.5,39.0,1.95,21.0,97.0,31.87,21.41
2018,7,5,19,0,252.0,31.0,1.9,20.1,55.0,25.33,14.36
2018,7,5,19,15,160.0,19.5,2.0,19.7,32.0,14.89,0.0
2018,7,5,19,30,68.0,8.0,2.1,19.3,9.0,6.29,0.0
2018,7,5,19,45,34.0,4.0,2.25,18.9,4.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.4,18.35,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.4,18.05,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.35,17.4,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.3,17.25,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.25,17.15,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.85,16.95,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.8,17.15,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,6,4,45,3.5,2.0,1.8,17.4,2.0,0.0,0.0
2018,7,6,5,0,7.0,4.0,1.8,17.5,4.0,4.79,0.0
2018,7,6,5,15,7.0,15.0,1.8,17.75,15.5,14.18,0.0
2018,7,6,5,30,7.0,26.0,1.8,18.0,27.0,22.44,11.74
2018,7,6,5,45,4.5,39.0,1.8,18.25,39.5,32.59,21.2
2018,7,6,6,0,2.0,52.0,1.8,18.5,52.0,42.26,29.72
2018,7,6,6,15,9.5,69.0,1.85,18.8,71.5,60.53,45.33
2018,7,6,6,30,17.0,86.0,1.9,19.1,91.0,79.43,61.34
2018,7,6,6,45,52.5,111.0,1.9,19.35,130.5,131.96,105.43
2018,7,6,7,0,88.0,136.0,1.9,19.6,170.0,193.93,156.36
2018,7,6,7,15,48.5,104.5,1.9,20.0,123.5,123.36,97.78
2018,7,6,7,30,9.0,73.0,1.9,20.4,77.0,62.62,46.66
2018,7,6,7,45,11.0,89.5,1.9,20.75,95.0,77.4,58.7
2018,7,6,8,0,13.0,106.0,1.9,21.1,113.0,92.85,71.05
2018,7,6,8,15,29.5,167.0,1.85,21.6,185.5,169.9,132.9
2018,7,6,8,30,46.0,228.0,1.8,22.1,258.0,242.58,189.3
2018,7,6,8,45,33.5,219.0,1.75,22.55,241.5,222.08,171.97
2018,7,6,9,0,21.0,210.0,1.7,23.0,225.0,201.65,155.07
2018,7,6,9,15,12.5,189.5,1.75,23.5,198.5,162.58,123.93
2018,7,6,9,30,4.0,169.0,1.8,24.0,172.0,137.45,103.65
2018,7,6,9,45,4.0,160.0,1.8,24.5,163.0,129.87,97.41
2018,7,6,10,0,4.0,151.0,1.8,25.0,154.0,122.44,91.28
2018,7,6,10,15,15.0,211.5,1.85,25.5,224.5,182.0,137.28
2018,7,6,10,30,26.0,272.0,1.9,26.0,295.0,255.81,192.77
2018,7,6,10,45,33.5,305.5,1.9,26.45,336.0,290.36,217.79
2018,7,6,11,0,41.0,339.0,1.9,26.9,377.0,323.93,241.86
2018,7,6,11,15,102.5,331.0,2.0,27.25,428.0,381.29,284.92
2018,7,6,11,30,164.0,323.0,2.1,27.6,479.0,419.56,313.44
2018,7,6,11,45,315.0,341.5,2.15,27.9,643.5,559.52,414.44
2018,7,6,12,0,466.0,360.0,2.2,28.2,808.0,686.8,501.83
2018,7,6,12,15,423.5,387.0,2.35,28.35,794.0,651.65,475.77
2018,7,6,12,30,381.0,414.0,2.5,28.5,780.0,612.39,447.87
2018,7,6,12,45,509.5,335.5,2.6,28.6,821.0,619.96,454.71
2018,7,6,13,0,638.0,257.0,2.7,28.7,862.0,610.12,448.29
2018,7,6,13,15,691.0,225.0,2.75,28.7,871.0,581.63,426.92
2018,7,6,13,30,744.0,193.0,2.8,28.7,880.0,545.91,399.45
2018,7,6,13,45,792.0,160.0,2.9,28.7,876.0,503.9,366.22
2018,7,6,14,0,840.0,127.0,3.0,28.7,872.0,456.18,327.18
2018,7,6,14,15,831.5,128.5,3.1,28.55,846.5,405.9,285.47
2018,7,6,14,30,823.0,130.0,3.2,28.4,821.0,355.01,242.44
2018,7,6,14,45,799.0,133.0,3.25,28.25,781.5,296.47,194.05
2018,7,6,15,0,775.0,136.0,3.3,28.1,742.0,242.82,150.7
2018,7,6,15,15,750.0,140.0,3.3,28.1,702.0,191.73,113.24
2018,7,6,15,30,725.0,144.0,3.3,28.1,662.0,135.5,80.31
2018,7,6,15,45,708.0,139.5,3.4,27.55,619.0,93.64,72.01
2018,7,6,16,0,691.0,135.0,3.5,27.0,576.0,92.37,71.38
2018,7,6,16,15,729.0,111.0,3.45,26.65,544.5,87.35,67.54
2018,7,6,16,30,767.0,87.0,3.4,26.3,513.0,73.21,56.05
2018,7,6,16,45,757.0,80.0,3.35,25.95,468.0,68.73,52.58
2018,7,6,17,0,747.0,73.0,3.3,25.6,423.0,63.98,48.83
2018,7,6,17,15,648.5,82.0,3.2,25.15,360.5,63.81,48.95
2018,7,6,17,30,550.0,91.0,3.1,24.7,298.0,69.31,53.86
2018,7,6,17,45,534.5,79.0,3.0,24.2,256.0,61.43,47.32
2018,7,6,18,0,519.0,67.0,2.9,23.7,214.0,53.16,40.31
2018,7,6,18,15,449.0,60.0,2.8,23.25,169.0,47.81,35.64
2018,7,6,18,30,379.0,53.0,2.7,22.8,124.0,42.52,30.82
2018,7,6,18,45,309.5,42.0,2.65,22.3,89.0,33.97,23.03
2018,7,6,19,0,240.0,31.0,2.6,21.8,54.0,23.71,12.9
2018,7,6,19,15,148.5,19.0,2.55,21.5,31.0,14.5,0.0
2018,7,6,19,30,57.0,7.0,2.5,21.2,8.0,5.51,0.0
2018,7,6,19,45,28.5,3.5,2.5,20.9,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.5,20.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.45,20.4,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.4,20.2,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.4,19.95,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.4,19.15,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.35,18.8,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.3,18.45,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.3,18.15,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.3,17.85,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.25,16.4,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,7,4,45,47.0,4.5,2.3,15.9,5.0,0.0,0.0
2018,7,7,5,0,94.0,9.0,2.4,16.1,10.0,29.16,0.0
2018,7,7,5,15,241.0,19.0,2.4,16.6,39.0,101.61,0.0
2018,7,7,5,30,388.0,29.0,2.4,17.1,68.0,186.26,130.66
2018,7,7,5,45,478.0,36.0,2.45,17.6,110.5,252.73,194.0
2018,7,7,6,0,568.0,43.0,2.5,18.1,153.0,325.62,257.91
2018,7,7,6,15,624.5,48.0,2.5,18.8,201.0,390.66,313.81
2018,7,7,6,30,681.0,53.0,2.5,19.5,249.0,459.65,370.63
2018,7,7,6,45,720.0,56.5,2.45,20.15,299.5,519.79,418.23
2018,7,7,7,0,759.0,60.0,2.4,20.8,350.0,581.3,464.79
2018,7,7,7,15,786.5,63.0,2.45,21.55,400.5,635.18,503.98
2018,7,7,7,30,814.0,66.0,2.5,22.3,451.0,682.0,535.38
2018,7,7,7,45,834.5,68.5,2.55,23.0,500.5,728.26,565.46
2018,7,7,8,0,855.0,71.0,2.6,23.7,550.0,772.93,593.72
2018,7,7,8,15,850.5,79.5,2.65,24.3,591.0,801.95,610.77
2018,7,7,8,30,846.0,88.0,2.7,24.9,632.0,827.2,625.15
2018,7,7,8,45,858.0,91.0,2.75,25.5,675.5,857.06,642.56
2018,7,7,9,0,870.0,94.0,2.8,26.1,719.0,883.88,657.72
2018,7,7,9,15,899.5,87.5,2.85,26.5,764.5,913.11,674.93
2018,7,7,9,30,929.0,81.0,2.9,26.9,810.0,939.39,690.08
2018,7,7,9,45,892.0,105.5,3.0,27.35,830.0,933.84,684.51
2018,7,7,10,0,855.0,130.0,3.1,27.8,850.0,922.31,675.38
2018,7,7,10,15,809.0,162.5,3.15,28.05,862.0,920.11,672.77
2018,7,7,10,30,763.0,195.0,3.2,28.3,874.0,898.88,657.63
2018,7,7,10,45,771.0,195.5,3.25,28.55,895.5,894.15,653.66
2018,7,7,11,0,779.0,196.0,3.3,28.8,917.0,885.79,647.25
2018,7,7,11,15,769.0,204.5,3.35,28.9,925.5,864.97,632.98
2018,7,7,11,30,759.0,213.0,3.4,29.0,934.0,850.93,622.38
2018,7,7,11,45,681.5,264.5,3.45,29.1,915.5,805.52,589.29
2018,7,7,12,0,604.0,316.0,3.5,29.2,897.0,757.16,554.25
2018,7,7,12,15,692.0,256.0,3.55,29.25,921.5,748.93,549.97
2018,7,7,12,30,780.0,196.0,3.6,29.3,946.0,725.43,534.62
2018,7,7,12,45,745.5,217.0,3.65,29.3,929.0,687.39,506.33
2018,7,7,13,0,711.0,238.0,3.7,29.3,912.0,643.03,473.43
2018,7,7,13,15,758.5,205.0,3.75,29.25,914.0,604.38,444.93
2018,7,7,13,30,806.0,172.0,3.8,29.2,916.0,565.2,414.69
2018,7,7,13,45,605.5,270.0,3.85,29.2,821.5,490.77,358.29
2018,7,7,14,0,405.0,368.0,3.9,29.2,727.0,431.52,314.09
2018,7,7,14,15,395.0,356.5,4.0,29.0,697.5,389.48,281.56
2018,7,7,14,30,385.0,345.0,4.1,28.8,668.0,353.56,253.03
2018,7,7,14,45,382.5,332.0,4.15,28.6,642.0,315.32,222.48
2018,7,7,15,0,380.0,319.0,4.2,28.4,616.0,277.28,192.61
2018,7,7,15,15,360.0,304.5,4.2,28.4,574.5,236.24,162.88
2018,7,7,15,30,340.0,290.0,4.2,28.4,533.0,197.72,138.95
2018,7,7,15,45,413.5,244.0,4.3,27.75,521.0,144.93,113.79
2018,7,7,16,0,487.0,198.0,4.4,27.1,509.0,124.59,97.85
2018,7,7,16,15,653.0,137.0,4.4,26.65,520.0,94.45,73.43
2018,7,7,16,30,819.0,76.0,4.4,26.2,531.0,75.06,57.64
2018,7,7,16,45,799.5,72.5,4.4,25.8,482.5,64.51,49.07
2018,7,7,17,0,780.0,69.0,4.4,25.4,434.0,61.81,47.04
2018,7,7,17,15,751.5,65.5,4.35,24.85,384.0,58.85,44.79
2018,7,7,17,30,723.0,62.0,4.3,24.3,334.0,55.85,42.46
2018,7,7,17,45,680.5,58.0,4.2,23.75,284.0,52.24,39.53
2018,7,7,18,0,638.0,54.0,4.1,23.2,234.0,48.66,36.51
2018,7,7,18,15,558.0,50.0,3.95,22.55,185.0,41.24,30.07
2018,7,7,18,30,478.0,46.0,3.8,21.9,136.0,37.74,26.84
2018,7,7,18,45,418.5,37.5,3.7,21.3,99.5,30.95,20.56
2018,7,7,19,0,359.0,29.0,3.6,20.7,63.0,24.1,13.21
2018,7,7,19,15,220.0,18.5,3.55,20.25,36.0,15.27,0.0
2018,7,7,19,30,81.0,8.0,3.5,19.8,9.0,6.29,0.0
2018,7,7,19,45,40.5,4.0,3.5,19.35,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.5,18.9,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.45,18.65,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.4,18.4,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.35,18.1,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.25,17.6,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.15,17.15,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.1,16.75,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.0,16.15,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.95,15.9,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.9,15.65,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,8,4,45,43.0,4.5,2.85,13.85,5.0,0.0,0.0
2018,7,8,5,0,86.0,9.0,2.9,14.0,10.0,27.27,0.0
2018,7,8,5,15,226.5,19.5,2.95,14.5,38.0,97.4,0.0
2018,7,8,5,30,367.0,30.0,3.0,15.0,66.0,179.93,126.6
2018,7,8,5,45,456.0,37.0,3.0,15.45,107.5,245.04,189.81
2018,7,8,6,0,545.0,44.0,3.0,15.9,149.0,319.07,255.3
2018,7,8,6,15,602.0,49.0,3.0,16.65,196.0,380.38,308.92
2018,7,8,6,30,659.0,54.0,3.0,17.4,243.0,448.65,365.97
2018,7,8,6,45,698.0,58.5,3.05,18.15,293.0,509.02,414.64
2018,7,8,7,0,737.0,63.0,3.1,18.9,343.0,570.84,462.47
2018,7,8,7,15,765.0,66.5,3.1,19.7,393.5,624.88,502.3
2018,7,8,7,30,793.0,70.0,3.1,20.5,444.0,678.59,539.4
2018,7,8,7,45,813.5,72.5,3.15,21.25,493.0,717.36,564.43
2018,7,8,8,0,834.0,75.0,3.2,22.0,542.0,761.38,592.78
2018,7,8,8,15,849.0,77.5,3.2,22.7,588.0,799.02,615.84
2018,7,8,8,30,864.0,80.0,3.2,23.4,634.0,834.2,636.82
2018,7,8,8,45,875.5,82.0,3.25,24.05,677.0,863.08,653.54
2018,7,8,9,0,887.0,84.0,3.3,24.7,720.0,888.88,668.05
2018,7,8,9,15,893.5,87.5,3.35,25.3,758.0,908.52,678.46
2018,7,8,9,30,900.0,91.0,3.4,25.9,796.0,924.54,686.47
2018,7,8,9,45,903.5,94.5,3.4,26.5,828.5,934.07,689.89
2018,7,8,10,0,907.0,98.0,3.4,27.1,861.0,939.75,690.88
2018,7,8,10,15,914.5,99.0,3.45,27.5,890.0,942.71,691.08
2018,7,8,10,30,922.0,100.0,3.5,27.9,919.0,941.79,688.85
2018,7,8,10,45,927.0,100.5,3.55,28.3,941.0,934.22,682.38
2018,7,8,11,0,932.0,101.0,3.6,28.7,963.0,922.77,673.52
2018,7,8,11,15,935.5,101.0,3.65,28.85,977.5,905.72,661.74
2018,7,8,11,30,939.0,101.0,3.7,29.0,992.0,884.96,647.59
2018,7,8,11,45,941.0,101.0,3.75,29.15,999.5,859.35,630.25
2018,7,8,12,0,943.0,101.0,3.8,29.3,1007.0,830.32,610.62
2018,7,8,12,15,941.5,101.5,3.85,29.3,1006.0,795.82,587.58
2018,7,8,12,30,940.0,102.0,3.9,29.3,1005.0,758.44,561.03
2018,7,8,12,45,937.0,102.5,3.95,29.3,997.0,717.34,531.0
2018,7,8,13,0,934.0,103.0,4.0,29.3,989.0,673.81,498.54
2018,7,8,13,15,931.5,102.5,4.05,29.25,974.5,627.57,463.4
2018,7,8,13,30,929.0,102.0,4.1,29.2,960.0,579.22,425.71
2018,7,8,13,45,924.5,101.0,4.1,29.15,938.0,527.61,384.44
2018,7,8,14,0,920.0,100.0,4.1,29.1,916.0,474.47,340.83
2018,7,8,14,15,914.5,99.0,4.15,28.95,888.0,419.65,294.97
2018,7,8,14,30,909.0,98.0,4.2,28.8,860.0,363.84,247.39
2018,7,8,14,45,901.5,96.0,4.2,28.65,826.0,306.1,198.16
2018,7,8,15,0,894.0,94.0,4.2,28.5,792.0,248.09,150.07
2018,7,8,15,15,883.5,92.5,4.2,28.5,753.0,189.94,106.33
2018,7,8,15,30,873.0,91.0,4.2,28.5,714.0,132.33,73.11
2018,7,8,15,45,861.5,88.0,4.25,27.95,670.5,84.21,64.18
2018,7,8,16,0,850.0,85.0,4.3,27.4,627.0,82.04,62.76
2018,7,8,16,15,835.5,81.5,4.3,26.95,580.5,79.3,60.8
2018,7,8,16,30,821.0,78.0,4.3,26.5,534.0,76.39,58.68
2018,7,8,16,45,801.0,74.5,4.3,26.1,485.0,65.92,50.19
2018,7,8,17,0,781.0,71.0,4.3,25.7,436.0,63.24,48.2
2018,7,8,17,15,753.0,67.5,4.3,25.05,386.0,60.34,46.02
2018,7,8,17,30,725.0,64.0,4.3,24.4,336.0,57.4,43.76
2018,7,8,17,45,686.5,59.5,4.25,23.75,286.5,53.5,40.61
2018,7,8,18,0,648.0,55.0,4.2,23.1,237.0,49.58,37.33
2018,7,8,18,15,590.5,49.0,4.1,22.35,190.0,40.81,29.72
2018,7,8,18,30,533.0,43.0,4.0,21.6,143.0,35.82,25.22
2018,7,8,18,45,443.0,36.0,3.9,20.85,102.5,29.88,19.69
2018,7,8,19,0,353.0,29.0,3.8,20.1,62.0,24.08,13.17
2018,7,8,19,15,215.5,18.5,3.8,19.55,35.5,15.27,0.0
2018,7,8,19,30,78.0,8.0,3.8,19.0,9.0,6.29,0.0
2018,7,8,19,45,39.0,4.0,3.8,18.5,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.75,17.7,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.45,16.6,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.35,16.2,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,9,4,45,42.0,4.5,2.95,13.85,5.0,0.0,0.0
2018,7,9,5,0,84.0,9.0,3.0,14.0,10.0,26.8,0.0
2018,7,9,5,15,224.0,19.0,3.0,14.55,37.0,95.86,0.0
2018,7,9,5,30,364.0,29.0,3.0,15.1,64.0,178.01,124.26
2018,7,9,5,45,454.0,36.0,3.0,15.65,105.0,243.24,188.08
2018,7,9,6,0,544.0,43.0,3.0,16.2,146.0,317.6,253.77
2018,7,9,6,15,601.5,48.0,3.0,16.95,193.5,379.2,307.61
2018,7,9,6,30,659.0,53.0,3.0,17.7,241.0,447.74,364.87
2018,7,9,6,45,698.0,57.5,2.95,18.45,291.0,508.14,413.32
2018,7,9,7,0,737.0,62.0,2.9,19.2,341.0,570.01,460.8
2018,7,9,7,15,765.0,65.0,2.9,20.1,391.0,623.49,499.91
2018,7,9,7,30,793.0,68.0,2.9,21.0,441.0,676.65,536.17
2018,7,9,7,45,813.5,70.5,2.85,21.9,490.0,715.53,560.38
2018,7,9,8,0,834.0,73.0,2.8,22.8,539.0,759.63,587.73
2018,7,9,8,15,849.0,75.5,2.75,23.7,585.0,797.36,609.83
2018,7,9,8,30,864.0,78.0,2.7,24.6,631.0,832.63,629.76
2018,7,9,8,45,876.5,80.0,2.65,25.45,674.5,862.47,645.71
2018,7,9,9,0,889.0,82.0,2.6,26.3,718.0,889.26,659.38
2018,7,9,9,15,896.5,84.0,2.55,27.0,756.0,908.3,668.13
2018,7,9,9,30,904.0,86.0,2.5,27.7,794.0,923.79,674.55
2018,7,9,9,45,907.5,89.0,2.45,28.45,826.0,932.99,676.77
2018,7,9,10,0,911.0,92.0,2.4,29.2,858.0,938.34,676.62
2018,7,9,10,15,916.5,93.0,2.45,29.75,885.5,939.63,675.43
2018,7,9,10,30,922.0,94.0,2.5,30.3,913.0,937.05,671.91
2018,7,9,10,45,926.0,95.5,2.5,30.8,934.5,929.7,665.19
2018,7,9,11,0,930.0,97.0,2.5,31.3,956.0,918.46,656.16
2018,7,9,11,15,933.0,97.0,2.6,31.6,970.5,901.14,644.68
2018,7,9,11,30,936.0,97.0,2.7,31.9,985.0,880.12,630.88
2018,7,9,11,45,938.0,97.5,2.8,32.15,993.0,855.13,614.61
2018,7,9,12,0,940.0,98.0,2.9,32.4,1001.0,826.7,596.05
2018,7,9,12,15,939.5,99.0,3.05,32.5,1001.5,793.53,574.87
2018,7,9,12,30,939.0,100.0,3.2,32.6,1002.0,757.37,550.18
2018,7,9,12,45,937.0,100.5,3.3,32.65,994.5,717.01,521.47
2018,7,9,13,0,935.0,101.0,3.4,32.7,987.0,674.13,490.26
2018,7,9,13,15,932.5,100.0,3.5,32.65,972.0,627.48,455.75
2018,7,9,13,30,930.0,99.0,3.6,32.6,957.0,578.73,418.66
2018,7,9,13,45,926.0,98.0,3.75,32.5,935.5,527.32,378.64
2018,7,9,14,0,922.0,97.0,3.9,32.4,914.0,474.33,336.11
2018,7,9,14,15,917.0,95.0,3.95,32.25,886.0,418.9,290.46
2018,7,9,14,30,912.0,93.0,4.0,32.1,858.0,362.45,243.05
2018,7,9,14,45,905.5,91.5,4.1,31.9,824.5,305.15,194.82
2018,7,9,15,0,899.0,90.0,4.2,31.7,791.0,247.45,147.51
2018,7,9,15,15,888.5,88.5,4.2,31.7,752.0,189.0,103.97
2018,7,9,15,30,878.0,87.0,4.2,31.7,713.0,131.11,70.78
2018,7,9,15,45,866.5,84.0,4.35,31.1,669.5,81.97,61.52
2018,7,9,16,0,855.0,81.0,4.5,30.5,626.0,79.72,60.06
2018,7,9,16,15,840.0,77.5,4.5,30.05,579.0,76.89,58.04
2018,7,9,16,30,825.0,74.0,4.5,29.6,532.0,73.89,55.87
2018,7,9,16,45,805.0,71.0,4.55,29.1,483.0,70.95,53.74
2018,7,9,17,0,785.0,68.0,4.6,28.6,434.0,61.2,45.89
2018,7,9,17,15,756.5,64.5,4.5,27.95,384.0,58.21,43.66
2018,7,9,17,30,728.0,61.0,4.4,27.3,334.0,55.18,41.35
2018,7,9,17,45,688.5,56.5,4.35,26.6,284.0,51.19,38.15
2018,7,9,18,0,649.0,52.0,4.3,25.9,234.0,47.18,34.82
2018,7,9,18,15,591.5,47.0,4.15,25.15,187.5,42.58,30.86
2018,7,9,18,30,534.0,42.0,4.0,24.4,141.0,35.05,24.23
2018,7,9,18,45,445.0,35.0,3.9,23.65,101.0,29.09,18.75
2018,7,9,19,0,356.0,28.0,3.8,22.9,61.0,23.26,12.26
2018,7,9,19,15,218.0,18.0,3.75,22.45,35.0,14.86,0.0
2018,7,9,19,30,80.0,8.0,3.7,22.0,9.0,6.29,0.0
2018,7,9,19,45,40.0,4.0,3.65,21.55,4.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.6,21.1,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.55,20.85,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.5,20.6,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.4,20.35,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.3,20.1,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.25,19.9,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.2,19.7,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.9,19.15,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.75,18.85,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.7,18.7,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.6,18.55,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.45,18.25,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.45,17.9,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.5,17.55,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.8,16.85,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.75,16.4,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,10,4,45,48.0,4.5,2.25,15.35,5.0,0.0,0.0
2018,7,10,5,0,96.0,9.0,2.4,15.6,10.0,29.62,0.0
2018,7,10,5,15,246.5,18.5,2.5,16.15,38.0,101.61,0.0
2018,7,10,5,30,397.0,28.0,2.6,16.7,66.0,188.64,129.69
2018,7,10,5,45,486.5,34.5,2.7,17.2,108.0,254.83,195.42
2018,7,10,6,0,576.0,41.0,2.8,17.7,150.0,327.51,259.75
2018,7,10,6,15,633.0,46.0,2.75,18.45,198.0,393.26,316.53
2018,7,10,6,30,690.0,51.0,2.7,19.2,246.0,463.05,374.18
2018,7,10,6,45,728.5,55.0,2.7,19.95,297.0,524.02,422.66
2018,7,10,7,0,767.0,59.0,2.7,20.7,348.0,586.35,470.07
2018,7,10,7,15,795.0,61.5,2.65,21.7,399.0,640.48,508.74
2018,7,10,7,30,823.0,64.0,2.6,22.7,450.0,687.56,539.22
2018,7,10,7,45,843.5,66.5,2.6,23.7,500.0,734.34,568.67
2018,7,10,8,0,864.0,69.0,2.6,24.7,550.0,779.52,596.15
2018,7,10,8,15,879.5,71.0,2.55,25.4,597.5,818.04,618.72
2018,7,10,8,30,895.0,73.0,2.5,26.1,645.0,854.05,639.13
2018,7,10,8,45,906.5,75.0,2.45,26.8,689.0,883.79,654.95
2018,7,10,9,0,918.0,77.0,2.4,27.5,733.0,910.36,668.46
2018,7,10,9,15,924.5,80.0,2.45,28.05,772.0,930.12,678.68
2018,7,10,9,30,931.0,83.0,2.5,28.6,811.0,946.16,686.54
2018,7,10,9,45,934.0,87.0,2.5,29.1,844.5,956.21,690.3
2018,7,10,10,0,937.0,91.0,2.5,29.6,878.0,962.24,691.62
2018,7,10,10,15,942.5,92.0,2.55,29.9,906.0,963.52,691.05
2018,7,10,10,30,948.0,93.0,2.6,30.2,934.0,960.81,688.09
2018,7,10,10,45,951.5,93.5,2.7,30.55,955.0,951.83,681.55
2018,7,10,11,0,955.0,94.0,2.8,30.9,976.0,938.91,672.6
2018,7,10,11,15,957.0,94.5,2.9,31.0,990.0,920.8,661.05
2018,7,10,11,30,959.0,95.0,3.0,31.1,1004.0,898.92,647.09
2018,7,10,11,45,960.0,96.0,3.1,31.25,1011.5,873.0,630.35
2018,7,10,12,0,961.0,97.0,3.2,31.4,1019.0,843.6,611.25
2018,7,10,12,15,960.5,97.0,3.35,31.3,1018.5,808.92,589.38
2018,7,10,12,30,960.0,97.0,3.5,31.2,1018.0,771.23,564.09
2018,7,10,12,45,957.5,97.5,3.6,31.15,1010.0,729.74,534.57
2018,7,10,13,0,955.0,98.0,3.7,31.1,1002.0,685.7,502.48
2018,7,10,13,15,951.5,97.5,3.8,30.95,986.5,637.94,467.05
2018,7,10,13,30,948.0,97.0,3.9,30.8,971.0,588.1,429.0
2018,7,10,13,45,943.0,96.5,4.0,30.6,949.0,535.64,387.89
2018,7,10,14,0,938.0,96.0,4.1,30.4,927.0,481.65,344.28
2018,7,10,14,15,932.0,95.0,4.15,30.1,898.5,425.63,297.92
2018,7,10,14,30,926.0,94.0,4.2,29.8,870.0,368.64,249.77
2018,7,10,14,45,918.5,92.5,4.25,29.5,835.5,310.2,200.21
2018,7,10,15,0,911.0,91.0,4.3,29.2,801.0,251.45,151.65
2018,7,10,15,15,901.0,89.0,4.3,29.2,761.5,191.97,106.77
2018,7,10,15,30,891.0,87.0,4.3,29.2,722.0,132.97,72.34
2018,7,10,15,45,878.0,85.0,4.35,28.35,678.0,82.9,63.01
2018,7,10,16,0,865.0,83.0,4.4,27.5,634.0,81.22,62.06
2018,7,10,16,15,849.5,80.5,4.4,27.0,587.0,79.02,60.56
2018,7,10,16,30,834.0,78.0,4.4,26.5,540.0,76.68,58.94
2018,7,10,16,45,813.5,74.5,4.4,25.95,490.5,66.19,50.46
2018,7,10,17,0,793.0,71.0,4.4,25.4,441.0,63.49,48.47
2018,7,10,17,15,764.0,67.5,4.35,24.75,390.0,60.54,46.26
2018,7,10,17,30,735.0,64.0,4.3,24.1,339.0,57.56,43.96
2018,7,10,17,45,694.0,60.0,4.25,23.45,289.0,54.0,41.09
2018,7,10,18,0,653.0,56.0,4.2,22.8,239.0,50.46,38.13
2018,7,10,18,15,592.0,50.5,4.1,22.05,191.0,41.97,30.76
2018,7,10,18,30,531.0,45.0,4.0,21.3,143.0,37.39,26.59
2018,7,10,18,45,436.0,37.5,3.9,20.55,102.0,31.08,20.7
2018,7,10,19,0,341.0,30.0,3.8,19.8,61.0,24.91,13.65
2018,7,10,19,15,205.5,19.0,3.75,19.3,34.5,15.71,0.0
2018,7,10,19,30,70.0,8.0,3.7,18.8,8.0,6.29,0.0
2018,7,10,19,45,35.0,4.0,3.65,18.3,4.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.6,17.8,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.45,16.9,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.35,16.4,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,11,4,45,36.5,4.0,1.8,14.05,4.5,0.0,0.0
2018,7,11,5,0,73.0,8.0,1.8,14.3,9.0,23.44,0.0
2018,7,11,5,15,210.5,18.5,1.8,14.85,35.5,90.71,0.0
2018,7,11,5,30,348.0,29.0,1.8,15.4,62.0,172.62,117.96
2018,7,11,5,45,411.0,35.5,1.75,15.95,96.0,225.65,173.32
2018,7,11,6,0,474.0,42.0,1.7,16.5,130.0,284.8,226.31
2018,7,11,6,15,248.0,52.5,1.6,17.15,99.5,199.78,161.47
2018,7,11,6,30,22.0,63.0,1.5,17.8,69.0,65.58,49.97
2018,7,11,6,45,12.5,86.5,1.45,18.4,90.0,76.56,59.11
2018,7,11,7,0,3.0,110.0,1.4,19.0,111.0,91.16,70.78
2018,7,11,7,15,14.5,140.0,1.4,19.65,146.5,125.68,98.99
2018,7,11,7,30,26.0,170.0,1.4,20.3,182.0,173.84,137.54
2018,7,11,7,45,30.5,190.0,1.4,21.0,205.5,196.31,154.57
2018,7,11,8,0,35.0,210.0,1.4,21.7,229.0,218.87,171.43
2018,7,11,8,15,80.0,243.0,1.4,22.35,292.5,288.45,225.5
2018,7,11,8,30,125.0,276.0,1.4,23.0,356.0,378.71,293.05
2018,7,11,8,45,301.0,255.0,1.45,23.65,465.0,530.14,406.49
2018,7,11,9,0,477.0,234.0,1.5,24.3,574.0,689.86,519.28
2018,7,11,9,15,697.0,160.5,1.55,24.85,688.5,828.04,613.12
2018,7,11,9,30,917.0,87.0,1.6,25.4,803.0,938.7,681.94
2018,7,11,9,45,918.5,92.0,1.65,25.95,835.5,948.28,684.77
2018,7,11,10,0,920.0,97.0,1.7,26.5,868.0,953.86,686.29
2018,7,11,10,15,926.0,98.0,1.75,26.95,896.5,955.55,685.77
2018,7,11,10,30,932.0,99.0,1.8,27.4,925.0,953.33,682.91
2018,7,11,10,45,937.0,99.0,1.85,27.85,946.5,945.29,676.51
2018,7,11,11,0,942.0,99.0,1.9,28.3,968.0,933.35,667.79
2018,7,11,11,15,944.5,100.0,2.0,28.6,983.0,916.27,656.83
2018,7,11,11,30,947.0,101.0,2.1,28.9,998.0,895.43,643.46
2018,7,11,11,45,948.5,101.0,2.15,29.2,1005.0,869.24,626.17
2018,7,11,12,0,950.0,101.0,2.2,29.5,1012.0,839.63,606.66
2018,7,11,12,15,951.0,100.0,2.25,29.65,1012.0,805.55,584.5
2018,7,11,12,30,952.0,99.0,2.3,29.8,1012.0,768.41,559.04
2018,7,11,12,45,951.0,99.0,2.35,29.9,1005.0,727.81,530.19
2018,7,11,13,0,950.0,99.0,2.4,30.0,998.0,684.56,498.79
2018,7,11,13,15,947.5,98.0,2.45,30.0,983.0,637.2,463.84
2018,7,11,13,30,945.0,97.0,2.5,30.0,968.0,587.69,426.29
2018,7,11,13,45,941.5,96.5,2.6,29.95,947.0,536.08,386.21
2018,7,11,14,0,938.0,96.0,2.7,29.9,926.0,482.78,343.49
2018,7,11,14,15,933.0,95.0,2.75,29.65,898.5,427.08,297.82
2018,7,11,14,30,928.0,94.0,2.8,29.4,871.0,370.31,250.18
2018,7,11,14,45,920.0,92.5,2.85,29.2,836.5,311.57,200.69
2018,7,11,15,0,912.0,91.0,2.9,29.0,802.0,252.58,152.13
2018,7,11,15,15,901.5,89.5,2.9,29.0,762.0,193.22,107.47
2018,7,11,15,30,891.0,88.0,2.9,29.0,722.0,134.38,73.12
2018,7,11,15,45,877.5,86.0,2.95,28.2,678.0,83.48,63.48
2018,7,11,16,0,864.0,84.0,3.0,27.4,634.0,81.8,62.54
2018,7,11,16,15,846.0,82.0,3.0,26.85,586.0,79.87,61.28
2018,7,11,16,30,828.0,80.0,3.0,26.3,538.0,70.0,53.38
2018,7,11,16,45,804.5,77.5,3.0,25.75,488.0,68.07,52.07
2018,7,11,17,0,781.0,75.0,3.0,25.2,438.0,66.1,50.71
2018,7,11,17,15,750.0,71.5,2.9,24.55,387.0,63.24,48.59
2018,7,11,17,30,719.0,68.0,2.8,23.9,336.0,60.35,46.39
2018,7,11,17,45,675.5,63.5,2.75,23.2,285.5,56.5,43.29
