Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,18,0,632.0,59.0,2.7,22.5,235.0,48.58,36.56
2018,7,11,18,15,567.5,52.5,2.6,21.8,187.0,43.26,31.91
2018,7,11,18,30,503.0,46.0,2.5,21.1,139.0,37.97,27.11
2018,7,11,18,45,405.5,38.0,2.4,20.4,98.5,31.32,20.91
2018,7,11,19,0,308.0,30.0,2.3,19.7,58.0,24.79,13.46
2018,7,11,19,15,183.0,19.0,2.25,19.25,33.0,15.69,0.0
2018,7,11,19,30,58.0,8.0,2.2,18.8,8.0,6.29,0.0
2018,7,11,19,45,29.0,4.0,2.2,18.4,4.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.15,17.75,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,2.05,16.85,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.9,16.15,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.85,15.85,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.65,15.2,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,12,4,45,21.5,3.5,1.45,14.9,3.5,0.0,0.0
2018,7,12,5,0,43.0,7.0,1.5,15.1,7.0,15.62,0.0
2018,7,12,5,15,150.0,19.0,1.55,15.65,31.0,72.55,0.0
2018,7,12,5,30,257.0,31.0,1.6,16.2,55.0,142.59,95.92
2018,7,12,5,45,349.5,40.5,1.65,16.8,93.5,206.04,157.71
2018,7,12,6,0,442.0,50.0,1.7,17.4,132.0,279.14,221.08
2018,7,12,6,15,338.5,70.0,1.7,18.0,144.0,267.24,215.36
2018,7,12,6,30,235.0,90.0,1.7,18.6,156.0,234.84,190.7
2018,7,12,6,45,230.0,116.0,1.7,19.2,191.0,270.85,220.12
2018,7,12,7,0,225.0,142.0,1.7,19.8,226.0,305.32,246.95
2018,7,12,7,15,367.0,136.0,1.75,20.45,296.5,421.82,338.99
2018,7,12,7,30,509.0,130.0,1.8,21.1,367.0,533.42,423.68
2018,7,12,7,45,637.0,111.0,1.8,21.7,441.5,638.89,500.42
2018,7,12,8,0,765.0,92.0,1.8,22.3,516.0,736.48,566.8
2018,7,12,8,15,769.0,100.0,1.85,22.9,558.0,769.9,586.55
2018,7,12,8,30,773.0,108.0,1.9,23.5,600.0,800.37,604.58
2018,7,12,8,45,777.0,115.5,1.95,24.1,639.5,827.2,619.97
2018,7,12,9,0,781.0,123.0,2.0,24.7,679.0,850.81,633.1
2018,7,12,9,15,812.5,117.0,2.05,25.15,724.0,881.65,651.37
2018,7,12,9,30,844.0,111.0,2.1,25.6,769.0,898.04,659.92
2018,7,12,9,45,848.5,115.5,2.15,26.0,801.5,908.93,665.18
2018,7,12,10,0,853.0,120.0,2.2,26.4,834.0,916.11,668.15
2018,7,12,10,15,775.5,170.5,2.25,26.7,836.5,902.26,657.79
2018,7,12,10,30,698.0,221.0,2.3,27.0,839.0,879.83,641.5
2018,7,12,10,45,562.5,301.0,2.35,27.25,806.5,814.43,593.98
2018,7,12,11,0,427.0,381.0,2.4,27.5,774.0,751.12,547.59
2018,7,12,11,15,431.5,385.5,2.45,27.55,788.5,743.96,542.85
2018,7,12,11,30,436.0,390.0,2.5,27.6,803.0,734.17,535.88
2018,7,12,11,45,443.0,393.5,2.5,27.65,815.5,723.0,527.75
2018,7,12,12,0,450.0,397.0,2.5,27.7,828.0,709.17,517.75
2018,7,12,12,15,481.0,373.0,2.6,27.75,834.0,689.72,505.05
2018,7,12,12,30,512.0,349.0,2.7,27.8,840.0,666.84,489.66
2018,7,12,12,45,655.0,258.5,2.75,27.85,881.5,663.95,489.24
2018,7,12,13,0,798.0,168.0,2.8,27.9,923.0,647.43,478.14
2018,7,12,13,15,817.5,152.5,2.85,27.85,915.5,606.44,447.48
2018,7,12,13,30,837.0,137.0,2.9,27.8,908.0,558.81,411.21
2018,7,12,13,45,771.5,176.0,2.95,27.75,874.0,511.66,373.87
2018,7,12,14,0,706.0,215.0,3.0,27.7,840.0,463.52,335.53
2018,7,12,14,15,678.5,218.5,3.0,27.35,803.5,410.5,293.28
2018,7,12,14,30,651.0,222.0,3.0,27.0,767.0,359.36,251.84
2018,7,12,14,45,685.0,192.0,3.0,26.65,744.5,305.44,206.27
2018,7,12,15,0,719.0,162.0,3.0,26.3,722.0,247.55,157.81
2018,7,12,15,15,732.5,146.5,3.0,26.3,691.5,198.21,119.44
2018,7,12,15,30,746.0,131.0,3.0,26.3,661.0,141.08,83.31
2018,7,12,15,45,737.0,124.0,2.9,25.4,620.5,93.18,72.26
2018,7,12,16,0,728.0,117.0,2.8,24.5,580.0,90.0,70.13
2018,7,12,16,15,709.0,113.0,2.75,24.05,535.0,81.34,63.23
2018,7,12,16,30,690.0,109.0,2.7,23.6,490.0,79.62,62.11
2018,7,12,16,45,658.0,105.5,2.65,23.1,441.5,77.84,60.95
2018,7,12,17,0,626.0,102.0,2.6,22.6,393.0,76.05,59.76
2018,7,12,17,15,591.0,96.0,2.6,22.2,345.0,72.46,56.98
2018,7,12,17,30,556.0,90.0,2.6,21.8,297.0,68.79,54.07
2018,7,12,17,45,520.0,81.0,2.55,21.4,252.0,62.8,49.07
2018,7,12,18,0,484.0,72.0,2.5,21.0,207.0,56.61,43.76
2018,7,12,18,15,391.5,64.5,2.5,20.7,159.5,48.7,36.77
2018,7,12,18,30,299.0,57.0,2.5,20.4,112.0,42.68,31.24
2018,7,12,18,45,227.0,44.5,2.45,20.1,79.0,33.4,22.68
2018,7,12,19,0,155.0,32.0,2.4,19.8,46.0,24.07,12.76
2018,7,12,19,15,85.5,18.5,2.35,19.7,25.5,13.98,0.0
2018,7,12,19,30,16.0,5.0,2.3,19.6,5.0,3.93,0.0
2018,7,12,19,45,8.0,2.5,2.25,19.5,2.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.2,19.4,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.15,19.35,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,2.05,19.25,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,2.0,19.2,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.95,18.95,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.85,18.6,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.75,18.2,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.75,17.6,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.75,17.3,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,13,4,45,0.0,1.0,1.75,16.9,1.0,0.0,0.0
2018,7,13,5,0,0.0,2.0,1.8,17.0,2.0,1.57,0.0
2018,7,13,5,15,0.0,11.0,1.8,17.4,11.0,8.37,0.0
2018,7,13,5,30,0.0,20.0,1.8,17.8,20.0,15.25,5.57
2018,7,13,5,45,2.5,34.5,1.8,18.2,35.0,27.92,17.2
2018,7,13,6,0,5.0,49.0,1.8,18.6,50.0,41.33,28.83
2018,7,13,6,15,4.5,52.0,1.8,19.1,53.0,42.43,30.04
2018,7,13,6,30,4.0,55.0,1.8,19.6,56.0,44.36,31.77
2018,7,13,6,45,2.0,60.5,1.8,20.1,61.0,47.57,34.38
2018,7,13,7,0,0.0,66.0,1.8,20.6,66.0,50.61,36.74
2018,7,13,7,15,1.0,70.5,1.85,21.1,71.0,54.79,40.04
2018,7,13,7,30,2.0,75.0,1.9,21.6,76.0,59.06,43.37
2018,7,13,7,45,15.0,115.0,1.95,22.1,123.0,102.16,78.68
2018,7,13,8,0,28.0,155.0,2.0,22.6,170.0,158.26,123.58
2018,7,13,8,15,46.0,196.0,2.05,23.05,224.0,212.82,166.37
2018,7,13,8,30,64.0,237.0,2.1,23.5,278.0,268.37,208.95
2018,7,13,8,45,74.5,233.0,2.15,24.0,283.5,272.73,211.63
2018,7,13,9,0,85.0,229.0,2.2,24.5,289.0,296.07,228.83
2018,7,13,9,15,62.5,228.0,2.2,24.95,273.5,256.11,196.87
2018,7,13,9,30,40.0,227.0,2.2,25.4,258.0,233.9,178.55
2018,7,13,9,45,154.5,302.0,2.25,25.85,430.0,428.16,325.96
2018,7,13,10,0,269.0,377.0,2.3,26.3,602.0,623.33,464.67
2018,7,13,10,15,281.5,385.5,2.3,26.7,628.0,637.8,472.11
2018,7,13,10,30,294.0,394.0,2.3,27.1,654.0,650.45,479.5
2018,7,13,10,45,179.5,401.5,2.35,27.55,561.5,528.51,390.96
2018,7,13,11,0,65.0,409.0,2.4,28.0,469.0,409.58,303.05
2018,7,13,11,15,91.5,401.5,2.4,28.25,487.5,420.93,311.99
2018,7,13,11,30,118.0,394.0,2.4,28.5,506.0,445.43,329.53
2018,7,13,11,45,395.5,311.0,2.45,28.75,689.5,617.03,455.69
2018,7,13,12,0,673.0,228.0,2.5,29.0,873.0,748.39,548.01
2018,7,13,12,15,681.5,224.0,2.5,29.15,877.0,722.36,528.29
2018,7,13,12,30,690.0,220.0,2.5,29.3,881.0,693.52,507.55
2018,7,13,12,45,761.5,179.5,2.55,29.4,903.5,671.51,492.47
2018,7,13,13,0,833.0,139.0,2.6,29.5,926.0,642.2,471.46
2018,7,13,13,15,824.5,141.5,2.6,29.55,910.5,598.41,438.42
2018,7,13,13,30,816.0,144.0,2.6,29.6,895.0,553.26,403.65
2018,7,13,13,45,828.5,133.0,2.65,29.65,880.0,508.41,368.25
2018,7,13,14,0,841.0,122.0,2.7,29.7,865.0,460.57,329.4
2018,7,13,14,15,835.0,120.0,2.7,29.6,838.0,408.72,286.68
2018,7,13,14,30,829.0,118.0,2.7,29.5,811.0,356.08,242.46
2018,7,13,14,45,821.5,115.0,2.7,29.45,778.0,301.84,196.75
2018,7,13,15,0,814.0,112.0,2.7,29.4,745.0,247.43,151.97
2018,7,13,15,15,802.0,110.0,2.7,29.4,707.0,185.71,105.49
2018,7,13,15,30,790.0,108.0,2.7,29.4,669.0,131.07,72.96
2018,7,13,15,45,776.5,105.0,2.8,29.0,627.5,82.58,62.53
2018,7,13,16,0,763.0,102.0,2.9,28.6,586.0,81.37,61.88
2018,7,13,16,15,745.5,98.0,2.95,28.2,541.0,79.29,60.46
2018,7,13,16,30,728.0,94.0,3.0,27.8,496.0,77.08,58.93
2018,7,13,16,45,704.0,90.5,3.05,27.45,449.0,74.95,57.45
2018,7,13,17,0,680.0,87.0,3.1,27.1,402.0,67.16,51.2
2018,7,13,17,15,647.0,82.0,3.15,26.5,353.5,63.85,48.71
2018,7,13,17,30,614.0,77.0,3.2,25.9,305.0,60.48,46.11
2018,7,13,17,45,569.5,71.5,3.25,25.25,258.0,56.53,42.94
2018,7,13,18,0,525.0,66.0,3.3,24.6,211.0,52.57,39.64
2018,7,13,18,15,462.5,58.0,3.3,23.9,167.0,46.49,34.37
2018,7,13,18,30,400.0,50.0,3.3,23.2,123.0,40.38,28.88
2018,7,13,18,45,310.5,40.0,3.25,22.5,86.5,32.45,21.6
2018,7,13,19,0,221.0,30.0,3.2,21.8,50.0,22.88,11.57
2018,7,13,19,15,124.0,17.5,3.2,21.35,27.5,13.32,0.0
2018,7,13,19,30,27.0,5.0,3.2,20.9,5.0,3.93,0.0
2018,7,13,19,45,13.5,2.5,3.15,20.45,2.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.05,19.8,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.0,19.6,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.0,19.35,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.9,18.9,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.9,18.75,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.85,18.45,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.65,17.8,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.6,17.55,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.65,16.2,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,14,4,45,15.5,2.5,2.75,16.35,2.5,0.0,0.0
2018,7,14,5,0,31.0,5.0,2.8,16.4,5.0,11.24,0.0
2018,7,14,5,15,135.5,17.0,2.85,16.8,27.5,52.68,0.0
2018,7,14,5,30,240.0,29.0,2.9,17.2,50.0,135.29,88.12
2018,7,14,5,45,332.0,38.5,2.95,17.6,87.5,197.4,150.69
2018,7,14,6,0,424.0,48.0,3.0,18.0,125.0,269.33,213.73
2018,7,14,6,15,487.5,55.0,3.0,18.6,169.5,332.94,268.84
2018,7,14,6,30,551.0,62.0,3.0,19.2,214.0,401.73,326.38
2018,7,14,6,45,595.5,67.5,3.0,19.75,262.0,461.86,375.15
2018,7,14,7,0,640.0,73.0,3.0,20.3,310.0,524.28,423.88
2018,7,14,7,15,673.5,77.0,2.95,20.95,359.0,579.07,464.69
2018,7,14,7,30,707.0,81.0,2.9,21.6,408.0,631.84,502.33
2018,7,14,7,45,731.5,84.0,2.9,22.2,456.0,679.05,534.01
2018,7,14,8,0,756.0,87.0,2.9,22.8,504.0,725.15,564.14
2018,7,14,8,15,775.0,90.0,2.9,23.35,550.0,765.26,589.46
2018,7,14,8,30,794.0,93.0,2.9,23.9,596.0,803.3,612.91
2018,7,14,8,45,809.0,94.5,2.9,24.45,638.5,823.91,623.96
2018,7,14,9,0,824.0,96.0,2.9,25.0,681.0,851.29,639.72
2018,7,14,9,15,835.0,98.5,2.95,25.4,719.5,873.18,652.28
2018,7,14,9,30,846.0,101.0,3.0,25.8,758.0,891.79,662.65
2018,7,14,9,45,855.0,102.0,3.05,26.25,791.5,903.6,668.39
2018,7,14,10,0,864.0,103.0,3.1,26.7,825.0,911.86,671.89
2018,7,14,10,15,870.5,104.5,3.15,26.95,852.5,914.65,672.42
2018,7,14,10,30,877.0,106.0,3.2,27.2,880.0,913.71,670.62
2018,7,14,10,45,882.5,106.0,3.3,27.5,901.5,906.66,665.11
2018,7,14,11,0,888.0,106.0,3.4,27.8,923.0,895.9,657.26
2018,7,14,11,15,891.5,107.0,3.5,27.85,938.0,880.59,647.11
2018,7,14,11,30,895.0,108.0,3.6,27.9,953.0,861.66,634.59
2018,7,14,11,45,897.0,107.5,3.65,27.95,960.0,836.69,617.77
2018,7,14,12,0,899.0,107.0,3.7,28.0,967.0,808.46,598.74
2018,7,14,12,15,898.0,108.0,3.75,27.95,967.0,776.06,577.03
2018,7,14,12,30,897.0,109.0,3.8,27.9,967.0,740.83,551.93
2018,7,14,12,45,894.0,109.5,3.85,27.8,959.5,701.2,523.0
2018,7,14,13,0,891.0,110.0,3.9,27.7,952.0,659.25,491.72
2018,7,14,13,15,889.0,109.0,3.9,27.6,938.0,614.63,457.6
2018,7,14,13,30,887.0,108.0,3.9,27.5,924.0,567.96,421.03
2018,7,14,13,45,883.0,107.0,3.95,27.4,903.0,518.41,381.37
2018,7,14,14,0,879.0,106.0,4.0,27.3,882.0,467.37,339.37
2018,7,14,14,15,872.5,105.0,4.0,27.1,854.5,414.06,294.6
2018,7,14,14,30,866.0,104.0,4.0,26.9,827.0,359.94,248.24
2018,7,14,14,45,858.0,102.0,4.0,26.65,794.0,304.17,200.42
2018,7,14,15,0,850.0,100.0,4.0,26.4,761.0,248.22,153.55
2018,7,14,15,15,838.5,98.5,4.0,26.4,722.5,192.13,110.49
2018,7,14,15,30,827.0,97.0,4.0,26.4,684.0,136.71,77.09
2018,7,14,15,45,813.5,94.5,4.0,25.65,641.5,86.64,66.83
2018,7,14,16,0,800.0,92.0,4.0,24.9,599.0,76.08,58.45
2018,7,14,16,15,783.0,89.0,4.0,24.45,553.5,74.38,57.32
2018,7,14,16,30,766.0,86.0,4.0,24.0,508.0,72.58,56.11
2018,7,14,16,45,743.0,82.5,4.0,23.55,460.0,70.22,54.4
2018,7,14,17,0,720.0,79.0,4.0,23.1,412.0,67.78,52.62
2018,7,14,17,15,688.5,75.0,3.95,22.65,363.0,64.76,50.3
2018,7,14,17,30,657.0,71.0,3.9,22.2,314.0,56.97,43.81
2018,7,14,17,45,613.5,66.0,3.9,21.75,266.0,53.16,40.67
2018,7,14,18,0,570.0,61.0,3.9,21.3,218.0,49.36,37.42
2018,7,14,18,15,507.0,54.5,3.85,20.9,173.0,44.23,32.85
2018,7,14,18,30,444.0,48.0,3.8,20.5,128.0,39.14,28.15
2018,7,14,18,45,351.0,39.0,3.75,20.05,90.0,31.87,21.33
2018,7,14,19,0,258.0,30.0,3.7,19.6,52.0,24.67,12.88
2018,7,14,19,15,146.0,17.5,3.7,19.25,28.5,13.77,0.0
2018,7,14,19,30,34.0,5.0,3.7,18.9,5.0,3.93,0.0
2018,7,14,19,45,17.0,2.5,3.7,18.6,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.7,18.3,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.7,18.05,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.65,17.6,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.6,17.2,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.55,16.85,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.45,16.6,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.35,16.2,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,15,4,45,19.5,2.5,2.75,15.0,2.5,0.0,0.0
2018,7,15,5,0,39.0,5.0,2.8,15.1,5.0,3.93,0.0
2018,7,15,5,15,163.0,16.5,2.9,15.5,29.0,60.31,0.0
2018,7,15,5,30,287.0,28.0,3.0,15.9,53.0,150.37,96.85
2018,7,15,5,45,378.0,36.5,3.1,16.35,91.0,214.27,164.15
2018,7,15,6,0,469.0,45.0,3.2,16.8,129.0,287.1,228.74
2018,7,15,6,15,305.5,44.0,3.2,17.3,105.5,227.21,184.68
2018,7,15,6,30,142.0,43.0,3.2,17.8,82.0,140.44,114.06
2018,7,15,6,45,71.0,61.0,3.2,18.35,80.5,102.43,81.9
2018,7,15,7,0,0.0,79.0,3.2,18.9,79.0,61.38,45.99
2018,7,15,7,15,3.0,106.0,3.2,19.4,107.5,86.5,66.74
2018,7,15,7,30,6.0,133.0,3.2,19.9,136.0,112.08,87.5
2018,7,15,7,45,25.5,155.0,3.2,20.4,169.0,157.28,124.36
2018,7,15,8,0,45.0,177.0,3.2,20.9,202.0,193.98,153.73
2018,7,15,8,15,172.5,198.5,3.2,21.35,306.0,338.05,269.97
2018,7,15,8,30,300.0,220.0,3.2,21.8,410.0,490.54,387.29
2018,7,15,8,45,592.0,153.0,3.2,22.3,561.0,713.47,554.6
2018,7,15,9,0,884.0,86.0,3.2,22.8,712.0,895.12,678.27
2018,7,15,9,15,890.0,89.5,3.2,23.2,750.0,914.58,687.49
2018,7,15,9,30,896.0,93.0,3.2,23.6,788.0,930.41,695.58
2018,7,15,9,45,898.5,98.0,3.2,24.05,821.5,940.81,699.97
2018,7,15,10,0,901.0,103.0,3.2,24.5,855.0,947.27,701.86
2018,7,15,10,15,908.5,104.0,3.25,24.75,884.0,950.42,702.59
2018,7,15,10,30,916.0,105.0,3.3,25.0,913.0,949.68,700.89
2018,7,15,10,45,922.0,105.0,3.4,25.3,935.5,942.71,695.38
2018,7,15,11,0,928.0,105.0,3.5,25.6,958.0,931.84,687.43
2018,7,15,11,15,932.0,106.0,3.55,25.65,974.0,916.26,676.79
2018,7,15,11,30,936.0,107.0,3.6,25.7,990.0,896.87,663.69
2018,7,15,11,45,938.5,106.0,3.7,25.8,997.5,870.83,646.28
2018,7,15,12,0,941.0,105.0,3.8,25.9,1005.0,841.35,626.51
2018,7,15,12,15,941.0,105.5,3.85,25.95,1005.5,807.92,603.84
2018,7,15,12,30,941.0,106.0,3.9,26.0,1006.0,771.47,577.87
2018,7,15,12,45,939.0,107.0,3.95,26.0,999.0,731.18,548.13
2018,7,15,13,0,937.0,108.0,4.0,26.0,992.0,688.31,515.86
2018,7,15,13,15,934.5,107.0,4.0,25.95,977.5,641.27,479.75
2018,7,15,13,30,932.0,106.0,4.0,25.9,963.0,592.1,441.08
2018,7,15,13,45,928.5,104.5,4.05,25.9,941.0,540.13,399.24
2018,7,15,14,0,925.0,103.0,4.1,25.9,919.0,486.52,354.88
2018,7,15,14,15,919.5,101.5,4.1,25.8,891.0,430.7,307.71
2018,7,15,14,30,914.0,100.0,4.1,25.7,863.0,373.88,258.74
2018,7,15,14,45,906.5,98.0,4.1,25.55,828.5,315.43,208.29
2018,7,15,15,0,899.0,96.0,4.1,25.4,794.0,256.69,158.75
2018,7,15,15,15,888.0,94.5,4.1,25.4,754.5,197.69,113.16
2018,7,15,15,30,877.0,93.0,4.1,25.4,715.0,139.28,77.67
2018,7,15,15,45,864.0,90.5,4.05,24.95,671.0,85.76,66.29
2018,7,15,16,0,851.0,88.0,4.0,24.5,627.0,83.87,65.07
2018,7,15,16,15,834.0,85.5,4.0,24.15,579.5,81.72,63.56
2018,7,15,16,30,817.0,83.0,4.0,23.8,532.0,71.77,55.47
2018,7,15,16,45,794.5,79.5,3.95,23.45,482.0,69.26,53.61
2018,7,15,17,0,772.0,76.0,3.9,23.1,432.0,66.66,51.66
2018,7,15,17,15,740.5,72.0,3.85,22.65,381.0,63.46,49.19
2018,7,15,17,30,709.0,68.0,3.8,22.2,330.0,60.22,46.62
2018,7,15,17,45,664.5,63.5,3.8,21.7,279.5,52.07,39.73
2018,7,15,18,0,620.0,59.0,3.8,21.2,229.0,48.47,36.66
2018,7,15,18,15,555.5,53.0,3.7,20.65,182.0,43.55,32.3
2018,7,15,18,30,491.0,47.0,3.6,20.1,135.0,38.71,27.82
2018,7,15,18,45,391.0,38.5,3.5,19.5,95.0,31.71,21.22
2018,7,15,19,0,291.0,30.0,3.4,18.9,55.0,24.82,12.82
2018,7,15,19,15,164.5,17.5,3.35,18.5,30.0,13.77,0.0
2018,7,15,19,30,38.0,5.0,3.3,18.1,5.0,3.93,0.0
2018,7,15,19,45,19.0,2.5,3.3,17.7,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.25,17.05,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.2,16.55,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.2,16.15,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,16,4,45,20.0,2.5,2.7,14.15,2.5,0.0,0.0
2018,7,16,5,0,40.0,5.0,2.7,14.3,5.0,3.93,0.0
2018,7,16,5,15,169.0,17.0,2.8,14.8,29.5,62.5,0.0
2018,7,16,5,30,298.0,29.0,2.9,15.3,54.0,154.41,97.62
2018,7,16,5,45,281.0,32.0,2.95,15.8,68.0,170.39,130.21
2018,7,16,6,0,264.0,35.0,3.0,16.3,82.0,181.31,144.37
2018,7,16,6,15,216.0,37.5,3.0,16.9,84.0,165.4,134.15
2018,7,16,6,30,168.0,40.0,3.0,17.5,86.0,151.33,123.62
2018,7,16,6,45,137.0,52.5,2.95,18.1,95.0,142.79,116.72
2018,7,16,7,0,106.0,65.0,2.9,18.7,104.0,142.0,115.51
2018,7,16,7,15,82.0,95.0,2.9,19.35,128.0,149.89,121.08
2018,7,16,7,30,58.0,125.0,2.9,20.0,152.0,152.11,121.66
2018,7,16,7,45,51.5,151.0,2.85,20.6,177.0,173.47,138.07
2018,7,16,8,0,45.0,177.0,2.8,21.2,202.0,194.19,153.59
2018,7,16,8,15,68.0,217.5,2.75,21.8,258.5,253.56,200.13
2018,7,16,8,30,91.0,258.0,2.7,22.4,315.0,313.93,246.18
2018,7,16,8,45,376.5,208.5,2.7,23.0,471.0,572.69,445.92
2018,7,16,9,0,662.0,159.0,2.7,23.6,627.0,792.49,603.46
2018,7,16,9,15,789.0,124.0,2.7,24.15,713.0,872.21,653.69
2018,7,16,9,30,916.0,89.0,2.7,24.7,799.0,945.76,699.49
2018,7,16,9,45,922.5,91.0,2.7,25.3,833.0,956.97,703.3
2018,7,16,10,0,929.0,93.0,2.7,25.9,867.0,964.31,705.23
2018,7,16,10,15,935.0,94.0,2.7,26.35,895.5,966.23,704.18
2018,7,16,10,30,941.0,95.0,2.7,26.8,924.0,964.18,700.73
2018,7,16,10,45,945.5,95.5,2.75,27.25,946.0,956.29,694.07
2018,7,16,11,0,950.0,96.0,2.8,27.7,968.0,944.43,685.01
2018,7,16,11,15,953.0,96.5,2.85,28.0,983.0,927.32,673.06
2018,7,16,11,30,956.0,97.0,2.9,28.3,998.0,906.4,658.72
2018,7,16,11,45,958.5,97.5,2.95,28.55,1007.0,881.35,641.85
2018,7,16,12,0,961.0,98.0,3.0,28.8,1016.0,852.71,622.63
2018,7,16,12,15,958.5,100.0,3.05,28.9,1015.5,818.09,599.74
2018,7,16,12,30,956.0,102.0,3.1,29.0,1015.0,780.49,573.82
2018,7,16,12,45,951.0,104.0,3.15,29.05,1006.5,738.38,543.5
2018,7,16,13,0,946.0,106.0,3.2,29.1,998.0,693.86,510.8
2018,7,16,13,15,943.0,105.5,3.25,29.0,983.0,646.47,475.53
2018,7,16,13,30,940.0,105.0,3.3,28.9,968.0,596.95,437.66
2018,7,16,13,45,936.0,103.5,3.35,28.75,946.0,544.28,396.39
2018,7,16,14,0,932.0,102.0,3.4,28.6,924.0,490.01,352.58
2018,7,16,14,15,925.5,101.5,3.45,28.35,895.5,434.06,306.32
2018,7,16,14,30,919.0,101.0,3.5,28.1,867.0,377.18,258.21
2018,7,16,14,45,911.0,99.5,3.55,27.9,832.5,318.55,208.33
2018,7,16,15,0,903.0,98.0,3.6,27.7,798.0,259.66,159.27
2018,7,16,15,15,892.5,96.0,3.6,27.7,758.0,200.08,113.63
2018,7,16,15,30,882.0,94.0,3.6,27.7,718.0,141.02,77.89
2018,7,16,15,45,868.5,92.0,3.6,27.05,674.0,86.77,66.54
2018,7,16,16,0,855.0,90.0,3.6,26.4,630.0,85.18,65.64
2018,7,16,16,15,838.0,86.5,3.55,26.0,582.0,82.43,63.66
2018,7,16,16,30,821.0,83.0,3.5,25.6,534.0,71.88,55.14
2018,7,16,16,45,798.0,80.0,3.45,25.15,484.0,69.69,53.6
2018,7,16,17,0,775.0,77.0,3.4,24.7,434.0,67.44,51.98
2018,7,16,17,15,744.0,73.0,3.35,24.15,382.5,64.27,49.57
2018,7,16,17,30,713.0,69.0,3.3,23.6,331.0,61.06,47.07
2018,7,16,17,45,669.5,64.0,3.25,23.05,280.5,52.51,39.88
2018,7,16,18,0,626.0,59.0,3.2,22.5,230.0,48.54,36.52
2018,7,16,18,15,562.0,52.5,3.05,21.8,182.5,43.24,31.86
2018,7,16,18,30,498.0,46.0,2.9,21.1,135.0,37.98,27.06
2018,7,16,18,45,397.5,37.5,2.75,20.45,94.5,30.94,20.46
2018,7,16,19,0,297.0,29.0,2.6,19.8,54.0,24.01,11.92
2018,7,16,19,15,168.0,17.0,2.6,19.4,29.5,13.38,0.0
2018,7,16,19,30,39.0,5.0,2.6,19.0,5.0,3.93,0.0
2018,7,16,19,45,19.5,2.5,2.6,18.6,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.55,17.3,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.45,16.4,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,17,4,45,18.0,2.5,2.15,14.25,2.5,0.0,0.0
2018,7,17,5,0,36.0,5.0,2.2,14.5,5.0,0.0,0.0
2018,7,17,5,15,160.5,17.0,2.3,15.05,28.5,60.1,0.0
2018,7,17,5,30,285.0,29.0,2.4,15.6,52.0,149.29,91.74
2018,7,17,5,45,228.0,28.5,2.45,16.15,55.0,144.95,109.94
2018,7,17,6,0,171.0,28.0,2.5,16.7,58.0,122.21,95.92
2018,7,17,6,15,85.5,36.0,2.5,17.3,51.0,86.01,67.39
2018,7,17,6,30,0.0,44.0,2.5,17.9,44.0,33.62,22.84
2018,7,17,6,45,0.0,57.5,2.45,18.55,57.5,44.04,31.6
2018,7,17,7,0,0.0,71.0,2.4,19.2,71.0,54.51,40.24
2018,7,17,7,15,0.0,99.5,2.4,19.9,99.5,78.7,60.08
2018,7,17,7,30,0.0,128.0,2.4,20.6,128.0,103.27,79.84
2018,7,17,7,45,18.0,148.0,2.35,21.25,158.0,134.06,104.9
2018,7,17,8,0,36.0,168.0,2.3,21.9,188.0,178.12,140.08
2018,7,17,8,15,42.5,209.5,2.3,22.6,235.0,224.42,175.73
2018,7,17,8,30,49.0,251.0,2.3,23.3,282.0,271.01,210.76
2018,7,17,8,45,167.5,266.5,2.3,23.95,383.0,408.66,317.2
2018,7,17,9,0,286.0,282.0,2.3,24.6,484.0,551.37,422.02
2018,7,17,9,15,504.0,225.5,2.3,25.15,605.5,715.46,540.25
2018,7,17,9,30,722.0,169.0,2.3,25.7,727.0,870.82,645.2
2018,7,17,9,45,817.5,135.5,2.3,26.25,794.5,919.48,673.33
2018,7,17,10,0,913.0,102.0,2.3,26.8,862.0,960.04,696.69
2018,7,17,10,15,920.0,102.5,2.35,27.2,890.5,962.28,696.14
2018,7,17,10,30,927.0,103.0,2.4,27.6,919.0,960.61,693.58
2018,7,17,10,45,932.0,104.0,2.4,28.05,941.5,953.64,687.16
2018,7,17,11,0,937.0,105.0,2.4,28.5,964.0,942.72,678.38
2018,7,17,11,15,940.5,105.0,2.4,28.75,979.0,925.64,666.34
2018,7,17,11,30,944.0,105.0,2.4,29.0,994.0,904.79,652.0
2018,7,17,11,45,946.0,105.0,2.45,29.3,1002.0,879.02,634.84
2018,7,17,12,0,948.0,105.0,2.5,29.6,1010.0,849.77,615.41
2018,7,17,12,15,944.5,107.5,2.55,29.65,1009.0,815.04,592.92
2018,7,17,12,30,941.0,110.0,2.6,29.7,1008.0,777.43,567.3
2018,7,17,12,45,936.0,112.5,2.65,29.8,1000.0,736.09,537.82
2018,7,17,13,0,931.0,115.0,2.7,29.9,992.0,692.38,505.99
2018,7,17,13,15,928.0,114.5,2.75,29.85,977.5,645.49,471.44
2018,7,17,13,30,925.0,114.0,2.8,29.8,963.0,596.51,434.34
2018,7,17,13,45,920.5,113.0,2.8,29.75,941.0,544.54,393.78
2018,7,17,14,0,916.0,112.0,2.8,29.7,919.0,491.02,350.83
2018,7,17,14,15,909.0,111.5,2.85,29.5,890.5,435.55,305.48
2018,7,17,14,30,902.0,111.0,2.9,29.3,862.0,379.22,258.36
2018,7,17,14,45,893.5,108.5,2.95,29.1,827.0,320.58,209.09
2018,7,17,15,0,885.0,106.0,3.0,28.9,792.0,261.8,160.62
2018,7,17,15,15,873.5,104.5,3.0,28.9,752.0,203.25,116.11
2018,7,17,15,30,862.0,103.0,3.0,28.9,712.0,145.34,81.2
2018,7,17,15,45,848.0,100.0,3.05,28.3,667.5,90.81,69.48
2018,7,17,16,0,834.0,97.0,3.1,27.7,623.0,80.2,61.16
2018,7,17,16,15,815.5,94.0,3.15,27.15,575.5,78.51,60.1
2018,7,17,16,30,797.0,91.0,3.2,26.6,528.0,76.73,58.96
2018,7,17,16,45,773.5,87.5,3.2,26.1,478.5,74.41,57.35
2018,7,17,17,0,750.0,84.0,3.2,25.6,429.0,72.03,55.66
2018,7,17,17,15,717.0,80.0,3.2,24.9,378.0,69.04,53.47
2018,7,17,17,30,684.0,76.0,3.2,24.2,327.0,60.93,46.84
2018,7,17,17,45,637.5,70.5,3.15,23.5,276.5,56.79,43.49
2018,7,17,18,0,591.0,65.0,3.1,22.8,226.0,52.65,40.01
2018,7,17,18,15,522.0,58.0,3.0,22.05,178.5,47.14,35.18
2018,7,17,18,30,453.0,51.0,2.9,21.3,131.0,41.69,30.19
2018,7,17,18,45,349.0,41.0,2.8,20.55,91.0,33.6,22.65
2018,7,17,19,0,245.0,31.0,2.7,19.8,51.0,23.65,11.37
2018,7,17,19,15,136.0,18.0,2.7,19.4,28.0,14.16,0.0
2018,7,17,19,30,27.0,5.0,2.7,19.0,5.0,3.93,0.0
2018,7,17,19,45,13.5,2.5,2.65,18.6,2.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.6,17.95,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.55,17.05,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.45,16.35,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,18,4,45,12.5,2.0,2.0,15.35,2.0,0.0,0.0
2018,7,18,5,0,25.0,4.0,2.0,15.6,4.0,0.0,0.0
2018,7,18,5,15,130.5,16.5,2.05,16.25,26.0,51.03,0.0
2018,7,18,5,30,236.0,29.0,2.1,16.9,48.0,131.54,77.62
2018,7,18,5,45,338.5,39.0,2.15,17.55,86.5,201.36,152.5
2018,7,18,6,0,441.0,49.0,2.2,18.2,125.0,279.43,220.49
2018,7,18,6,15,485.5,56.5,2.15,18.85,165.5,335.21,269.17
2018,7,18,6,30,530.0,64.0,2.1,19.5,206.0,394.19,318.47
2018,7,18,6,45,316.0,87.5,2.05,20.15,177.0,308.31,250.2
2018,7,18,7,0,102.0,111.0,2.0,20.8,148.0,178.58,143.46
2018,7,18,7,15,90.0,144.0,1.9,21.45,180.5,208.52,166.93
2018,7,18,7,30,78.0,177.0,1.8,22.1,213.0,221.53,175.98
2018,7,18,7,45,75.0,197.0,1.7,22.75,234.5,240.01,189.34
2018,7,18,8,0,72.0,217.0,1.6,23.4,256.0,257.94,201.93
2018,7,18,8,15,150.0,221.0,1.6,23.95,312.0,344.13,268.86
2018,7,18,8,30,228.0,225.0,1.6,24.5,368.0,435.89,337.36
2018,7,18,8,45,300.0,236.0,1.6,25.1,438.5,513.78,393.38
2018,7,18,9,0,372.0,247.0,1.6,25.7,509.0,614.45,463.25
2018,7,18,9,15,576.5,194.5,1.65,26.15,627.0,760.39,565.57
2018,7,18,9,30,781.0,142.0,1.7,26.6,745.0,891.54,650.53
2018,7,18,9,45,830.5,127.5,1.75,27.1,794.5,924.54,668.55
2018,7,18,10,0,880.0,113.0,1.8,27.6,844.0,941.82,677.43
2018,7,18,10,15,887.0,114.0,1.85,27.95,872.5,944.47,677.62
2018,7,18,10,30,894.0,115.0,1.9,28.3,901.0,943.3,675.65
2018,7,18,10,45,899.5,116.0,1.95,28.65,923.5,936.9,670.49
2018,7,18,11,0,905.0,117.0,2.0,29.0,946.0,926.64,663.04
2018,7,18,11,15,847.0,155.5,2.05,29.25,941.0,904.0,648.03
2018,7,18,11,30,789.0,194.0,2.1,29.5,936.0,864.82,622.45
2018,7,18,11,45,788.0,198.5,2.15,29.7,944.5,841.89,606.98
2018,7,18,12,0,787.0,203.0,2.2,29.9,953.0,815.83,588.98
2018,7,18,12,15,753.0,225.5,2.3,29.95,943.5,784.38,567.04
2018,7,18,12,30,719.0,248.0,2.4,30.0,934.0,743.16,538.48
2018,7,18,12,45,635.5,296.5,2.45,30.05,899.5,686.11,497.83
2018,7,18,13,0,552.0,345.0,2.5,30.1,865.0,635.81,461.38
2018,7,18,13,15,615.5,299.5,2.6,30.0,870.5,603.63,439.19
2018,7,18,13,30,679.0,254.0,2.7,29.9,876.0,569.16,413.96
2018,7,18,13,45,638.0,271.0,2.75,29.85,844.5,518.76,375.82
2018,7,18,14,0,597.0,288.0,2.8,29.8,813.0,470.71,338.82
2018,7,18,14,15,640.0,253.0,2.8,29.6,799.5,424.39,301.53
2018,7,18,14,30,683.0,218.0,2.8,29.4,786.0,372.76,258.79
2018,7,18,14,45,756.5,173.0,2.85,29.2,778.0,317.75,211.37
2018,7,18,15,0,830.0,128.0,2.9,29.0,770.0,259.29,160.85
2018,7,18,15,15,798.0,131.0,2.9,29.0,722.5,202.44,118.47
2018,7,18,15,30,766.0,134.0,2.9,29.0,675.0,148.88,86.69
2018,7,18,15,45,740.5,132.5,3.05,28.3,628.0,90.96,69.61
2018,7,18,16,0,715.0,131.0,3.2,27.6,581.0,91.02,70.12
2018,7,18,16,15,740.0,114.5,3.3,27.05,548.5,83.2,64.02
2018,7,18,16,30,765.0,98.0,3.4,26.5,516.0,80.78,62.38
2018,7,18,16,45,741.5,93.5,3.55,25.95,467.0,77.98,60.39
2018,7,18,17,0,718.0,89.0,3.7,25.4,418.0,69.31,53.42
2018,7,18,17,15,683.5,84.0,3.7,24.55,367.0,65.95,50.92
2018,7,18,17,30,649.0,79.0,3.7,23.7,316.0,62.53,48.31
2018,7,18,17,45,602.0,73.0,3.75,22.9,266.5,58.16,44.78
2018,7,18,18,0,555.0,67.0,3.8,22.1,217.0,53.77,41.09
2018,7,18,18,15,486.5,59.5,3.65,21.4,171.0,48.0,36.01
2018,7,18,18,30,418.0,52.0,3.5,20.7,125.0,42.27,30.74
2018,7,18,18,45,316.5,41.5,3.4,20.0,86.5,33.88,22.89
2018,7,18,19,0,215.0,31.0,3.3,19.3,48.0,23.54,10.98
2018,7,18,19,15,118.0,17.5,3.15,18.95,26.0,13.77,0.0
2018,7,18,19,30,21.0,4.0,3.0,18.6,4.0,0.0,0.0
2018,7,18,19,45,10.5,2.0,2.8,18.2,2.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.15,16.85,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.1,16.55,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,19,4,45,12.0,2.0,2.65,15.2,2.0,0.0,0.0
2018,7,19,5,0,24.0,4.0,2.8,15.4,4.0,0.0,0.0
2018,7,19,5,15,127.0,16.5,3.0,15.9,25.5,50.08,0.0
2018,7,19,5,30,230.0,29.0,3.2,16.4,47.0,129.37,73.64
2018,7,19,5,45,229.5,36.0,3.4,16.9,64.5,151.13,114.2
2018,7,19,6,0,229.0,43.0,3.6,17.4,82.0,170.22,134.69
2018,7,19,6,15,143.0,59.5,3.5,17.85,86.5,144.39,115.86
2018,7,19,6,30,57.0,76.0,3.4,18.3,91.0,99.71,78.95
2018,7,19,6,45,43.5,103.5,3.35,18.75,116.5,121.11,96.73
2018,7,19,7,0,30.0,131.0,3.3,19.2,142.0,141.02,112.66
2018,7,19,7,15,90.5,158.0,3.1,19.65,198.0,210.62,170.39
2018,7,19,7,30,151.0,185.0,2.9,20.1,254.0,300.09,242.29
2018,7,19,7,45,325.0,176.0,2.75,20.6,346.0,444.39,356.97
2018,7,19,8,0,499.0,167.0,2.6,21.1,438.0,604.18,477.29
2018,7,19,8,15,652.0,137.0,2.45,21.7,524.5,724.12,562.62
2018,7,19,8,30,805.0,107.0,2.3,22.3,611.0,833.85,634.63
2018,7,19,8,45,818.5,110.5,2.2,22.95,655.0,865.76,651.25
2018,7,19,9,0,832.0,114.0,2.1,23.6,699.0,894.72,666.23
2018,7,19,9,15,845.5,116.0,2.05,24.25,739.5,918.88,678.26
2018,7,19,9,30,859.0,118.0,2.0,24.9,780.0,927.37,679.97
2018,7,19,9,45,870.0,118.5,1.95,25.55,815.0,940.52,684.92
2018,7,19,10,0,881.0,119.0,1.9,26.2,850.0,950.06,687.51
2018,7,19,10,15,887.5,120.5,1.9,26.75,878.5,952.63,686.6
2018,7,19,10,30,894.0,122.0,1.9,27.3,907.0,951.36,683.43
2018,7,19,10,45,898.0,124.0,1.95,27.85,929.0,944.38,677.36
2018,7,19,11,0,902.0,126.0,2.0,28.4,951.0,933.54,668.99
2018,7,19,11,15,905.0,126.5,2.1,28.8,965.5,916.68,657.8
2018,7,19,11,30,908.0,127.0,2.2,29.2,980.0,896.16,644.3
2018,7,19,11,45,893.0,137.5,2.3,29.55,982.0,865.37,624.25
2018,7,19,12,0,878.0,148.0,2.4,29.9,984.0,831.62,602.19
2018,7,19,12,15,895.0,138.0,2.55,30.05,990.5,804.33,584.91
2018,7,19,12,30,912.0,128.0,2.7,30.2,997.0,773.23,563.7
2018,7,19,12,45,912.5,126.5,2.85,30.3,990.5,733.37,535.79
2018,7,19,13,0,913.0,125.0,3.0,30.4,984.0,690.89,505.29
2018,7,19,13,15,908.5,125.0,3.2,30.2,968.5,644.03,471.49
2018,7,19,13,30,904.0,125.0,3.4,30.0,953.0,595.26,435.08
2018,7,19,13,45,897.5,125.5,3.55,29.75,931.0,544.12,395.59
2018,7,19,14,0,891.0,126.0,3.7,29.5,909.0,491.64,353.72
2018,7,19,14,15,796.5,168.0,3.75,29.05,851.0,431.26,306.2
2018,7,19,14,30,702.0,210.0,3.8,28.6,793.0,374.71,261.72
2018,7,19,14,45,680.5,208.0,3.85,28.1,754.0,320.54,217.64
2018,7,19,15,0,659.0,206.0,3.9,27.6,715.0,268.23,175.71
2018,7,19,15,15,742.0,162.0,3.9,27.6,707.5,207.84,125.78
2018,7,19,15,30,825.0,118.0,3.9,27.6,700.0,144.55,81.91
2018,7,19,15,45,806.0,116.5,3.8,26.5,655.0,90.71,69.97
2018,7,19,16,0,787.0,115.0,3.7,25.4,610.0,90.52,70.38
2018,7,19,16,15,761.5,113.0,3.6,24.85,561.5,89.83,70.17
2018,7,19,16,30,736.0,111.0,3.5,24.3,513.0,82.15,64.1
2018,7,19,16,45,706.0,107.5,3.4,23.7,463.0,80.37,62.99
2018,7,19,17,0,676.0,104.0,3.3,23.1,413.0,78.58,61.84
2018,7,19,17,15,639.0,98.5,3.2,22.6,362.5,75.26,59.32
2018,7,19,17,30,602.0,93.0,3.1,22.1,312.0,71.89,56.7
2018,7,19,17,45,552.5,85.0,3.05,21.55,262.0,66.44,52.19
2018,7,19,18,0,503.0,77.0,3.0,21.0,212.0,60.9,47.45
2018,7,19,18,15,438.5,66.5,2.9,20.45,166.5,53.14,40.59
2018,7,19,18,30,374.0,56.0,2.8,19.9,121.0,42.53,31.06
2018,7,19,18,45,285.5,43.0,2.7,19.4,83.5,32.63,21.87
2018,7,19,19,0,197.0,30.0,2.6,18.9,46.0,22.75,10.07
2018,7,19,19,15,109.0,17.0,2.55,18.55,25.0,13.38,0.0
2018,7,19,19,30,21.0,4.0,2.5,18.2,4.0,0.0,0.0
2018,7,19,19,45,10.5,2.0,2.45,17.9,2.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.4,17.35,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.25,16.4,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,20,4,45,4.0,1.0,1.85,13.65,1.0,0.0,0.0
2018,7,20,5,0,8.0,2.0,1.9,13.8,2.0,0.0,0.0
2018,7,20,5,15,75.0,16.0,2.0,14.4,21.5,34.54,0.0
2018,7,20,5,30,142.0,30.0,2.1,15.0,41.0,99.58,53.66
2018,7,20,5,45,223.0,45.5,2.2,15.55,76.5,161.01,122.23
2018,7,20,6,0,304.0,61.0,2.3,16.1,112.0,227.3,180.83
2018,7,20,6,15,365.5,73.5,2.35,16.7,155.5,288.58,234.08
2018,7,20,6,30,427.0,86.0,2.4,17.3,199.0,355.54,290.47
2018,7,20,6,45,470.0,97.0,2.4,17.95,246.0,414.49,338.47
2018,7,20,7,0,513.0,108.0,2.4,18.6,293.0,476.14,386.79
2018,7,20,7,15,548.0,116.5,2.4,19.2,341.0,538.98,434.12
2018,7,20,7,30,583.0,125.0,2.4,19.8,389.0,596.57,476.01
2018,7,20,7,45,609.0,132.5,2.4,20.4,436.5,646.48,510.88
2018,7,20,8,0,635.0,140.0,2.4,21.0,484.0,695.65,544.24
2018,7,20,8,15,656.5,145.5,2.45,21.55,529.5,737.91,572.12
2018,7,20,8,30,678.0,151.0,2.5,22.1,575.0,778.48,597.88
2018,7,20,8,45,694.5,155.5,2.5,22.7,617.0,811.57,617.6
2018,7,20,9,0,711.0,160.0,2.5,23.3,659.0,842.19,635.4
2018,7,20,9,15,732.0,159.5,2.5,23.8,698.5,868.89,650.61
2018,7,20,9,30,753.0,159.0,2.5,24.3,738.0,885.11,658.7
2018,7,20,9,45,773.5,154.5,2.5,24.8,773.0,901.8,667.21
2018,7,20,10,0,794.0,150.0,2.5,25.3,808.0,915.02,673.43
2018,7,20,10,15,801.5,151.5,2.55,25.7,835.0,918.5,674.01
2018,7,20,10,30,809.0,153.0,2.6,26.1,862.0,918.31,672.38
2018,7,20,10,45,814.5,153.5,2.65,26.45,882.5,911.62,666.75
2018,7,20,11,0,820.0,154.0,2.7,26.8,903.0,901.25,658.87
2018,7,20,11,15,823.5,154.5,2.8,27.0,917.0,885.46,648.28
2018,7,20,11,30,827.0,155.0,2.9,27.2,931.0,866.14,635.4
2018,7,20,11,45,829.0,154.0,2.95,27.4,937.5,840.78,618.19
2018,7,20,12,0,831.0,153.0,3.0,27.6,944.0,799.43,590.2
2018,7,20,12,15,835.0,150.0,3.05,27.6,945.0,769.03,569.41
2018,7,20,12,30,839.0,147.0,3.1,27.6,946.0,735.81,545.75
2018,7,20,12,45,842.5,143.0,3.2,27.65,940.0,698.8,519.06
2018,7,20,13,0,846.0,139.0,3.3,27.7,934.0,659.23,489.87
2018,7,20,13,15,842.5,138.0,3.35,27.6,919.0,615.07,456.67
2018,7,20,13,30,839.0,137.0,3.4,27.5,904.0,569.11,421.22
2018,7,20,13,45,834.0,134.5,3.45,27.4,882.0,519.78,382.27
2018,7,20,14,0,829.0,132.0,3.5,27.3,860.0,469.18,341.19
2018,7,20,14,15,821.5,130.5,3.5,27.1,832.5,417.17,297.96
2018,7,20,14,30,814.0,129.0,3.5,26.9,805.0,361.81,251.3
2018,7,20,14,45,804.5,127.0,3.55,26.65,771.5,306.58,204.42
2018,7,20,15,0,795.0,125.0,3.6,26.4,738.0,251.51,158.48
2018,7,20,15,15,782.5,122.0,3.6,26.4,699.5,195.72,115.35
2018,7,20,15,30,770.0,119.0,3.6,26.4,661.0,140.95,81.09
2018,7,20,15,45,753.5,116.0,3.6,25.75,618.0,88.95,68.72
2018,7,20,16,0,737.0,113.0,3.6,25.1,575.0,87.93,68.31
2018,7,20,16,15,714.5,109.0,3.55,24.6,528.5,79.3,61.43
2018,7,20,16,30,692.0,105.0,3.5,24.1,482.0,77.39,60.16
2018,7,20,16,45,663.5,101.0,3.45,23.65,434.0,75.27,58.69
2018,7,20,17,0,635.0,97.0,3.4,23.2,386.0,73.09,57.14
2018,7,20,17,15,598.0,92.0,3.35,22.7,338.0,70.03,54.83
2018,7,20,17,30,561.0,87.0,3.3,22.2,290.0,66.94,52.42
2018,7,20,17,45,511.5,80.0,3.25,21.65,243.0,62.18,48.49
2018,7,20,18,0,462.0,73.0,3.2,21.1,196.0,57.37,44.37
2018,7,20,18,15,393.5,63.0,3.15,20.6,152.5,47.67,35.83
2018,7,20,18,30,325.0,53.0,3.1,20.1,109.0,40.08,28.9
2018,7,20,18,45,236.5,40.5,3.0,19.65,74.0,30.59,20.08
2018,7,20,19,0,148.0,28.0,2.9,19.2,39.0,21.14,8.51
2018,7,20,19,15,82.0,15.5,2.85,18.95,21.0,12.2,0.0
2018,7,20,19,30,16.0,3.0,2.8,18.7,3.0,0.0,0.0
2018,7,20,19,45,8.0,1.5,2.8,18.45,1.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.75,18.1,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.7,17.85,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.65,17.65,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.55,17.35,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.4,17.25,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.25,17.1,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.1,16.85,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.95,16.15,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,21,4,45,3.0,1.0,1.95,15.9,1.0,0.0,0.0
2018,7,21,5,0,6.0,2.0,2.0,16.0,2.0,0.0,0.0
2018,7,21,5,15,66.5,14.5,2.05,16.4,19.0,30.91,0.0
2018,7,21,5,30,127.0,27.0,2.1,16.8,36.0,90.28,44.96
2018,7,21,5,45,207.5,41.5,2.15,17.2,70.0,150.35,112.92
2018,7,21,6,0,288.0,56.0,2.2,17.6,104.0,214.64,169.63
2018,7,21,6,15,353.0,67.0,2.2,18.15,146.0,275.25,222.07
2018,7,21,6,30,418.0,78.0,2.2,18.7,188.0,341.96,278.06
2018,7,21,6,45,467.5,86.5,2.25,19.25,234.0,401.68,326.82
2018,7,21,7,0,517.0,95.0,2.3,19.8,280.0,472.76,382.52
2018,7,21,7,15,554.0,102.0,2.3,20.35,327.5,529.34,425.14
2018,7,21,7,30,591.0,109.0,2.3,20.9,375.0,586.84,467.07
2018,7,21,7,45,620.0,113.5,2.35,21.45,421.5,635.92,501.73
2018,7,21,8,0,649.0,118.0,2.4,22.0,468.0,684.48,534.72
2018,7,21,8,15,589.0,149.5,2.4,22.55,489.5,686.61,532.46
2018,7,21,8,30,529.0,181.0,2.4,23.1,511.0,672.4,518.63
2018,7,21,8,45,615.5,162.5,2.45,23.6,573.0,750.26,573.3
2018,7,21,9,0,702.0,144.0,2.5,24.1,635.0,818.12,617.54
2018,7,21,9,15,722.0,145.0,2.5,24.55,675.5,845.38,633.06
2018,7,21,9,30,742.0,146.0,2.5,25.0,716.0,863.51,642.66
2018,7,21,9,45,744.0,153.5,2.55,25.4,747.0,874.75,648.24
2018,7,21,10,0,746.0,161.0,2.6,25.8,778.0,882.47,651.61
2018,7,21,10,15,755.5,162.0,2.65,26.15,805.5,887.39,653.37
2018,7,21,10,30,765.0,163.0,2.7,26.5,833.0,888.78,652.92
2018,7,21,10,45,772.0,164.0,2.75,26.85,854.5,884.29,648.71
2018,7,21,11,0,779.0,165.0,2.8,27.2,876.0,876.22,642.28
2018,7,21,11,15,746.5,185.0,2.9,27.4,875.5,846.74,622.41
2018,7,21,11,30,714.0,205.0,3.0,27.6,875.0,823.74,606.08
2018,7,21,11,45,754.5,184.5,3.05,27.8,897.5,806.86,594.94
2018,7,21,12,0,795.0,164.0,3.1,28.0,920.0,794.4,586.27
2018,7,21,12,15,803.5,158.5,3.15,28.05,922.5,764.98,565.55
2018,7,21,12,30,812.0,153.0,3.2,28.1,925.0,732.46,542.41
2018,7,21,12,45,821.0,145.5,3.25,28.15,921.0,687.14,510.15
2018,7,21,13,0,830.0,138.0,3.3,28.2,917.0,649.47,482.25
