Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,13,15,828.5,136.0,3.35,28.1,903.5,606.51,449.94
2018,7,21,13,30,827.0,134.0,3.4,28.0,890.0,561.62,415.31
2018,7,21,13,45,824.0,132.0,3.45,27.9,870.0,514.2,377.77
2018,7,21,14,0,821.0,130.0,3.5,27.8,850.0,465.32,337.99
2018,7,21,14,15,815.5,127.5,3.5,27.6,823.5,413.84,295.22
2018,7,21,14,30,810.0,125.0,3.5,27.4,797.0,361.55,250.86
2018,7,21,14,45,802.0,122.5,3.5,27.2,764.5,303.68,201.98
2018,7,21,15,0,794.0,120.0,3.5,27.0,732.0,248.74,156.08
2018,7,21,15,15,782.0,117.5,3.5,27.0,694.0,193.41,113.28
2018,7,21,15,30,770.0,115.0,3.5,27.0,656.0,139.0,79.23
2018,7,21,15,45,755.0,112.0,3.55,26.45,614.0,86.54,66.54
2018,7,21,16,0,740.0,109.0,3.6,25.9,572.0,85.46,66.04
2018,7,21,16,15,719.5,105.5,3.6,25.45,526.5,83.82,65.01
2018,7,21,16,30,699.0,102.0,3.6,25.0,481.0,75.71,58.53
2018,7,21,16,45,679.5,95.5,3.6,24.6,435.0,72.08,55.77
2018,7,21,17,0,660.0,89.0,3.6,24.2,389.0,68.25,52.81
2018,7,21,17,15,626.0,84.0,3.55,23.65,341.0,65.01,50.33
2018,7,21,17,30,592.0,79.0,3.5,23.1,293.0,61.71,47.74
2018,7,21,17,45,546.5,72.5,3.45,22.5,246.0,57.12,43.96
2018,7,21,18,0,501.0,66.0,3.4,21.9,199.0,52.47,39.99
2018,7,21,18,15,435.5,57.5,3.3,21.4,155.5,46.04,34.28
2018,7,21,18,30,370.0,49.0,3.2,20.9,112.0,39.57,28.35
2018,7,21,18,45,273.5,38.0,3.1,20.4,76.0,29.01,18.63
2018,7,21,19,0,177.0,27.0,3.0,19.9,40.0,20.5,7.55
2018,7,21,19,15,94.5,14.5,2.95,19.55,21.0,11.41,0.0
2018,7,21,19,30,12.0,2.0,2.9,19.2,2.0,0.0,0.0
2018,7,21,19,45,6.0,1.0,2.85,18.9,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.75,18.45,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.65,17.65,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.55,17.35,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.15,16.2,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,22,4,45,5.0,1.0,2.1,16.5,1.0,0.0,0.0
2018,7,22,5,0,10.0,2.0,2.1,16.6,2.0,0.0,0.0
2018,7,22,5,15,95.0,14.0,2.2,16.95,20.5,38.95,0.0
2018,7,22,5,30,180.0,26.0,2.3,17.3,39.0,107.44,50.0
2018,7,22,5,45,270.0,37.0,2.35,17.7,73.0,170.63,127.75
2018,7,22,6,0,360.0,48.0,2.4,18.1,107.0,242.66,191.45
2018,7,22,6,15,301.0,63.0,2.4,18.6,124.0,244.3,196.8
2018,7,22,6,30,242.0,78.0,2.4,19.1,141.0,228.82,186.23
2018,7,22,6,45,194.0,103.0,2.4,19.6,160.5,238.27,194.1
2018,7,22,7,0,146.0,128.0,2.4,20.1,180.0,228.16,185.14
2018,7,22,7,15,242.5,140.0,2.4,20.65,242.0,327.67,265.72
2018,7,22,7,30,339.0,152.0,2.4,21.2,304.0,420.34,338.22
2018,7,22,7,45,483.0,136.0,2.45,21.8,380.5,544.96,433.32
2018,7,22,8,0,627.0,120.0,2.5,22.4,457.0,669.98,524.64
2018,7,22,8,15,701.5,107.5,2.5,22.9,517.5,735.8,568.29
2018,7,22,8,30,776.0,95.0,2.5,23.4,578.0,799.1,609.43
2018,7,22,8,45,785.5,100.0,2.55,23.95,619.0,828.75,626.75
2018,7,22,9,0,795.0,105.0,2.6,24.5,660.0,855.43,642.16
2018,7,22,9,15,753.0,132.5,2.65,24.9,682.5,855.88,640.14
2018,7,22,9,30,711.0,160.0,2.7,25.3,705.0,857.7,639.41
2018,7,22,9,45,712.5,169.0,2.75,25.75,736.5,870.16,645.84
2018,7,22,10,0,714.0,178.0,2.8,26.2,768.0,879.13,649.91
2018,7,22,10,15,697.0,196.0,2.85,26.45,788.0,876.34,646.75
2018,7,22,10,30,680.0,214.0,2.9,26.7,808.0,869.67,640.83
2018,7,22,10,45,750.5,179.0,3.0,26.95,850.0,879.95,647.48
2018,7,22,11,0,821.0,144.0,3.1,27.2,892.0,881.2,647.66
2018,7,22,11,15,844.5,132.0,3.15,27.3,912.5,872.86,641.67
2018,7,22,11,30,868.0,120.0,3.2,27.4,933.0,860.47,633.15
2018,7,22,11,45,870.0,120.0,3.3,27.55,940.5,836.33,616.95
2018,7,22,12,0,872.0,120.0,3.4,27.7,948.0,808.95,598.59
2018,7,22,12,15,873.5,119.0,3.45,27.7,948.5,777.3,577.37
2018,7,22,12,30,875.0,118.0,3.5,27.7,949.0,742.77,552.95
2018,7,22,12,45,875.5,116.0,3.55,27.75,942.0,704.04,524.61
2018,7,22,13,0,876.0,114.0,3.6,27.8,935.0,662.8,493.84
2018,7,22,13,15,873.0,113.5,3.65,27.7,921.0,618.18,460.12
2018,7,22,13,30,870.0,113.0,3.7,27.6,907.0,571.61,424.01
2018,7,22,13,45,866.0,111.5,3.75,27.55,886.0,522.04,384.54
2018,7,22,14,0,862.0,110.0,3.8,27.5,865.0,471.01,342.77
2018,7,22,14,15,855.5,108.5,3.8,27.3,837.5,417.72,298.28
2018,7,22,14,30,849.0,107.0,3.8,27.1,810.0,363.65,252.17
2018,7,22,14,45,841.0,105.0,3.8,26.95,777.0,308.26,204.64
2018,7,22,15,0,833.0,103.0,3.8,26.8,744.0,252.72,157.87
2018,7,22,15,15,821.5,101.0,3.8,26.8,705.5,196.7,114.33
2018,7,22,15,30,810.0,99.0,3.8,26.8,667.0,141.38,79.77
2018,7,22,15,45,796.0,96.0,3.8,26.25,624.5,77.86,59.43
2018,7,22,16,0,782.0,93.0,3.8,25.7,582.0,76.39,58.56
2018,7,22,16,15,764.5,90.0,3.8,25.35,536.5,74.71,57.43
2018,7,22,16,30,747.0,87.0,3.8,25.0,491.0,72.95,56.22
2018,7,22,16,45,723.0,83.0,3.75,24.65,443.0,70.27,54.24
2018,7,22,17,0,699.0,79.0,3.7,24.3,395.0,67.49,52.15
2018,7,22,17,15,666.0,75.0,3.7,23.9,346.5,59.56,45.63
2018,7,22,17,30,633.0,71.0,3.7,23.5,298.0,56.69,43.36
2018,7,22,17,45,588.0,65.5,3.65,23.05,250.5,52.56,39.93
2018,7,22,18,0,543.0,60.0,3.6,22.6,203.0,48.42,36.37
2018,7,22,18,15,478.0,52.5,3.5,22.15,158.5,42.54,31.15
2018,7,22,18,30,413.0,45.0,3.4,21.7,114.0,36.67,25.75
2018,7,22,18,45,317.0,35.5,3.35,21.2,78.0,29.0,18.49
2018,7,22,19,0,221.0,26.0,3.3,20.7,42.0,21.37,7.44
2018,7,22,19,15,118.0,14.0,3.25,20.4,22.0,11.02,0.0
2018,7,22,19,30,15.0,2.0,3.2,20.1,2.0,0.0,0.0
2018,7,22,19,45,7.5,1.0,3.2,19.75,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,19.4,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.15,19.2,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.1,18.8,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.05,18.45,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.95,18.15,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.85,17.9,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.8,17.65,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.75,17.4,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.7,16.75,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,23,4,45,7.5,1.0,2.5,15.55,1.0,0.0,0.0
2018,7,23,5,0,15.0,2.0,2.5,15.6,2.0,0.0,0.0
2018,7,23,5,15,121.5,13.0,2.55,16.05,21.0,46.05,0.0
2018,7,23,5,30,228.0,24.0,2.6,16.5,40.0,122.62,52.28
2018,7,23,5,45,328.0,34.0,2.6,16.9,76.5,194.21,145.65
2018,7,23,6,0,428.0,44.0,2.6,17.3,113.0,270.71,214.11
2018,7,23,6,15,495.0,50.5,2.6,17.95,157.5,336.39,271.46
2018,7,23,6,30,562.0,57.0,2.6,18.6,202.0,407.62,331.32
2018,7,23,6,45,608.5,62.0,2.6,19.25,250.5,469.48,381.56
2018,7,23,7,0,655.0,67.0,2.6,19.9,299.0,533.85,431.66
2018,7,23,7,15,688.5,71.0,2.6,20.55,348.5,587.45,471.67
2018,7,23,7,30,722.0,75.0,2.6,21.2,398.0,644.03,511.44
2018,7,23,7,45,748.0,78.5,2.6,21.9,447.5,694.1,544.72
2018,7,23,8,0,774.0,82.0,2.6,22.6,497.0,743.14,576.4
2018,7,23,8,15,793.5,84.0,2.6,23.25,543.5,783.56,601.34
2018,7,23,8,30,813.0,86.0,2.6,23.9,590.0,812.51,617.89
2018,7,23,8,45,828.5,87.5,2.6,24.55,633.5,843.98,636.03
2018,7,23,9,0,844.0,89.0,2.6,25.2,677.0,872.7,652.03
2018,7,23,9,15,857.0,90.0,2.65,25.75,717.0,895.57,664.63
2018,7,23,9,30,870.0,91.0,2.7,26.3,757.0,915.18,675.06
2018,7,23,9,45,881.0,91.5,2.75,26.85,792.0,928.92,681.66
2018,7,23,10,0,892.0,92.0,2.8,27.4,827.0,939.03,685.98
2018,7,23,10,15,898.5,93.0,2.8,27.8,855.5,941.69,685.56
2018,7,23,10,30,905.0,94.0,2.8,28.2,884.0,940.49,682.81
2018,7,23,10,45,910.0,94.0,2.85,28.6,905.5,933.04,676.55
2018,7,23,11,0,915.0,94.0,2.9,29.0,927.0,921.76,667.96
2018,7,23,11,15,918.0,95.5,2.95,29.2,943.0,906.29,657.29
2018,7,23,11,30,921.0,97.0,3.0,29.4,959.0,887.06,644.24
2018,7,23,11,45,922.0,98.0,3.05,29.6,966.5,862.04,627.44
2018,7,23,12,0,923.0,99.0,3.1,29.8,974.0,833.61,608.4
2018,7,23,12,15,919.0,101.5,3.2,29.85,973.0,799.31,586.0
2018,7,23,12,30,915.0,104.0,3.3,29.9,972.0,762.2,560.94
2018,7,23,12,45,909.0,107.5,3.35,30.0,964.0,721.88,531.68
2018,7,23,13,0,903.0,111.0,3.4,30.1,956.0,679.26,500.18
2018,7,23,13,15,900.0,110.0,3.5,29.9,941.5,633.01,466.13
2018,7,23,13,30,897.0,109.0,3.6,29.7,927.0,584.73,429.54
2018,7,23,13,45,892.5,108.5,3.7,29.5,906.0,534.23,390.1
2018,7,23,14,0,888.0,108.0,3.8,29.3,885.0,482.22,348.21
2018,7,23,14,15,883.0,105.5,3.8,29.05,857.0,427.34,302.85
2018,7,23,14,30,878.0,103.0,3.8,28.8,829.0,371.47,255.63
2018,7,23,14,45,872.0,100.5,3.85,28.55,796.0,314.57,207.15
2018,7,23,15,0,866.0,98.0,3.9,28.3,763.0,257.25,159.15
2018,7,23,15,15,855.0,96.5,3.9,28.3,724.5,199.6,114.48
2018,7,23,15,30,844.0,95.0,3.9,28.3,686.0,142.55,78.96
2018,7,23,15,45,831.5,92.0,3.9,27.8,642.5,85.73,65.52
2018,7,23,16,0,819.0,89.0,3.9,27.3,599.0,83.59,64.13
2018,7,23,16,15,802.0,85.0,3.85,26.95,552.0,72.39,55.11
2018,7,23,16,30,785.0,81.0,3.8,26.6,505.0,69.78,53.2
2018,7,23,16,45,761.5,77.5,3.75,26.25,456.0,67.25,51.34
2018,7,23,17,0,738.0,74.0,3.7,25.9,407.0,64.64,49.39
2018,7,23,17,15,705.0,70.5,3.6,25.4,357.0,61.8,47.25
2018,7,23,17,30,672.0,67.0,3.5,24.9,307.0,58.96,45.04
2018,7,23,17,45,556.0,68.5,3.45,24.4,246.0,54.35,41.23
2018,7,23,18,0,440.0,70.0,3.4,23.9,185.0,54.93,41.75
2018,7,23,18,15,372.5,59.0,3.3,23.2,141.5,44.72,32.86
2018,7,23,18,30,305.0,48.0,3.2,22.5,98.0,36.43,25.42
2018,7,23,18,45,263.0,36.5,3.1,21.85,69.5,27.87,17.43
2018,7,23,19,0,221.0,25.0,3.0,21.2,41.0,20.54,6.19
2018,7,23,19,15,119.0,13.5,3.0,20.75,21.5,10.62,0.0
2018,7,23,19,30,17.0,2.0,3.0,20.3,2.0,0.0,0.0
2018,7,23,19,45,8.5,1.0,3.05,19.85,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.1,19.4,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.1,19.1,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.1,18.8,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.05,18.55,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.0,17.95,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.05,17.75,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.15,17.45,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.2,17.15,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.05,16.85,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.95,16.7,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.85,16.55,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.75,16.4,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.65,16.25,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,24,4,45,6.0,1.0,2.65,16.15,1.0,0.0,0.0
2018,7,24,5,0,12.0,2.0,2.7,16.2,2.0,0.0,0.0
2018,7,24,5,15,103.0,13.0,2.75,16.55,19.5,40.68,0.0
2018,7,24,5,30,194.0,24.0,2.8,16.9,37.0,109.49,40.28
2018,7,24,5,45,289.0,35.0,2.8,17.25,72.5,179.53,133.94
2018,7,24,6,0,384.0,46.0,2.8,17.6,108.0,252.8,199.76
2018,7,24,6,15,333.5,62.0,2.8,18.15,129.5,261.11,210.91
2018,7,24,6,30,283.0,78.0,2.8,18.7,151.0,267.39,218.12
2018,7,24,6,45,189.5,98.5,2.75,19.3,152.0,231.26,188.75
2018,7,24,7,0,96.0,119.0,2.7,19.9,153.0,185.75,150.18
2018,7,24,7,15,180.0,131.5,2.7,20.55,207.5,275.22,223.61
2018,7,24,7,30,264.0,144.0,2.7,21.2,262.0,357.07,288.72
2018,7,24,7,45,512.0,116.0,2.65,21.85,378.0,557.59,444.59
2018,7,24,8,0,760.0,88.0,2.6,22.5,494.0,740.03,575.55
2018,7,24,8,15,781.0,90.0,2.6,23.15,541.0,781.42,600.16
2018,7,24,8,30,802.0,92.0,2.6,23.8,588.0,820.8,623.97
2018,7,24,8,45,818.0,94.0,2.6,24.45,632.0,843.27,635.79
2018,7,24,9,0,834.0,96.0,2.6,25.1,676.0,872.76,652.4
2018,7,24,9,15,844.0,99.0,2.65,25.7,715.0,894.82,664.32
2018,7,24,9,30,854.0,102.0,2.7,26.3,754.0,913.51,674.02
2018,7,24,9,45,860.0,105.0,2.75,26.9,787.5,924.93,678.96
2018,7,24,10,0,866.0,108.0,2.8,27.5,821.0,932.64,681.6
2018,7,24,10,15,874.5,108.0,2.85,28.0,849.5,935.94,681.75
2018,7,24,10,30,883.0,108.0,2.9,28.5,878.0,935.49,679.6
2018,7,24,10,45,890.5,108.0,2.95,28.95,901.0,930.29,674.65
2018,7,24,11,0,898.0,108.0,3.0,29.4,924.0,921.25,667.34
2018,7,24,11,15,902.5,108.0,3.05,29.7,939.5,905.71,656.32
2018,7,24,11,30,907.0,108.0,3.1,30.0,955.0,886.46,642.99
2018,7,24,11,45,910.0,107.0,3.15,30.35,963.0,861.46,625.82
2018,7,24,12,0,913.0,106.0,3.2,30.7,971.0,833.06,606.44
2018,7,24,12,15,911.0,107.5,3.3,30.8,970.5,799.6,584.5
2018,7,24,12,30,909.0,109.0,3.4,30.9,970.0,763.26,559.79
2018,7,24,12,45,906.0,110.5,3.45,30.95,963.0,723.51,531.18
2018,7,24,13,0,903.0,112.0,3.5,31.0,956.0,681.32,500.21
2018,7,24,13,15,900.5,111.0,3.55,30.95,941.5,635.28,465.98
2018,7,24,13,30,898.0,110.0,3.6,30.9,927.0,587.18,429.29
2018,7,24,13,45,894.0,109.0,3.7,30.8,906.0,536.43,389.73
2018,7,24,14,0,890.0,108.0,3.8,30.7,885.0,484.12,347.74
2018,7,24,14,15,884.5,106.5,3.85,30.55,857.5,429.54,302.78
2018,7,24,14,30,879.0,105.0,3.9,30.4,830.0,374.0,256.02
2018,7,24,14,45,871.5,103.0,3.9,30.2,796.5,316.85,207.61
2018,7,24,15,0,864.0,101.0,3.9,30.0,763.0,259.44,159.83
2018,7,24,15,15,852.5,99.0,3.9,30.0,723.5,201.38,115.13
2018,7,24,15,30,841.0,97.0,3.9,30.0,684.0,144.0,79.49
2018,7,24,15,45,827.5,94.0,3.95,29.35,640.5,86.87,66.04
2018,7,24,16,0,814.0,91.0,4.0,28.7,597.0,76.02,57.53
2018,7,24,16,15,797.5,87.5,4.0,28.3,550.5,73.94,56.09
2018,7,24,16,30,781.0,84.0,4.0,27.9,504.0,71.74,54.55
2018,7,24,16,45,759.0,80.0,4.0,27.45,455.5,68.96,52.52
2018,7,24,17,0,737.0,76.0,4.0,27.0,407.0,66.08,50.38
2018,7,24,17,15,705.5,71.5,3.95,26.4,357.0,62.58,47.7
2018,7,24,17,30,674.0,67.0,3.9,25.8,307.0,59.01,44.91
2018,7,24,17,45,630.0,62.0,3.9,25.15,258.0,50.6,37.89
2018,7,24,18,0,586.0,57.0,3.9,24.5,209.0,46.68,34.56
2018,7,24,18,15,521.0,50.0,3.8,23.85,163.0,41.03,29.59
2018,7,24,18,30,456.0,43.0,3.7,23.2,117.0,35.42,24.46
2018,7,24,18,45,356.5,33.5,3.65,22.55,79.5,27.6,17.07
2018,7,24,19,0,257.0,24.0,3.6,21.9,42.0,19.83,4.89
2018,7,24,19,15,137.5,13.5,3.55,21.5,22.0,10.62,0.0
2018,7,24,19,30,18.0,3.0,3.5,21.1,2.0,0.0,0.0
2018,7,24,19,45,9.0,1.5,3.5,20.7,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.5,20.3,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.45,20.05,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.4,19.8,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.35,19.55,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.3,19.3,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.25,19.1,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.15,18.7,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.05,18.35,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.75,17.9,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.35,16.65,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,25,4,45,9.5,1.5,2.45,16.95,1.0,0.0,0.0
2018,7,25,5,0,19.0,3.0,2.5,17.1,2.0,0.0,0.0
2018,7,25,5,15,143.5,12.5,2.5,17.6,20.5,52.39,0.0
2018,7,25,5,30,268.0,22.0,2.5,18.1,39.0,134.34,41.41
2018,7,25,5,45,371.5,30.5,2.5,18.6,76.5,209.51,154.89
2018,7,25,6,0,475.0,39.0,2.5,19.1,114.0,288.34,225.97
2018,7,25,6,15,540.5,45.0,2.45,19.75,159.5,354.92,283.92
2018,7,25,6,30,606.0,51.0,2.4,20.4,205.0,424.31,341.94
2018,7,25,6,45,649.0,56.0,2.3,21.0,254.0,486.53,391.8
2018,7,25,7,0,692.0,61.0,2.2,21.6,303.0,550.74,440.82
2018,7,25,7,15,723.0,65.0,2.2,22.5,353.0,606.84,481.37
2018,7,25,7,30,754.0,69.0,2.2,23.4,403.0,663.0,519.05
2018,7,25,7,45,776.5,72.0,2.15,24.25,452.0,710.97,549.38
2018,7,25,8,0,799.0,75.0,2.1,25.1,501.0,757.63,577.85
2018,7,25,8,15,816.0,78.5,2.15,26.05,548.5,789.83,596.1
2018,7,25,8,30,833.0,82.0,2.2,27.0,596.0,828.03,618.19
2018,7,25,8,45,846.5,84.0,2.2,27.95,639.5,858.86,634.48
2018,7,25,9,0,860.0,86.0,2.2,28.9,683.0,886.78,648.64
2018,7,25,9,15,868.0,90.0,2.2,29.65,722.5,908.68,659.23
2018,7,25,9,30,876.0,94.0,2.2,30.4,762.0,927.03,667.52
2018,7,25,9,45,880.0,98.0,2.2,31.1,795.0,937.93,671.21
2018,7,25,10,0,884.0,102.0,2.2,31.8,828.0,945.0,672.6
2018,7,25,10,15,890.0,103.0,2.3,32.15,856.0,947.03,672.85
2018,7,25,10,30,896.0,104.0,2.4,32.5,884.0,945.23,670.82
2018,7,25,10,45,899.5,105.5,2.5,32.9,905.5,937.74,665.16
2018,7,25,11,0,903.0,107.0,2.6,33.3,927.0,926.41,657.19
2018,7,25,11,15,906.0,108.5,2.75,33.45,942.5,910.83,647.62
2018,7,25,11,30,909.0,110.0,2.9,33.6,958.0,891.51,635.65
2018,7,25,11,45,910.0,110.5,3.0,33.75,965.5,866.03,619.32
2018,7,25,12,0,911.0,111.0,3.1,33.9,973.0,837.18,600.77
2018,7,25,12,15,912.5,110.0,3.25,33.8,973.5,804.28,580.29
2018,7,25,12,30,914.0,109.0,3.4,33.7,974.0,768.33,556.95
2018,7,25,12,45,914.5,108.0,3.55,33.6,967.5,728.79,529.6
2018,7,25,13,0,915.0,107.0,3.7,33.5,961.0,686.56,499.59
2018,7,25,13,15,912.0,106.5,3.75,33.3,946.5,640.06,465.58
2018,7,25,13,30,909.0,106.0,3.8,33.1,932.0,591.48,429.07
2018,7,25,13,45,904.5,105.0,3.9,32.9,910.5,539.89,389.35
2018,7,25,14,0,900.0,104.0,4.0,32.7,889.0,486.78,347.17
2018,7,25,14,15,894.0,103.0,4.05,32.4,861.5,431.76,302.34
2018,7,25,14,30,888.0,102.0,4.1,32.1,834.0,375.82,255.66
2018,7,25,14,45,879.5,101.0,4.15,31.75,800.0,318.48,207.5
2018,7,25,15,0,871.0,100.0,4.2,31.4,766.0,260.96,159.95
2018,7,25,15,15,859.5,98.0,4.2,31.4,726.5,202.39,115.0
2018,7,25,15,30,848.0,96.0,4.2,31.4,687.0,144.51,79.1
2018,7,25,15,45,833.5,93.5,4.25,30.5,643.0,87.14,65.95
2018,7,25,16,0,819.0,91.0,4.3,29.6,599.0,76.18,57.45
2018,7,25,16,15,800.0,88.0,4.3,28.95,551.5,74.35,56.29
2018,7,25,16,30,781.0,85.0,4.3,28.3,504.0,72.44,55.05
2018,7,25,16,45,757.5,81.5,4.25,27.65,455.0,70.0,53.36
2018,7,25,17,0,734.0,78.0,4.2,27.0,406.0,67.5,51.58
2018,7,25,17,15,696.0,74.0,4.15,26.25,354.5,64.31,49.21
2018,7,25,17,30,658.0,70.0,4.1,25.5,303.0,56.42,42.76
2018,7,25,17,45,614.5,64.5,4.0,24.75,254.5,52.24,39.36
2018,7,25,18,0,571.0,59.0,3.9,24.0,206.0,48.04,35.8
2018,7,25,18,15,504.5,51.5,3.8,23.4,160.5,42.07,30.53
2018,7,25,18,30,438.0,44.0,3.7,22.8,115.0,36.12,25.07
2018,7,25,18,45,331.5,34.5,3.6,22.2,77.5,28.34,17.63
2018,7,25,19,0,225.0,25.0,3.5,21.6,40.0,20.64,4.25
2018,7,25,19,15,119.0,13.5,3.4,21.25,21.0,10.62,0.0
2018,7,25,19,30,13.0,2.0,3.3,20.9,2.0,0.0,0.0
2018,7,25,19,45,6.5,1.0,3.25,20.6,1.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.2,20.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.15,20.05,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.1,19.8,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.1,19.2,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.1,18.95,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.1,18.7,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.05,18.1,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.95,17.35,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.85,17.05,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.8,16.75,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.75,16.45,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,26,5,15,78.0,11.0,2.2,17.05,16.0,31.86,0.0
2018,7,26,5,30,156.0,22.0,2.2,17.5,32.0,93.15,20.12
2018,7,26,5,45,250.5,35.5,2.2,17.95,67.5,163.35,120.18
2018,7,26,6,0,345.0,49.0,2.2,18.4,103.0,235.79,185.19
2018,7,26,6,15,356.5,62.5,2.15,19.0,136.0,275.03,220.86
2018,7,26,6,30,368.0,76.0,2.1,19.6,169.0,314.79,255.19
2018,7,26,6,45,318.5,99.5,2.05,20.2,193.0,328.38,266.41
2018,7,26,7,0,269.0,123.0,2.0,20.8,217.0,320.23,259.38
2018,7,26,7,15,291.0,140.0,1.9,21.55,256.0,364.58,293.52
2018,7,26,7,30,313.0,157.0,1.8,22.3,295.0,409.7,326.83
2018,7,26,7,45,341.0,172.5,1.75,23.0,339.5,458.32,362.0
2018,7,26,8,0,369.0,188.0,1.7,23.7,384.0,507.54,396.51
2018,7,26,8,15,444.5,189.5,1.7,24.4,447.5,602.96,464.14
2018,7,26,8,30,520.0,191.0,1.7,25.1,511.0,680.75,517.03
2018,7,26,8,45,613.5,175.0,1.7,25.8,579.5,767.35,574.76
2018,7,26,9,0,707.0,159.0,1.7,26.5,648.0,845.74,623.82
2018,7,26,9,15,731.5,158.0,1.75,27.05,690.0,875.38,640.23
2018,7,26,9,30,756.0,157.0,1.8,27.6,732.0,894.52,650.2
2018,7,26,9,45,780.0,152.0,1.85,28.2,769.5,914.24,660.53
2018,7,26,10,0,804.0,147.0,1.9,28.8,807.0,930.46,668.6
2018,7,26,10,15,813.0,149.0,2.0,29.15,836.0,935.94,671.11
2018,7,26,10,30,822.0,151.0,2.1,29.5,865.0,937.67,671.41
2018,7,26,10,45,829.0,151.0,2.25,29.85,887.0,931.78,667.45
2018,7,26,11,0,836.0,151.0,2.4,30.2,909.0,922.12,661.14
2018,7,26,11,15,842.0,151.0,2.5,30.35,925.0,892.92,642.35
2018,7,26,11,30,848.0,151.0,2.6,30.5,941.0,875.42,631.25
2018,7,26,11,45,853.5,149.0,2.75,30.6,950.0,852.39,616.87
2018,7,26,12,0,859.0,147.0,2.9,30.7,959.0,826.06,600.22
2018,7,26,12,15,855.0,150.5,3.0,30.65,958.5,793.37,578.99
2018,7,26,12,30,851.0,154.0,3.1,30.6,958.0,758.05,554.58
2018,7,26,12,45,843.5,156.5,3.2,30.6,948.5,726.89,532.08
2018,7,26,13,0,836.0,159.0,3.3,30.6,939.0,682.93,500.44
2018,7,26,13,15,808.5,171.0,3.35,30.4,915.5,632.33,463.47
2018,7,26,13,30,781.0,183.0,3.4,30.2,892.0,581.7,425.6
2018,7,26,13,45,761.0,190.5,3.45,30.05,867.5,532.1,387.47
2018,7,26,14,0,741.0,198.0,3.5,29.9,843.0,481.94,347.94
2018,7,26,14,15,632.5,240.5,3.55,29.6,778.5,420.71,300.96
2018,7,26,14,30,524.0,283.0,3.6,29.3,714.0,369.87,262.15
2018,7,26,14,45,472.0,289.5,3.65,29.05,665.5,320.82,224.12
2018,7,26,15,0,420.0,296.0,3.7,28.8,617.0,277.05,191.04
2018,7,26,15,15,549.0,230.0,3.7,28.8,626.0,225.39,146.39
2018,7,26,15,30,678.0,164.0,3.7,28.8,635.0,156.53,94.63
2018,7,26,15,45,726.0,136.5,3.75,28.1,611.5,94.13,72.35
2018,7,26,16,0,774.0,109.0,3.8,27.4,588.0,86.59,66.6
2018,7,26,16,15,762.5,102.5,3.8,26.95,542.5,83.09,64.04
2018,7,26,16,30,751.0,96.0,3.8,26.5,497.0,79.33,61.23
2018,7,26,16,45,731.0,90.5,3.75,26.05,449.0,75.86,58.64
2018,7,26,17,0,711.0,85.0,3.7,25.6,401.0,66.69,51.21
2018,7,26,17,15,679.0,79.5,3.7,25.0,351.0,62.95,48.32
2018,7,26,17,30,647.0,74.0,3.7,24.4,301.0,59.11,45.27
2018,7,26,17,45,603.5,67.5,3.65,23.8,252.5,54.32,41.3
2018,7,26,18,0,560.0,61.0,3.6,23.2,204.0,49.46,37.14
2018,7,26,18,15,492.0,53.0,3.55,22.55,158.0,43.16,31.57
2018,7,26,18,30,424.0,45.0,3.5,21.9,112.0,36.87,25.78
2018,7,26,18,45,322.0,35.0,3.45,21.3,75.5,28.75,17.96
2018,7,26,19,0,220.0,25.0,3.4,20.7,39.0,20.67,2.95
2018,7,26,19,15,116.5,13.5,3.4,20.35,20.5,10.62,0.0
2018,7,26,19,30,13.0,2.0,3.4,20.0,2.0,0.0,0.0
2018,7,26,19,45,6.5,1.0,3.4,19.65,1.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.4,19.3,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.4,19.05,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.4,18.8,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.4,18.55,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.4,18.3,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.4,17.75,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.4,17.4,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.4,15.85,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,27,5,15,53.5,10.0,3.25,15.75,13.0,23.84,0.0
2018,7,27,5,30,107.0,20.0,3.3,16.1,26.0,72.89,7.79
2018,7,27,5,45,184.5,36.0,3.3,16.5,59.0,137.56,100.96
2018,7,27,6,0,262.0,52.0,3.3,16.9,92.0,201.47,159.23
2018,7,27,6,15,286.0,68.0,3.3,17.4,126.5,245.62,198.97
2018,7,27,6,30,310.0,84.0,3.3,17.9,161.0,291.67,238.89
2018,7,27,6,45,311.0,102.0,3.25,18.4,194.5,327.24,268.65
2018,7,27,7,0,312.0,120.0,3.2,18.9,228.0,346.05,284.0
2018,7,27,7,15,314.0,140.0,3.15,19.55,263.5,381.64,311.41
2018,7,27,7,30,316.0,160.0,3.1,20.2,299.0,416.17,336.98
2018,7,27,7,45,337.5,175.0,3.0,20.8,339.5,459.25,368.79
2018,7,27,8,0,359.0,190.0,2.9,21.4,380.0,502.51,399.82
2018,7,27,8,15,396.5,203.5,2.9,21.95,431.5,577.96,454.17
2018,7,27,8,30,434.0,217.0,2.9,22.5,483.0,634.05,493.13
2018,7,27,8,45,547.5,199.0,2.9,23.05,560.5,725.1,558.23
2018,7,27,9,0,661.0,181.0,2.9,23.6,638.0,828.07,628.79
2018,7,27,9,15,695.0,176.5,2.9,24.1,682.0,862.64,649.02
2018,7,27,9,30,729.0,172.0,2.9,24.6,726.0,894.53,667.73
2018,7,27,9,45,765.5,163.0,2.95,25.1,768.5,912.92,677.62
2018,7,27,10,0,802.0,154.0,3.0,25.6,811.0,937.15,691.51
2018,7,27,10,15,812.0,155.5,3.05,26.0,840.5,943.03,693.48
2018,7,27,10,30,822.0,157.0,3.1,26.4,870.0,945.14,693.22
2018,7,27,10,45,830.0,157.0,3.1,26.85,892.5,940.11,687.92
2018,7,27,11,0,838.0,157.0,3.1,27.3,915.0,931.25,680.29
2018,7,27,11,15,844.0,156.5,3.15,27.55,931.0,916.3,669.69
2018,7,27,11,30,850.0,156.0,3.2,27.8,947.0,897.63,656.75
2018,7,27,11,45,856.5,154.0,3.3,28.1,956.5,860.42,631.68
2018,7,27,12,0,863.0,152.0,3.4,28.4,966.0,834.69,614.33
2018,7,27,12,15,867.5,149.5,3.45,28.55,968.0,803.74,593.28
2018,7,27,12,30,872.0,147.0,3.5,28.7,970.0,769.76,568.87
2018,7,27,12,45,876.5,143.0,3.6,28.8,964.5,731.75,541.51
2018,7,27,13,0,881.0,139.0,3.7,28.9,959.0,690.93,511.5
2018,7,27,13,15,878.5,137.5,3.75,28.9,944.5,644.93,477.01
2018,7,27,13,30,876.0,136.0,3.8,28.9,930.0,596.94,440.13
2018,7,27,13,45,872.5,133.5,3.85,28.9,908.5,545.93,399.98
2018,7,27,14,0,869.0,131.0,3.9,28.9,887.0,493.4,357.48
2018,7,27,14,15,864.0,129.0,3.9,28.8,859.5,439.26,312.64
2018,7,27,14,30,859.0,127.0,3.9,28.7,832.0,384.16,266.0
2018,7,27,14,45,853.0,123.0,3.9,28.55,798.5,326.75,217.22
2018,7,27,15,0,847.0,119.0,3.9,28.4,765.0,268.96,168.9
2018,7,27,15,15,834.5,117.0,3.9,28.4,725.0,204.78,119.2
2018,7,27,15,30,822.0,115.0,3.9,28.4,685.0,146.88,82.55
2018,7,27,15,45,807.5,111.5,3.85,27.95,641.0,89.17,68.34
2018,7,27,16,0,793.0,108.0,3.8,27.5,597.0,86.49,66.51
2018,7,27,16,15,773.0,104.0,3.75,27.1,549.0,84.4,65.09
2018,7,27,16,30,753.0,100.0,3.7,26.7,501.0,82.19,63.58
2018,7,27,16,45,725.0,96.0,3.7,26.3,451.0,73.56,56.66
2018,7,27,17,0,697.0,92.0,3.7,25.9,401.0,71.16,54.93
2018,7,27,17,15,653.0,88.0,3.75,25.15,349.0,68.45,52.97
2018,7,27,17,30,609.0,84.0,3.8,24.4,297.0,65.78,50.98
2018,7,27,17,45,548.0,78.5,3.8,23.65,246.5,61.84,47.79
2018,7,27,18,0,487.0,73.0,3.8,22.9,196.0,57.99,44.52
2018,7,27,18,15,390.5,63.0,3.8,22.05,147.5,47.61,35.43
2018,7,27,18,30,294.0,53.0,3.8,21.2,99.0,39.82,28.34
2018,7,27,18,45,206.5,38.5,3.85,20.4,65.0,28.98,18.1
2018,7,27,19,0,119.0,24.0,3.9,19.6,31.0,18.11,0.44
2018,7,27,19,15,61.5,12.5,3.85,19.1,16.0,9.83,0.0
2018,7,27,19,30,4.0,1.0,3.8,18.6,1.0,0.0,0.0
2018,7,27,19,45,2.0,0.5,3.8,18.15,0.5,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.8,17.7,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.75,17.45,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.7,16.95,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.65,16.55,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.55,16.25,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.25,15.75,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,28,5,15,20.0,6.5,1.95,14.95,7.5,11.11,0.0
2018,7,28,5,30,40.0,13.0,2.0,15.4,15.0,32.04,0.0
2018,7,28,5,45,74.5,31.5,2.0,15.85,40.5,75.86,53.48
2018,7,28,6,0,109.0,50.0,2.0,16.3,66.0,116.75,90.79
2018,7,28,6,15,101.0,69.5,1.95,16.8,89.0,129.03,102.9
2018,7,28,6,30,93.0,89.0,1.9,17.3,112.0,149.07,120.47
2018,7,28,6,45,81.0,110.0,1.85,17.8,133.5,167.16,135.55
2018,7,28,7,0,69.0,131.0,1.8,18.3,155.0,170.35,137.8
2018,7,28,7,15,92.5,154.0,1.75,18.9,191.5,211.64,171.38
2018,7,28,7,30,116.0,177.0,1.7,19.5,228.0,270.1,217.56
2018,7,28,7,45,111.5,200.5,1.6,20.1,254.0,293.76,234.49
2018,7,28,8,0,107.0,224.0,1.5,20.7,280.0,298.62,236.7
2018,7,28,8,15,139.0,247.0,1.5,21.3,327.5,368.58,289.62
2018,7,28,8,30,171.0,270.0,1.5,21.9,375.0,421.65,328.25
2018,7,28,8,45,257.0,279.0,1.5,22.45,449.5,529.2,407.02
2018,7,28,9,0,343.0,288.0,1.5,23.0,524.0,618.96,470.11
2018,7,28,9,15,434.5,282.0,1.55,23.5,599.5,719.91,539.3
2018,7,28,9,30,526.0,276.0,1.6,24.0,675.0,801.86,593.75
2018,7,28,9,45,546.5,280.0,1.65,24.55,711.0,825.42,606.98
2018,7,28,10,0,567.0,284.0,1.7,25.1,747.0,846.33,618.95
2018,7,28,10,15,578.0,288.5,1.8,25.55,775.0,855.86,624.04
2018,7,28,10,30,589.0,293.0,1.9,26.0,803.0,862.34,627.25
2018,7,28,10,45,598.5,296.0,2.0,26.45,825.5,864.76,627.8
2018,7,28,11,0,608.0,299.0,2.1,26.9,848.0,861.58,624.79
2018,7,28,11,15,615.5,300.0,2.2,27.35,864.0,851.53,617.33
2018,7,28,11,30,623.0,301.0,2.3,27.8,880.0,838.12,607.67
2018,7,28,11,45,628.0,301.0,2.4,28.2,888.5,818.52,593.96
2018,7,28,12,0,633.0,301.0,2.5,28.6,897.0,795.87,578.11
2018,7,28,12,15,657.5,285.5,2.55,28.85,905.0,773.48,562.74
2018,7,28,12,30,682.0,270.0,2.6,29.1,913.0,747.18,544.42
2018,7,28,12,45,713.0,248.0,2.7,29.35,915.5,716.52,523.12
2018,7,28,13,0,744.0,226.0,2.8,29.6,918.0,681.52,498.19
2018,7,28,13,15,746.0,221.0,2.9,29.6,905.5,637.55,466.37
2018,7,28,13,30,748.0,216.0,3.0,29.6,893.0,591.63,432.24
2018,7,28,13,45,750.0,208.5,3.1,29.55,873.5,542.1,394.56
2018,7,28,14,0,752.0,201.0,3.2,29.5,854.0,491.02,354.5
2018,7,28,14,15,749.0,195.0,3.25,29.35,827.0,437.58,311.55
2018,7,28,14,30,746.0,189.0,3.3,29.2,800.0,383.41,266.97
2018,7,28,14,45,742.0,182.5,3.35,29.0,768.5,328.1,221.0
2018,7,28,15,0,738.0,176.0,3.4,28.8,737.0,272.58,175.37
2018,7,28,15,15,723.5,172.0,3.4,28.8,697.5,216.98,132.75
2018,7,28,15,30,709.0,168.0,3.4,28.8,658.0,162.79,98.27
2018,7,28,15,45,694.0,161.0,3.45,28.2,614.5,108.43,84.02
2018,7,28,16,0,679.0,154.0,3.5,27.6,571.0,104.75,81.51
2018,7,28,16,15,656.5,147.5,3.5,27.15,524.0,102.35,79.94
2018,7,28,16,30,634.0,141.0,3.5,26.7,477.0,99.78,78.22
2018,7,28,16,45,602.0,134.0,3.5,26.25,427.5,96.5,75.9
2018,7,28,17,0,570.0,127.0,3.5,25.8,378.0,93.1,73.43
2018,7,28,17,15,528.0,118.0,3.45,25.1,328.0,84.97,66.99
2018,7,28,17,30,486.0,109.0,3.4,24.4,278.0,78.99,62.24
2018,7,28,17,45,431.5,97.5,3.35,23.65,229.5,71.08,55.7
2018,7,28,18,0,377.0,86.0,3.3,22.9,181.0,63.04,48.84
2018,7,28,18,15,311.5,70.5,3.25,22.15,137.0,52.05,39.21
2018,7,28,18,30,246.0,55.0,3.2,21.4,93.0,40.89,29.18
2018,7,28,18,45,168.5,37.5,3.15,20.65,59.0,28.09,17.23
2018,7,28,19,0,91.0,20.0,3.1,19.9,25.0,15.12,0.0
2018,7,28,19,15,45.5,10.0,3.15,19.5,12.5,7.87,0.0
2018,7,28,19,30,0.0,0.0,3.2,19.1,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.2,18.7,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.15,18.05,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.1,17.55,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.05,17.15,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.0,16.85,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,2.95,16.6,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,2.85,16.4,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,29,5,15,25.5,7.5,2.25,15.85,9.0,13.57,0.0
2018,7,29,5,30,51.0,15.0,2.3,16.1,18.0,38.93,0.0
2018,7,29,5,45,72.5,32.5,2.3,16.3,41.0,77.24,54.03
2018,7,29,6,0,94.0,50.0,2.3,16.5,64.0,101.01,77.81
2018,7,29,6,15,115.0,70.5,2.3,16.85,94.0,138.25,110.62
2018,7,29,6,30,136.0,91.0,2.3,17.2,124.0,176.83,144.0
2018,7,29,6,45,168.5,110.0,2.3,17.55,161.0,222.15,182.34
2018,7,29,7,0,201.0,129.0,2.3,17.9,198.0,284.21,233.12
2018,7,29,7,15,185.0,152.5,2.25,18.4,224.0,290.74,237.36
2018,7,29,7,30,169.0,176.0,2.2,18.9,250.0,309.34,250.77
2018,7,29,7,45,159.5,200.0,2.2,19.4,276.5,331.58,266.75
2018,7,29,8,0,150.0,224.0,2.2,19.9,303.0,352.33,281.15
2018,7,29,8,15,178.5,245.0,2.2,20.55,347.5,400.6,317.23
2018,7,29,8,30,207.0,266.0,2.2,21.2,392.0,449.54,352.84
2018,7,29,8,45,303.0,267.0,2.15,21.85,467.0,558.55,433.21
2018,7,29,9,0,399.0,268.0,2.1,22.5,542.0,670.56,512.0
2018,7,29,9,15,486.5,255.0,2.15,22.95,609.0,742.8,561.81
2018,7,29,9,30,574.0,242.0,2.2,23.4,676.0,814.31,610.21
2018,7,29,9,45,620.5,233.0,2.25,23.85,722.0,857.29,637.51
2018,7,29,10,0,667.0,224.0,2.3,24.3,768.0,891.02,658.69
2018,7,29,10,15,682.0,224.5,2.35,24.45,798.0,900.52,663.9
2018,7,29,10,30,697.0,225.0,2.4,24.6,828.0,906.51,667.04
2018,7,29,10,45,696.5,230.5,2.45,24.7,846.0,899.19,661.3
2018,7,29,11,0,696.0,236.0,2.5,24.8,864.0,888.43,653.42
2018,7,29,11,15,721.5,227.0,2.6,24.75,887.5,884.31,651.42
2018,7,29,11,30,747.0,218.0,2.7,24.7,911.0,876.03,646.5
2018,7,29,11,45,686.5,250.0,2.75,24.65,891.0,827.18,612.04
2018,7,29,12,0,626.0,282.0,2.8,24.6,871.0,776.63,576.37
2018,7,29,12,15,640.0,274.5,2.85,24.5,876.5,752.67,560.22
2018,7,29,12,30,654.0,267.0,2.9,24.4,882.0,725.55,541.33
2018,7,29,12,45,677.0,254.0,3.0,24.3,886.5,697.4,521.65
2018,7,29,13,0,700.0,241.0,3.1,24.2,891.0,665.58,498.74
2018,7,29,13,15,616.5,280.5,3.15,24.1,846.5,603.89,452.63
2018,7,29,13,30,533.0,320.0,3.2,24.0,802.0,549.28,411.24
2018,7,29,13,45,537.5,312.0,3.25,23.9,788.0,509.98,380.84
2018,7,29,14,0,542.0,304.0,3.3,23.8,774.0,469.32,348.45
2018,7,29,14,15,546.0,289.5,3.35,23.65,749.5,422.95,311.03
2018,7,29,14,30,550.0,275.0,3.4,23.5,725.0,375.7,272.02
2018,7,29,14,45,517.5,271.5,3.45,23.35,680.5,324.31,230.47
2018,7,29,15,0,485.0,268.0,3.5,23.2,636.0,276.26,192.2
2018,7,29,15,15,346.0,288.5,3.5,23.2,544.0,235.15,165.78
2018,7,29,15,30,207.0,309.0,3.5,23.2,452.0,212.37,156.23
2018,7,29,15,45,207.0,287.0,3.6,22.8,422.0,180.58,145.54
2018,7,29,16,0,207.0,265.0,3.7,22.4,392.0,168.93,136.64
2018,7,29,16,15,190.5,244.5,3.7,22.15,354.0,157.8,127.97
2018,7,29,16,30,174.0,224.0,3.7,21.9,316.0,146.3,118.9
2018,7,29,16,45,176.0,194.0,3.75,21.6,279.0,129.91,105.64
2018,7,29,17,0,178.0,164.0,3.8,21.3,242.0,112.78,91.58
2018,7,29,17,15,333.0,132.0,3.8,20.9,255.0,93.06,75.11
2018,7,29,17,30,488.0,100.0,3.8,20.5,268.0,73.23,58.27
2018,7,29,17,45,437.5,91.0,3.75,20.05,223.0,66.89,52.91
2018,7,29,18,0,387.0,82.0,3.7,19.6,178.0,60.47,47.28
2018,7,29,18,15,318.0,67.5,3.6,19.2,134.5,50.06,37.95
2018,7,29,18,30,249.0,53.0,3.5,18.8,91.0,39.51,28.3
2018,7,29,18,45,168.5,36.0,3.4,18.4,57.5,27.02,16.39
2018,7,29,19,0,88.0,19.0,3.3,18.0,24.0,14.38,0.0
2018,7,29,19,15,44.0,9.5,3.25,17.75,12.0,7.47,0.0
2018,7,29,19,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.15,17.3,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,30,5,15,15.5,5.5,2.55,14.95,6.5,9.01,0.0
2018,7,30,5,30,31.0,11.0,2.6,15.2,13.0,26.07,0.0
2018,7,30,5,45,65.5,29.5,2.6,15.45,38.0,70.33,48.45
2018,7,30,6,0,100.0,48.0,2.6,15.7,63.0,111.0,86.16
2018,7,30,6,15,101.5,68.5,2.55,16.15,88.5,129.16,103.29
2018,7,30,6,30,103.0,89.0,2.5,16.6,114.0,155.97,126.74
2018,7,30,6,45,106.5,110.0,2.45,17.1,141.0,184.18,150.57
2018,7,30,7,0,110.0,131.0,2.4,17.6,168.0,212.17,173.48
2018,7,30,7,15,153.5,153.0,2.35,18.25,214.0,269.61,220.26
2018,7,30,7,30,197.0,175.0,2.3,18.9,260.0,329.95,267.99
2018,7,30,7,45,238.5,191.5,2.2,19.5,307.5,402.59,323.63
2018,7,30,8,0,280.0,208.0,2.1,20.1,355.0,460.56,366.51
2018,7,30,8,15,318.0,227.5,2.1,20.8,409.5,520.23,409.48
2018,7,30,8,30,356.0,247.0,2.1,21.5,464.0,580.46,451.65
2018,7,30,8,45,405.5,259.0,2.05,22.2,523.5,643.02,494.48
2018,7,30,9,0,455.0,271.0,2.0,22.9,583.0,725.93,549.7
2018,7,30,9,15,472.5,280.5,2.1,23.45,621.5,756.22,568.36
2018,7,30,9,30,490.0,290.0,2.2,24.0,660.0,784.42,585.86
2018,7,30,9,45,503.5,296.0,2.25,24.55,691.5,803.12,596.44
2018,7,30,10,0,517.0,302.0,2.3,25.1,723.0,819.22,605.32
2018,7,30,10,15,529.5,307.5,2.35,25.45,752.0,831.13,611.86
2018,7,30,10,30,542.0,313.0,2.4,25.8,781.0,840.1,616.48
2018,7,30,10,45,552.0,316.0,2.5,26.15,803.0,841.34,616.4
2018,7,30,11,0,562.0,319.0,2.6,26.5,825.0,839.46,614.33
2018,7,30,11,15,569.5,320.0,2.65,26.75,840.5,830.35,607.38
2018,7,30,11,30,577.0,321.0,2.7,27.0,856.0,818.15,598.42
2018,7,30,11,45,577.5,323.5,2.75,27.2,862.5,798.25,584.28
2018,7,30,12,0,578.0,326.0,2.8,27.4,869.0,775.66,568.26
2018,7,30,12,15,605.5,308.0,2.85,27.6,877.0,753.18,552.88
2018,7,30,12,30,633.0,290.0,2.9,27.8,885.0,729.07,536.02
2018,7,30,12,45,683.0,258.0,2.95,28.0,895.5,706.0,519.83
2018,7,30,13,0,733.0,226.0,3.0,28.2,906.0,676.91,498.84
2018,7,30,13,15,730.5,223.0,3.0,28.2,891.5,632.08,465.71
2018,7,30,13,30,728.0,220.0,3.0,28.2,877.0,585.71,430.73
2018,7,30,13,45,723.0,216.5,3.05,28.15,855.5,536.33,392.87
2018,7,30,14,0,718.0,213.0,3.1,28.1,834.0,486.05,353.24
2018,7,30,14,15,707.5,210.5,3.1,27.95,805.5,433.57,311.01
2018,7,30,14,30,697.0,208.0,3.1,27.8,777.0,381.19,267.95
2018,7,30,14,45,682.5,205.0,3.1,27.6,742.5,327.7,223.8
2018,7,30,15,0,668.0,202.0,3.1,27.4,708.0,275.26,181.04
2018,7,30,15,15,649.0,197.0,3.1,27.4,667.0,222.15,140.47
2018,7,30,15,30,630.0,192.0,3.1,27.4,626.0,171.17,107.79
2018,7,30,15,45,604.5,188.5,3.15,26.85,582.5,123.28,96.65
2018,7,30,16,0,579.0,185.0,3.2,26.3,539.0,121.02,95.36
2018,7,30,16,15,538.0,181.5,3.2,25.8,489.5,119.52,94.61
2018,7,30,16,30,497.0,178.0,3.2,25.3,440.0,117.99,93.85
2018,7,30,16,45,454.5,169.0,3.2,24.8,390.0,113.16,90.31
2018,7,30,17,0,412.0,160.0,3.2,24.3,340.0,108.17,86.6
2018,7,30,17,15,369.0,145.0,3.2,23.5,291.0,99.3,79.62
2018,7,30,17,30,326.0,130.0,3.2,22.7,242.0,91.37,73.28
2018,7,30,17,45,276.0,111.0,3.2,21.9,195.0,78.74,62.69
2018,7,30,18,0,226.0,92.0,3.2,21.1,148.0,65.87,51.62
2018,7,30,18,15,179.5,70.0,3.2,20.45,108.0,50.9,38.45
2018,7,30,18,30,133.0,48.0,3.2,19.8,68.0,35.59,24.79
2018,7,30,18,45,87.5,30.0,3.15,19.1,41.0,22.62,12.62
2018,7,30,19,0,42.0,12.0,3.1,18.4,14.0,9.35,0.0
2018,7,30,19,15,21.0,6.0,3.1,18.05,7.0,4.72,0.0
2018,7,30,19,30,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.05,15.85,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,31,5,15,17.5,5.5,2.05,14.5,6.5,9.64,0.0
2018,7,31,5,30,35.0,11.0,2.1,14.9,13.0,27.57,0.0
2018,7,31,5,45,70.5,29.0,2.15,15.3,37.5,72.29,49.42
2018,7,31,6,0,106.0,47.0,2.2,15.7,62.0,113.08,87.73
2018,7,31,6,15,142.0,68.5,2.15,16.15,97.5,161.63,130.18
2018,7,31,6,30,178.0,90.0,2.1,16.6,133.0,212.88,174.18
2018,7,31,6,45,205.5,110.0,2.0,17.1,171.0,259.71,213.37
2018,7,31,7,0,233.0,130.0,1.9,17.6,209.0,308.39,252.8
2018,7,31,7,15,245.0,152.5,1.9,18.15,247.5,350.5,285.56
2018,7,31,7,30,257.0,175.0,1.9,18.7,286.0,392.54,317.29
2018,7,31,7,45,249.0,196.0,1.85,19.3,314.5,416.84,333.93
2018,7,31,8,0,241.0,217.0,1.8,19.9,343.0,439.45,348.87
2018,7,31,8,15,242.5,238.5,1.8,20.5,375.5,469.01,369.02
