Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,8,30,244.0,260.0,1.8,21.1,408.0,497.36,387.81
2018,7,31,8,45,304.0,271.5,1.85,21.75,470.0,566.3,437.48
2018,7,31,9,0,364.0,283.0,1.9,22.4,532.0,636.2,486.22
2018,7,31,9,15,455.5,270.5,1.9,23.05,601.0,731.93,551.89
2018,7,31,9,30,547.0,258.0,1.9,23.7,670.0,807.92,602.17
2018,7,31,9,45,606.5,241.0,1.95,24.3,717.5,854.35,631.62
2018,7,31,10,0,666.0,224.0,2.0,24.9,765.0,893.21,655.99
2018,7,31,10,15,679.0,225.0,2.05,25.35,793.5,901.34,659.41
2018,7,31,10,30,692.0,226.0,2.1,25.8,822.0,905.97,660.88
2018,7,31,10,45,704.0,225.0,2.15,26.3,845.0,904.18,658.15
2018,7,31,11,0,716.0,224.0,2.2,26.8,868.0,898.74,653.14
2018,7,31,11,15,724.5,223.0,2.3,27.05,884.0,886.48,644.75
2018,7,31,11,30,733.0,222.0,2.4,27.3,900.0,870.64,633.99
2018,7,31,11,45,740.5,219.0,2.45,27.6,909.0,848.62,618.6
2018,7,31,12,0,748.0,216.0,2.5,27.9,918.0,823.25,600.86
2018,7,31,12,15,753.5,213.0,2.55,28.0,920.0,793.07,580.13
2018,7,31,12,30,759.0,210.0,2.6,28.1,922.0,759.89,557.04
2018,7,31,12,45,763.5,205.0,2.7,28.15,916.5,715.82,526.57
2018,7,31,13,0,768.0,200.0,2.8,28.2,911.0,676.31,498.34
2018,7,31,13,15,768.5,195.5,2.85,28.15,897.0,632.33,466.1
2018,7,31,13,30,769.0,191.0,2.9,28.1,883.0,586.43,431.58
2018,7,31,13,45,769.5,184.5,2.95,28.05,863.0,537.34,393.73
2018,7,31,14,0,770.0,178.0,3.0,28.0,843.0,486.7,353.52
2018,7,31,14,15,767.5,173.0,3.05,27.85,817.0,434.51,311.07
2018,7,31,14,30,765.0,168.0,3.1,27.7,791.0,381.4,266.83
2018,7,31,14,45,761.5,161.5,3.15,27.5,759.0,326.29,220.53
2018,7,31,15,0,758.0,155.0,3.2,27.3,727.0,270.8,174.41
2018,7,31,15,15,743.5,151.5,3.2,27.3,687.5,208.84,126.48
2018,7,31,15,30,729.0,148.0,3.2,27.3,648.0,153.75,91.0
2018,7,31,15,45,717.5,140.0,3.2,26.75,605.0,97.67,75.69
2018,7,31,16,0,706.0,132.0,3.2,26.2,562.0,92.26,71.67
2018,7,31,16,15,691.5,124.0,3.25,25.7,516.5,88.58,68.98
2018,7,31,16,30,677.0,116.0,3.3,25.2,471.0,84.62,66.04
2018,7,31,16,45,652.0,109.5,3.3,24.7,423.0,81.18,63.51
2018,7,31,17,0,627.0,103.0,3.3,24.2,375.0,77.57,60.8
2018,7,31,17,15,589.5,95.5,3.3,23.55,325.5,72.9,57.15
2018,7,31,17,30,552.0,88.0,3.3,22.9,276.0,68.09,53.29
2018,7,31,17,45,502.0,79.0,3.3,22.2,228.0,61.86,48.09
2018,7,31,18,0,452.0,70.0,3.3,21.5,180.0,55.5,42.59
2018,7,31,18,15,379.5,59.0,3.25,20.85,136.5,44.73,33.05
2018,7,31,18,30,307.0,48.0,3.2,20.2,93.0,36.37,25.36
2018,7,31,18,45,211.5,34.0,3.15,19.55,59.5,25.76,14.91
2018,7,31,19,0,116.0,20.0,3.1,18.9,26.0,15.16,0.0
2018,7,31,19,15,58.0,10.0,3.1,18.55,13.0,7.87,0.0
2018,7,31,19,30,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.1,17.85,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.1,17.25,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.05,15.85,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,1,5,15,30.5,7.5,2.4,14.2,9.0,15.2,0.0
2018,8,1,5,30,61.0,15.0,2.4,14.6,18.0,42.83,0.0
2018,8,1,5,45,126.5,33.5,2.4,15.0,48.5,103.77,72.15
2018,8,1,6,0,192.0,52.0,2.4,15.4,79.0,161.67,127.16
2018,8,1,6,15,248.0,69.0,2.3,15.9,119.0,230.52,186.93
2018,8,1,6,30,304.0,86.0,2.2,16.4,159.0,294.36,241.44
2018,8,1,6,45,328.5,102.0,2.1,16.95,197.5,342.19,281.13
2018,8,1,7,0,353.0,118.0,2.0,17.5,236.0,391.37,320.32
2018,8,1,7,15,416.0,129.0,1.95,18.15,291.0,463.66,376.47
2018,8,1,7,30,479.0,140.0,1.9,18.8,346.0,539.7,433.25
2018,8,1,7,45,437.0,160.5,1.85,19.4,366.0,545.95,434.49
2018,8,1,8,0,395.0,181.0,1.8,20.0,386.0,547.3,432.24
2018,8,1,8,15,442.5,189.5,1.85,20.7,440.0,608.0,475.46
2018,8,1,8,30,490.0,198.0,1.9,21.4,494.0,669.33,517.53
2018,8,1,8,45,571.5,189.0,1.95,22.05,560.0,742.69,568.03
2018,8,1,9,0,653.0,180.0,2.0,22.7,626.0,827.2,624.06
2018,8,1,9,15,692.5,173.5,2.05,23.25,671.5,865.04,646.48
2018,8,1,9,30,732.0,167.0,2.1,23.8,717.0,900.19,667.3
2018,8,1,9,45,774.5,153.5,2.2,24.4,760.0,920.28,678.37
2018,8,1,10,0,817.0,140.0,2.3,25.0,803.0,945.63,693.04
2018,8,1,10,15,827.0,141.0,2.4,25.4,832.5,951.13,695.23
2018,8,1,10,30,837.0,142.0,2.5,25.8,862.0,952.81,695.23
2018,8,1,10,45,846.0,141.0,2.6,26.25,885.0,932.92,681.12
2018,8,1,11,0,855.0,140.0,2.7,26.7,908.0,924.3,674.65
2018,8,1,11,15,860.5,139.5,2.8,26.95,923.5,909.22,664.43
2018,8,1,11,30,866.0,139.0,2.9,27.2,939.0,890.53,651.9
2018,8,1,11,45,871.0,138.0,3.0,27.45,948.0,867.44,636.47
2018,8,1,12,0,876.0,137.0,3.1,27.7,957.0,840.93,618.76
2018,8,1,12,15,875.0,137.5,3.15,27.85,957.0,807.61,596.36
2018,8,1,12,30,874.0,138.0,3.2,28.0,957.0,771.48,570.92
2018,8,1,12,45,871.0,139.0,3.3,28.1,949.5,731.66,542.32
2018,8,1,13,0,868.0,140.0,3.4,28.2,942.0,689.49,511.4
2018,8,1,13,15,866.5,138.0,3.4,28.25,927.5,643.93,477.08
2018,8,1,13,30,865.0,136.0,3.4,28.3,913.0,596.31,440.38
2018,8,1,13,45,862.0,133.5,3.45,28.3,892.0,545.67,400.64
2018,8,1,14,0,859.0,131.0,3.5,28.3,871.0,493.48,358.51
2018,8,1,14,15,851.5,129.0,3.55,28.2,842.0,438.45,313.21
2018,8,1,14,30,844.0,127.0,3.6,28.1,813.0,382.75,266.29
2018,8,1,14,45,834.0,124.5,3.6,28.05,778.0,321.85,214.92
2018,8,1,15,0,824.0,122.0,3.6,28.0,743.0,263.54,166.17
2018,8,1,15,15,811.0,119.5,3.6,28.0,703.0,205.21,120.68
2018,8,1,15,30,798.0,117.0,3.6,28.0,663.0,147.93,83.93
2018,8,1,15,45,778.0,115.0,3.65,27.45,618.0,92.05,70.89
2018,8,1,16,0,758.0,113.0,3.7,26.9,573.0,89.15,68.92
2018,8,1,16,15,728.5,111.5,3.75,26.45,524.0,81.76,63.12
2018,8,1,16,30,699.0,110.0,3.8,26.0,475.0,81.31,63.08
2018,8,1,16,45,662.5,107.0,3.8,25.55,424.5,79.79,62.14
2018,8,1,17,0,626.0,104.0,3.8,25.1,374.0,78.31,61.22
2018,8,1,17,15,579.0,98.5,3.8,24.3,323.0,74.94,58.73
2018,8,1,17,30,532.0,93.0,3.8,23.5,272.0,71.58,56.16
2018,8,1,17,45,470.0,84.5,3.8,22.75,223.0,63.02,48.98
2018,8,1,18,0,408.0,76.0,3.8,22.0,174.0,56.67,43.49
2018,8,1,18,15,334.5,63.0,3.75,21.2,130.5,47.11,35.01
2018,8,1,18,30,261.0,50.0,3.7,20.4,87.0,37.48,26.22
2018,8,1,18,45,174.5,33.5,3.65,19.6,54.0,25.24,14.24
2018,8,1,19,0,88.0,17.0,3.6,18.8,21.0,12.9,0.0
2018,8,1,19,15,44.0,8.5,3.6,18.4,10.5,6.69,0.0
2018,8,1,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.6,17.65,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.55,16.35,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.35,15.65,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,2,5,15,27.0,7.5,2.55,13.9,8.5,14.17,0.0
2018,8,2,5,30,54.0,15.0,2.6,14.3,17.0,40.42,0.0
2018,8,2,5,45,120.0,33.5,2.65,14.7,47.5,102.03,69.92
2018,8,2,6,0,186.0,52.0,2.7,15.1,78.0,159.75,125.63
2018,8,2,6,15,176.0,67.0,2.7,15.6,99.5,179.04,144.9
2018,8,2,6,30,166.0,82.0,2.7,16.1,121.0,197.24,161.78
2018,8,2,6,45,118.5,104.5,2.7,16.6,136.0,186.78,153.27
2018,8,2,7,0,71.0,127.0,2.7,17.1,151.0,169.54,138.15
2018,8,2,7,15,105.5,150.5,2.7,17.75,192.5,234.37,191.52
2018,8,2,7,30,140.0,174.0,2.7,18.4,234.0,288.02,234.47
2018,8,2,7,45,161.5,195.5,2.7,19.05,273.0,330.97,267.63
2018,8,2,8,0,183.0,217.0,2.7,19.7,312.0,374.65,300.62
2018,8,2,8,15,302.5,217.5,2.75,20.3,392.0,499.01,396.84
2018,8,2,8,30,422.0,218.0,2.8,20.9,472.0,631.51,494.73
2018,8,2,8,45,542.5,200.5,2.85,21.5,553.0,730.22,565.45
2018,8,2,9,0,663.0,183.0,2.9,22.1,634.0,840.98,641.82
2018,8,2,9,15,691.5,181.5,2.95,22.65,677.0,873.98,661.11
2018,8,2,9,30,720.0,180.0,3.0,23.2,720.0,904.2,678.95
2018,8,2,9,45,750.5,174.0,3.05,23.8,760.0,928.53,692.59
2018,8,2,10,0,781.0,168.0,3.1,24.4,800.0,940.88,698.23
2018,8,2,10,15,792.5,169.0,3.15,24.8,830.0,947.74,700.93
2018,8,2,10,30,804.0,170.0,3.2,25.2,860.0,950.81,701.28
2018,8,2,10,45,813.5,169.5,3.3,25.65,883.5,946.74,697.25
2018,8,2,11,0,823.0,169.0,3.4,26.1,907.0,938.81,690.83
2018,8,2,11,15,831.0,167.5,3.45,26.3,923.0,924.73,680.8
2018,8,2,11,30,839.0,166.0,3.5,26.5,939.0,906.87,668.37
2018,8,2,11,45,846.0,163.5,3.55,26.7,948.5,883.52,652.35
2018,8,2,12,0,853.0,161.0,3.6,26.9,958.0,856.6,633.97
2018,8,2,12,15,859.0,158.0,3.65,27.0,961.0,824.98,612.18
2018,8,2,12,30,865.0,155.0,3.7,27.1,964.0,779.02,579.94
2018,8,2,12,45,870.0,150.5,3.7,27.15,958.5,740.77,552.08
2018,8,2,13,0,875.0,146.0,3.7,27.2,953.0,699.68,521.54
2018,8,2,13,15,875.0,142.5,3.75,27.1,938.5,653.47,487.02
2018,8,2,13,30,875.0,139.0,3.8,27.0,924.0,605.07,449.91
2018,8,2,13,45,874.0,135.5,3.8,26.95,903.0,554.12,409.57
2018,8,2,14,0,873.0,132.0,3.8,26.9,882.0,501.39,366.67
2018,8,2,14,15,865.5,130.0,3.8,26.7,853.0,445.45,320.38
2018,8,2,14,30,858.0,128.0,3.8,26.5,824.0,388.82,272.42
2018,8,2,14,45,849.0,126.5,3.8,26.3,790.0,328.04,220.79
2018,8,2,15,0,840.0,125.0,3.8,26.1,756.0,269.58,171.53
2018,8,2,15,15,827.5,122.0,3.8,26.1,715.5,209.86,124.56
2018,8,2,15,30,815.0,119.0,3.8,26.1,675.0,151.14,86.5
2018,8,2,15,45,793.5,117.5,3.8,25.45,629.0,94.35,73.41
2018,8,2,16,0,772.0,116.0,3.8,24.8,583.0,91.58,71.56
2018,8,2,16,15,739.5,115.5,3.85,24.3,532.5,84.57,66.06
2018,8,2,16,30,707.0,115.0,3.9,23.8,482.0,84.79,66.61
2018,8,2,16,45,669.5,111.5,3.9,23.35,430.5,83.02,65.46
2018,8,2,17,0,632.0,108.0,3.9,22.9,379.0,81.29,64.33
2018,8,2,17,15,581.5,102.5,3.9,22.2,327.0,77.95,61.84
2018,8,2,17,30,531.0,97.0,3.9,21.5,275.0,74.66,59.29
2018,8,2,17,45,464.0,88.5,3.85,20.8,224.5,65.6,51.61
2018,8,2,18,0,397.0,80.0,3.8,20.1,174.0,59.25,46.06
2018,8,2,18,15,323.0,65.0,3.7,19.45,129.5,48.39,36.35
2018,8,2,18,30,249.0,50.0,3.6,18.8,85.0,37.4,26.29
2018,8,2,18,45,161.5,33.0,3.55,18.15,52.0,24.82,13.73
2018,8,2,19,0,74.0,16.0,3.5,17.5,19.0,12.13,0.0
2018,8,2,19,15,37.0,8.0,3.45,17.15,9.5,6.29,0.0
2018,8,2,19,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.3,16.45,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,3,5,15,10.0,3.5,1.95,13.55,4.0,2.75,0.0
2018,8,3,5,30,20.0,7.0,2.0,14.0,8.0,12.75,0.0
2018,8,3,5,45,46.5,21.0,2.05,14.45,26.5,51.33,32.06
2018,8,3,6,0,73.0,35.0,2.1,14.9,45.0,82.19,62.42
2018,8,3,6,15,102.5,59.0,2.05,15.4,79.5,119.54,95.48
2018,8,3,6,30,132.0,83.0,2.0,15.9,114.0,167.64,137.01
2018,8,3,6,45,159.5,110.0,1.95,16.4,156.5,220.16,181.25
2018,8,3,7,0,187.0,137.0,1.9,16.9,199.0,274.2,225.49
2018,8,3,7,15,213.5,163.0,1.8,17.45,245.0,327.69,267.82
2018,8,3,7,30,240.0,189.0,1.7,18.0,291.0,398.75,322.19
2018,8,3,7,45,265.0,209.5,1.6,18.5,335.5,447.8,358.13
2018,8,3,8,0,290.0,230.0,1.5,19.0,380.0,497.46,393.5
2018,8,3,8,15,313.5,249.0,1.4,19.8,425.5,544.4,425.28
2018,8,3,8,30,337.0,268.0,1.3,20.6,471.0,591.16,455.87
2018,8,3,8,45,358.5,283.5,1.25,21.35,514.0,631.79,481.64
2018,8,3,9,0,380.0,299.0,1.2,22.1,557.0,671.53,506.16
2018,8,3,9,15,440.0,291.5,1.2,23.0,607.5,741.81,551.79
2018,8,3,9,30,500.0,284.0,1.2,23.9,658.0,793.55,583.77
2018,8,3,9,45,574.5,261.0,1.15,24.8,710.0,841.87,612.83
2018,8,3,10,0,649.0,238.0,1.1,25.7,762.0,894.94,643.88
2018,8,3,10,15,660.5,241.0,1.15,26.4,791.0,903.59,646.77
2018,8,3,10,30,672.0,244.0,1.2,27.1,820.0,908.75,648.03
2018,8,3,10,45,679.5,246.5,1.2,27.8,842.0,906.11,643.7
2018,8,3,11,0,687.0,249.0,1.2,28.5,864.0,899.89,637.29
2018,8,3,11,15,687.0,253.5,1.3,28.9,877.0,885.11,627.58
2018,8,3,11,30,687.0,258.0,1.4,29.3,890.0,867.01,615.73
2018,8,3,11,45,690.5,257.5,1.5,29.75,897.5,844.42,600.9
2018,8,3,12,0,694.0,257.0,1.6,30.2,905.0,818.72,583.86
2018,8,3,12,15,683.5,264.0,1.75,30.4,902.0,785.16,562.16
2018,8,3,12,30,673.0,271.0,1.9,30.6,899.0,749.52,538.58
2018,8,3,12,45,653.0,280.5,2.05,30.8,886.0,707.3,509.89
2018,8,3,13,0,633.0,290.0,2.2,31.0,873.0,664.31,480.02
2018,8,3,13,15,626.5,288.0,2.3,31.0,857.0,621.07,449.57
2018,8,3,13,30,620.0,286.0,2.4,31.0,841.0,576.92,417.61
2018,8,3,13,45,611.0,283.5,2.55,31.0,819.0,530.45,383.27
2018,8,3,14,0,602.0,281.0,2.7,31.0,797.0,483.79,347.75
2018,8,3,14,15,593.5,275.0,2.8,30.8,769.5,436.03,310.61
2018,8,3,14,30,585.0,269.0,2.9,30.6,742.0,387.09,271.75
2018,8,3,14,45,573.5,261.5,2.95,30.45,708.5,336.69,231.31
2018,8,3,15,0,562.0,254.0,3.0,30.3,675.0,287.2,191.96
2018,8,3,15,15,545.5,246.0,3.0,30.3,636.5,237.71,154.77
2018,8,3,15,30,529.0,238.0,3.0,30.3,598.0,190.09,124.13
2018,8,3,15,45,512.0,226.0,3.15,29.55,555.0,142.32,111.0
2018,8,3,16,0,495.0,214.0,3.3,28.8,512.0,135.36,106.11
2018,8,3,16,15,473.5,200.5,3.35,28.2,466.5,129.14,101.63
2018,8,3,16,30,452.0,187.0,3.4,27.6,421.0,122.57,96.82
2018,8,3,16,45,422.5,173.0,3.4,26.95,374.0,115.19,91.28
2018,8,3,17,0,393.0,159.0,3.4,26.3,327.0,107.47,85.38
2018,8,3,17,15,356.0,142.5,3.4,25.5,279.5,99.55,79.23
2018,8,3,17,30,319.0,126.0,3.4,24.7,232.0,88.78,70.5
2018,8,3,17,45,275.0,106.5,3.4,23.9,186.5,75.86,59.7
2018,8,3,18,0,231.0,87.0,3.4,23.1,141.0,62.65,48.37
2018,8,3,18,15,183.0,65.5,3.3,22.45,102.0,47.88,35.42
2018,8,3,18,30,135.0,44.0,3.2,21.8,63.0,32.79,22.0
2018,8,3,18,45,86.5,27.0,3.1,21.15,37.5,20.42,9.83
2018,8,3,19,0,38.0,10.0,3.0,20.5,12.0,7.87,0.0
2018,8,3,19,15,19.0,5.0,2.95,20.2,6.0,3.93,0.0
2018,8,3,19,30,0.0,0.0,2.9,19.9,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.85,19.65,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.8,19.4,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.75,19.2,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.35,18.3,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.25,18.05,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.15,17.75,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.95,17.3,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.9,16.95,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.85,16.8,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.8,16.45,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.7,16.25,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,8,4,5,15,9.5,3.5,1.7,16.9,4.0,2.75,0.0
2018,8,4,5,30,19.0,7.0,1.8,17.3,8.0,12.41,0.0
2018,8,4,5,45,45.0,20.0,1.85,17.65,25.5,49.35,29.47
2018,8,4,6,0,71.0,33.0,1.9,18.0,43.0,78.91,58.88
2018,8,4,6,15,99.5,56.0,1.95,18.4,76.0,114.58,90.24
2018,8,4,6,30,128.0,79.0,2.0,18.8,109.0,160.84,129.91
2018,8,4,6,45,155.0,106.0,2.0,19.2,151.0,213.04,173.58
2018,8,4,7,0,182.0,133.0,2.0,19.6,193.0,266.71,217.31
2018,8,4,7,15,206.5,159.0,2.0,20.15,238.0,318.71,258.32
2018,8,4,7,30,231.0,185.0,2.0,20.7,283.0,371.71,298.9
2018,8,4,7,45,253.5,208.5,2.05,21.2,328.5,438.55,348.78
2018,8,4,8,0,276.0,232.0,2.1,21.7,374.0,489.21,385.33
2018,8,4,8,15,301.0,249.0,2.15,22.45,417.5,534.81,417.17
2018,8,4,8,30,326.0,266.0,2.2,23.2,461.0,580.43,448.32
2018,8,4,8,45,350.0,280.5,2.25,23.9,504.5,622.07,476.08
2018,8,4,9,0,374.0,295.0,2.3,24.6,548.0,662.98,502.82
2018,8,4,9,15,457.5,277.0,2.35,25.5,605.5,745.47,558.85
2018,8,4,9,30,541.0,259.0,2.4,26.4,663.0,809.08,600.53
2018,8,4,9,45,644.5,219.5,2.5,27.25,723.0,876.63,645.08
2018,8,4,10,0,748.0,180.0,2.6,28.1,783.0,934.12,680.42
2018,8,4,10,15,761.0,181.5,2.75,28.55,814.0,942.71,684.49
2018,8,4,10,30,774.0,183.0,2.9,29.0,845.0,938.0,680.42
2018,8,4,10,45,784.5,183.0,3.0,29.45,869.0,935.55,677.64
2018,8,4,11,0,795.0,183.0,3.1,29.9,893.0,929.28,672.44
2018,8,4,11,15,795.0,188.0,3.25,30.0,908.0,914.12,662.81
2018,8,4,11,30,795.0,193.0,3.4,30.1,923.0,895.39,650.89
2018,8,4,11,45,790.5,198.0,3.5,30.25,929.0,869.38,633.72
2018,8,4,12,0,786.0,203.0,3.6,30.4,935.0,840.33,613.6
2018,8,4,12,15,770.5,211.0,3.7,30.35,928.5,810.42,592.75
2018,8,4,12,30,755.0,219.0,3.8,30.3,922.0,770.0,564.64
2018,8,4,12,45,799.0,192.0,3.9,30.3,931.0,736.05,541.53
2018,8,4,13,0,843.0,165.0,4.0,30.3,940.0,703.78,518.55
2018,8,4,13,15,830.5,169.5,4.1,30.15,922.5,655.35,483.0
2018,8,4,13,30,818.0,174.0,4.2,30.0,905.0,605.77,445.72
2018,8,4,13,45,800.0,179.0,4.25,29.9,879.0,552.86,404.84
2018,8,4,14,0,782.0,184.0,4.3,29.8,853.0,499.97,362.9
2018,8,4,14,15,760.0,188.5,4.35,29.55,820.5,443.38,317.51
2018,8,4,14,30,738.0,193.0,4.4,29.3,788.0,388.71,272.64
2018,8,4,14,45,708.5,197.5,4.45,29.05,748.5,333.28,227.13
2018,8,4,15,0,679.0,202.0,4.5,28.8,709.0,280.47,184.42
2018,8,4,15,15,663.0,196.5,4.5,28.8,669.0,226.39,142.79
2018,8,4,15,30,647.0,191.0,4.5,28.8,629.0,174.09,108.94
2018,8,4,15,45,612.0,190.0,4.5,27.95,582.0,126.04,98.66
2018,8,4,16,0,577.0,189.0,4.5,27.1,535.0,123.63,97.36
2018,8,4,16,15,539.0,184.0,4.45,26.5,486.0,121.37,96.04
2018,8,4,16,30,501.0,179.0,4.4,25.9,437.0,119.05,94.67
2018,8,4,16,45,466.5,167.0,4.35,25.35,387.5,112.55,89.76
2018,8,4,17,0,432.0,155.0,4.3,24.8,338.0,105.8,84.56
2018,8,4,17,15,402.0,138.5,4.15,24.1,291.0,96.04,76.75
2018,8,4,17,30,372.0,122.0,4.0,23.4,244.0,85.89,68.43
2018,8,4,17,45,335.5,104.0,3.9,22.75,199.5,74.3,58.65
2018,8,4,18,0,299.0,86.0,3.8,22.1,155.0,62.33,48.28
2018,8,4,18,15,247.0,67.0,3.7,21.4,114.5,49.17,36.64
2018,8,4,18,30,195.0,48.0,3.6,20.7,74.0,35.67,24.48
2018,8,4,18,45,130.0,31.0,3.5,20.05,45.5,23.25,11.62
2018,8,4,19,0,65.0,14.0,3.4,19.4,17.0,11.02,0.0
2018,8,4,19,15,32.5,7.0,3.4,19.0,8.5,5.51,0.0
2018,8,4,19,30,0.0,0.0,3.4,18.6,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.4,18.2,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.4,17.4,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.35,17.15,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.25,16.35,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,5,5,15,8.5,3.5,2.35,14.0,4.0,0.0,0.0
2018,8,5,5,30,17.0,7.0,2.4,14.3,8.0,11.71,0.0
2018,8,5,5,45,45.5,22.5,2.5,14.6,28.0,45.89,26.55
2018,8,5,6,0,74.0,38.0,2.6,14.9,48.0,78.82,59.45
2018,8,5,6,15,109.5,63.5,2.55,15.35,85.0,130.67,104.69
2018,8,5,6,30,145.0,89.0,2.5,15.8,122.0,184.62,151.27
2018,8,5,6,45,180.0,115.5,2.4,16.25,167.0,241.88,199.61
2018,8,5,7,0,215.0,142.0,2.3,16.7,212.0,315.32,259.46
2018,8,5,7,15,247.5,164.0,2.25,17.25,258.0,370.67,303.16
2018,8,5,7,30,280.0,186.0,2.2,17.8,304.0,427.74,346.89
2018,8,5,7,45,310.0,205.5,2.1,18.3,351.5,481.25,386.47
2018,8,5,8,0,340.0,225.0,2.0,18.8,399.0,535.6,425.45
2018,8,5,8,15,364.0,241.5,2.0,19.5,444.5,581.83,457.32
2018,8,5,8,30,388.0,258.0,2.0,20.2,490.0,627.79,488.26
2018,8,5,8,45,409.0,270.5,1.95,20.85,531.5,666.05,512.8
2018,8,5,9,0,430.0,283.0,1.9,21.5,573.0,722.34,549.03
2018,8,5,9,15,469.5,284.5,1.95,22.2,619.0,765.44,576.73
2018,8,5,9,30,509.0,286.0,2.0,22.9,665.0,806.92,602.95
2018,8,5,9,45,554.0,276.5,2.05,23.6,707.0,840.77,624.01
2018,8,5,10,0,599.0,267.0,2.1,24.3,749.0,872.01,643.12
2018,8,5,10,15,610.5,271.0,2.15,24.9,777.5,885.98,649.96
2018,8,5,10,30,622.0,275.0,2.2,25.5,806.0,892.27,652.02
2018,8,5,10,45,631.5,276.0,2.25,26.1,827.0,890.57,649.02
2018,8,5,11,0,641.0,277.0,2.3,26.7,848.0,885.34,643.82
2018,8,5,11,15,648.5,277.0,2.35,27.1,863.5,873.92,635.13
2018,8,5,11,30,656.0,277.0,2.4,27.5,879.0,859.06,624.23
2018,8,5,11,45,662.5,276.0,2.45,27.9,888.0,839.13,609.96
2018,8,5,12,0,669.0,275.0,2.5,28.3,897.0,815.97,593.49
2018,8,5,12,15,640.0,287.5,2.55,28.5,882.5,772.52,563.15
2018,8,5,12,30,611.0,300.0,2.6,28.7,868.0,728.17,531.97
2018,8,5,12,45,652.0,274.5,2.65,28.95,876.5,704.58,515.56
2018,8,5,13,0,693.0,249.0,2.7,29.2,885.0,675.74,494.83
2018,8,5,13,15,712.5,235.5,2.8,29.3,880.0,637.54,467.11
2018,8,5,13,30,732.0,222.0,2.9,29.4,875.0,595.96,436.1
2018,8,5,13,45,725.0,220.0,2.95,29.45,853.0,545.88,397.87
2018,8,5,14,0,718.0,218.0,3.0,29.5,831.0,495.05,358.04
2018,8,5,14,15,706.0,215.5,3.05,29.4,801.5,441.33,315.32
2018,8,5,14,30,694.0,213.0,3.1,29.3,772.0,387.9,271.84
2018,8,5,14,45,678.5,210.0,3.15,29.2,736.5,333.69,227.4
2018,8,5,15,0,663.0,207.0,3.2,29.1,701.0,280.69,184.42
2018,8,5,15,15,646.5,201.5,3.2,29.1,661.0,227.4,143.71
2018,8,5,15,30,630.0,196.0,3.2,29.1,621.0,175.98,110.61
2018,8,5,15,45,602.0,191.5,3.25,28.65,575.5,126.95,99.01
2018,8,5,16,0,574.0,187.0,3.3,28.2,530.0,122.52,95.95
2018,8,5,16,15,535.0,181.0,3.3,27.7,479.5,119.64,94.09
2018,8,5,16,30,496.0,175.0,3.3,27.2,429.0,116.68,92.15
2018,8,5,16,45,454.0,165.5,3.3,26.75,379.0,111.48,88.31
2018,8,5,17,0,412.0,156.0,3.3,26.3,329.0,106.12,84.27
2018,8,5,17,15,366.5,140.5,3.25,25.45,279.5,96.78,76.93
2018,8,5,17,30,321.0,125.0,3.2,24.6,230.0,88.14,69.99
2018,8,5,17,45,268.0,105.5,3.15,23.75,182.5,75.08,59.05
2018,8,5,18,0,215.0,86.0,3.1,22.9,135.0,61.78,47.62
2018,8,5,18,15,166.0,63.5,3.05,22.15,95.5,46.37,34.1
2018,8,5,18,30,117.0,41.0,3.0,21.4,56.0,30.59,20.07
2018,8,5,18,45,72.5,24.5,2.95,20.65,32.5,18.57,7.69
2018,8,5,19,0,28.0,8.0,2.9,19.9,9.0,6.29,0.0
2018,8,5,19,15,14.0,4.0,2.9,19.55,4.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.85,18.15,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.8,17.65,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.75,17.2,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.65,16.8,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.55,16.45,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,6,5,15,8.5,2.5,1.6,15.1,3.0,0.0,0.0
2018,8,6,5,30,17.0,5.0,1.6,15.4,6.0,10.16,0.0
2018,8,6,5,45,41.5,18.0,1.55,15.75,23.0,44.85,24.79
2018,8,6,6,0,66.0,31.0,1.5,16.1,40.0,74.67,55.66
2018,8,6,6,15,95.0,53.5,1.45,16.55,72.0,110.03,86.98
2018,8,6,6,30,124.0,76.0,1.4,17.0,104.0,155.98,126.57
2018,8,6,6,45,152.0,102.0,1.35,17.45,145.0,207.62,169.94
2018,8,6,7,0,180.0,128.0,1.3,17.9,186.0,260.85,213.37
2018,8,6,7,15,205.0,154.0,1.25,18.45,231.0,313.38,254.72
2018,8,6,7,30,230.0,180.0,1.2,19.0,276.0,383.62,308.13
2018,8,6,7,45,253.0,203.0,1.15,19.5,321.5,433.92,344.76
2018,8,6,8,0,276.0,226.0,1.1,20.0,367.0,484.62,380.66
2018,8,6,8,15,296.0,246.5,1.1,20.75,411.0,530.01,411.52
2018,8,6,8,30,316.0,267.0,1.1,21.5,455.0,575.04,441.34
2018,8,6,8,45,333.0,284.5,1.1,22.25,496.5,613.41,465.73
2018,8,6,9,0,350.0,302.0,1.1,23.0,538.0,650.76,488.92
2018,8,6,9,15,365.5,316.0,1.15,23.9,575.5,681.67,507.48
2018,8,6,9,30,381.0,330.0,1.2,24.8,613.0,711.03,524.76
2018,8,6,9,45,395.0,338.5,1.25,25.65,644.0,731.47,536.05
2018,8,6,10,0,409.0,347.0,1.3,26.5,675.0,749.98,546.04
2018,8,6,10,15,421.0,354.5,1.4,27.2,703.0,781.41,564.89
2018,8,6,10,30,433.0,362.0,1.5,27.9,731.0,792.06,570.25
2018,8,6,10,45,444.5,366.0,1.55,28.6,753.5,796.3,571.2
2018,8,6,11,0,456.0,370.0,1.6,29.3,776.0,797.65,570.38
2018,8,6,11,15,463.0,373.5,1.75,29.7,791.5,791.52,566.25
2018,8,6,11,30,470.0,377.0,1.9,30.1,807.0,782.52,560.23
2018,8,6,11,45,476.0,377.0,2.0,30.55,815.5,766.89,549.33
2018,8,6,12,0,482.0,377.0,2.1,31.0,824.0,748.59,536.61
2018,8,6,12,15,532.5,346.5,2.25,31.35,840.5,738.08,530.48
2018,8,6,12,30,583.0,316.0,2.4,31.7,857.0,722.43,520.47
2018,8,6,12,45,647.5,275.5,2.5,32.05,872.0,703.4,507.73
2018,8,6,13,0,712.0,235.0,2.6,32.4,887.0,678.71,490.48
2018,8,6,13,15,707.0,234.0,2.7,32.4,872.5,634.13,458.71
2018,8,6,13,30,702.0,233.0,2.8,32.4,858.0,588.21,425.21
2018,8,6,13,45,693.5,231.5,2.9,32.45,836.0,539.0,388.33
2018,8,6,14,0,685.0,230.0,3.0,32.5,814.0,489.26,350.02
2018,8,6,14,15,668.5,230.5,3.05,32.35,784.0,437.38,309.39
2018,8,6,14,30,652.0,231.0,3.1,32.2,754.0,386.31,268.53
2018,8,6,14,45,629.5,230.0,3.15,32.1,717.0,333.65,226.27
2018,8,6,15,0,607.0,229.0,3.2,32.0,680.0,283.14,186.23
2018,8,6,15,15,590.5,222.5,3.2,32.0,641.0,232.02,147.77
2018,8,6,15,30,574.0,216.0,3.2,32.0,602.0,182.66,116.21
2018,8,6,15,45,537.0,212.5,3.25,31.35,554.0,136.27,105.41
2018,8,6,16,0,500.0,209.0,3.3,30.7,506.0,133.06,103.49
2018,8,6,16,15,450.5,203.5,3.25,30.05,454.0,130.63,102.12
2018,8,6,16,30,401.0,198.0,3.2,29.4,402.0,132.12,103.95
2018,8,6,16,45,356.5,184.5,3.15,28.8,351.5,123.85,97.75
2018,8,6,17,0,312.0,171.0,3.1,28.2,301.0,115.37,91.29
2018,8,6,17,15,274.5,149.0,3.0,27.2,252.5,101.95,80.69
2018,8,6,17,30,237.0,127.0,2.9,26.2,204.0,88.13,69.51
2018,8,6,17,45,195.5,103.0,2.85,25.2,159.0,72.66,56.63
2018,8,6,18,0,154.0,79.0,2.8,24.2,114.0,56.76,43.06
2018,8,6,18,15,118.0,56.5,2.8,23.4,79.0,41.42,29.68
2018,8,6,18,30,82.0,34.0,2.8,22.6,44.0,25.6,15.73
2018,8,6,18,45,50.5,20.0,2.75,21.85,25.5,15.3,4.85
2018,8,6,19,0,19.0,6.0,2.7,21.1,7.0,4.72,0.0
2018,8,6,19,15,9.5,3.0,2.75,20.65,3.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.8,20.2,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.8,19.8,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.8,19.4,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.75,17.2,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.7,16.85,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,7,5,15,12.0,3.5,1.85,15.1,4.0,0.0,0.0
2018,8,7,5,30,24.0,7.0,1.9,15.5,8.0,14.34,0.0
2018,8,7,5,45,65.0,22.5,1.9,15.95,29.5,62.32,34.92
2018,8,7,6,0,106.0,38.0,1.9,16.4,51.0,104.92,79.93
2018,8,7,6,15,149.0,60.0,1.9,16.8,88.0,159.18,127.46
2018,8,7,6,30,192.0,82.0,1.9,17.2,125.0,216.46,176.68
2018,8,7,6,45,230.0,104.0,1.85,17.55,168.5,273.8,224.73
2018,8,7,7,0,268.0,126.0,1.8,17.9,212.0,333.72,273.39
2018,8,7,7,15,302.5,145.5,1.75,18.45,259.0,390.41,317.67
2018,8,7,7,30,337.0,165.0,1.7,19.0,306.0,448.85,361.78
2018,8,7,7,45,366.5,182.0,1.65,19.55,353.0,501.73,400.17
2018,8,7,8,0,396.0,199.0,1.6,20.1,400.0,555.24,437.83
2018,8,7,8,15,421.0,212.5,1.65,20.75,445.5,620.87,483.08
2018,8,7,8,30,446.0,226.0,1.7,21.4,491.0,667.33,513.78
2018,8,7,8,45,467.5,237.5,1.7,22.05,534.0,707.57,539.25
2018,8,7,9,0,489.0,249.0,1.7,22.7,577.0,746.32,563.21
2018,8,7,9,15,481.5,271.0,1.75,23.15,610.5,766.34,574.1
2018,8,7,9,30,474.0,293.0,1.8,23.6,644.0,783.32,583.06
2018,8,7,9,45,455.0,317.5,1.85,24.1,667.5,788.62,583.8
2018,8,7,10,0,436.0,342.0,1.9,24.6,691.0,790.73,582.6
2018,8,7,10,15,449.5,348.5,2.05,24.9,720.0,804.53,591.57
2018,8,7,10,30,463.0,355.0,2.2,25.2,749.0,815.56,598.57
2018,8,7,10,45,475.5,359.0,2.3,25.55,772.5,820.46,601.05
2018,8,7,11,0,488.0,363.0,2.4,25.9,796.0,822.34,601.57
2018,8,7,11,15,499.0,363.0,2.5,26.05,812.5,816.22,597.33
2018,8,7,11,30,510.0,363.0,2.6,26.2,829.0,807.04,591.07
2018,8,7,11,45,520.5,360.0,2.7,26.35,839.0,791.81,580.75
2018,8,7,12,0,531.0,357.0,2.8,26.5,849.0,773.61,568.33
2018,8,7,12,15,541.0,351.0,2.85,26.6,852.0,749.67,551.73
2018,8,7,12,30,551.0,345.0,2.9,26.7,855.0,723.02,533.06
2018,8,7,12,45,563.0,335.5,2.95,26.8,853.0,692.46,511.43
2018,8,7,13,0,575.0,326.0,3.0,26.9,851.0,659.34,487.56
2018,8,7,13,15,577.5,318.5,3.05,26.9,838.5,619.38,458.41
2018,8,7,13,30,580.0,311.0,3.1,26.9,826.0,577.89,427.46
2018,8,7,13,45,581.5,300.0,3.1,26.9,805.0,531.99,392.44
2018,8,7,14,0,583.0,289.0,3.1,26.9,784.0,485.06,355.71
2018,8,7,14,15,579.5,280.0,3.15,26.75,758.0,436.54,317.17
2018,8,7,14,30,576.0,271.0,3.2,26.6,732.0,387.74,277.5
2018,8,7,14,45,572.5,259.5,3.25,26.45,700.5,337.23,236.02
2018,8,7,15,0,569.0,248.0,3.3,26.3,669.0,286.82,194.89
2018,8,7,15,15,552.5,240.0,3.3,26.3,630.0,236.67,156.42
2018,8,7,15,30,536.0,232.0,3.3,26.3,591.0,188.4,124.71
2018,8,7,15,45,524.5,219.5,3.3,25.75,551.0,139.87,110.82
2018,8,7,16,0,513.0,207.0,3.3,25.2,511.0,132.39,105.31
2018,8,7,16,15,498.5,193.5,3.3,24.75,468.0,126.15,100.66
2018,8,7,16,30,484.0,180.0,3.3,24.3,425.0,119.53,95.66
2018,8,7,16,45,458.5,165.5,3.25,23.85,378.0,111.72,89.59
2018,8,7,17,0,433.0,151.0,3.2,23.4,331.0,103.55,83.13
2018,8,7,17,15,396.5,135.5,3.15,22.7,283.0,94.22,75.63
2018,8,7,17,30,360.0,120.0,3.1,22.0,235.0,84.56,67.67
2018,8,7,17,45,315.0,101.5,3.0,21.3,189.0,72.51,57.42
2018,8,7,18,0,270.0,83.0,2.9,20.6,143.0,60.33,46.78
2018,8,7,18,15,199.5,63.5,2.85,19.95,101.5,46.51,34.47
2018,8,7,18,30,129.0,44.0,2.8,19.3,60.0,32.56,21.77
2018,8,7,18,45,76.0,26.0,2.75,18.65,34.5,19.54,7.19
2018,8,7,19,0,23.0,8.0,2.7,18.0,9.0,6.29,0.0
2018,8,7,19,15,11.5,4.0,2.7,17.65,4.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.65,16.05,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,8,5,15,15.5,4.0,1.7,14.3,4.5,0.0,0.0
2018,8,8,5,30,31.0,8.0,1.7,14.7,9.0,17.76,0.0
2018,8,8,5,45,79.5,26.0,1.7,15.15,34.5,74.58,40.72
2018,8,8,6,0,128.0,44.0,1.7,15.6,60.0,125.59,96.54
2018,8,8,6,15,146.0,63.5,1.6,16.1,89.5,163.36,130.93
2018,8,8,6,30,164.0,83.0,1.5,16.6,119.0,202.23,164.83
2018,8,8,6,45,178.0,103.5,1.4,17.1,152.0,240.98,197.41
2018,8,8,7,0,192.0,124.0,1.3,17.6,185.0,280.33,229.24
2018,8,8,7,15,198.0,143.5,1.3,18.2,216.5,297.34,242.39
2018,8,8,7,30,204.0,163.0,1.3,18.8,248.0,328.67,266.14
2018,8,8,7,45,205.5,182.0,1.25,19.45,277.0,355.47,285.34
2018,8,8,8,0,207.0,201.0,1.2,20.1,306.0,381.54,303.44
2018,8,8,8,15,211.5,223.5,1.2,20.75,340.0,413.32,325.56
2018,8,8,8,30,216.0,246.0,1.2,21.4,374.0,444.26,346.52
2018,8,8,8,45,215.5,273.0,1.15,22.05,409.0,474.6,366.16
2018,8,8,9,0,215.0,300.0,1.1,22.7,444.0,503.57,384.37
2018,8,8,9,15,328.0,292.0,1.15,23.3,527.0,623.29,469.77
2018,8,8,9,30,441.0,284.0,1.2,23.9,610.0,744.45,551.7
2018,8,8,9,45,524.5,270.0,1.2,24.5,676.0,810.57,593.7
2018,8,8,10,0,608.0,256.0,1.2,25.1,742.0,879.9,637.02
2018,8,8,10,15,623.0,258.5,1.25,25.55,772.0,891.64,642.43
2018,8,8,10,30,638.0,261.0,1.3,26.0,802.0,899.89,646.34
2018,8,8,10,45,652.5,260.5,1.4,26.5,826.5,901.38,646.62
2018,8,8,11,0,667.0,260.0,1.5,27.0,851.0,899.19,644.61
2018,8,8,11,15,677.0,259.5,1.55,27.35,868.0,889.15,637.32
2018,8,8,11,30,687.0,259.0,1.6,27.7,885.0,875.5,627.77
2018,8,8,11,45,695.5,256.0,1.65,28.05,894.5,854.84,613.72
2018,8,8,12,0,704.0,253.0,1.7,28.4,904.0,830.8,597.38
2018,8,8,12,15,701.5,254.5,1.75,28.55,903.0,798.52,575.73
2018,8,8,12,30,699.0,256.0,1.8,28.7,902.0,763.74,552.12
2018,8,8,12,45,693.5,257.0,1.85,28.9,893.5,724.17,524.74
2018,8,8,13,0,688.0,258.0,1.9,29.1,885.0,682.83,495.61
2018,8,8,13,15,688.0,253.5,1.95,29.15,871.5,639.26,464.66
2018,8,8,13,30,688.0,249.0,2.0,29.2,858.0,594.04,431.65
2018,8,8,13,45,686.5,243.0,2.05,29.25,838.0,545.48,395.32
2018,8,8,14,0,685.0,237.0,2.1,29.3,818.0,495.81,357.06
2018,8,8,14,15,678.5,231.5,2.2,29.2,790.0,443.54,316.13
2018,8,8,14,30,672.0,226.0,2.3,29.1,762.0,391.08,273.94
2018,8,8,14,45,663.5,219.0,2.35,28.95,728.5,337.08,229.98
2018,8,8,15,0,655.0,212.0,2.4,28.8,695.0,283.58,186.72
2018,8,8,15,15,638.5,206.0,2.4,28.8,655.0,230.17,146.06
2018,8,8,15,30,622.0,200.0,2.4,28.8,615.0,178.68,112.91
2018,8,8,15,45,604.5,191.0,2.5,28.2,571.5,127.4,99.52
2018,8,8,16,0,587.0,182.0,2.6,27.6,528.0,120.32,94.37
2018,8,8,16,15,565.5,171.5,2.65,27.05,481.5,115.14,90.63
2018,8,8,16,30,544.0,161.0,2.7,26.5,435.0,109.7,86.63
2018,8,8,16,45,514.5,149.5,2.7,25.95,386.5,103.22,81.72
2018,8,8,17,0,485.0,138.0,2.7,25.4,338.0,96.49,76.51
2018,8,8,17,15,444.5,125.0,2.7,24.55,289.0,88.38,70.11
2018,8,8,17,30,404.0,112.0,2.7,23.7,240.0,80.03,63.33
2018,8,8,17,45,353.5,96.0,2.7,22.85,193.0,69.34,54.32
2018,8,8,18,0,303.0,80.0,2.7,22.0,146.0,58.38,44.81
2018,8,8,18,15,239.5,61.5,2.65,21.25,105.0,45.35,33.24
2018,8,8,18,30,176.0,43.0,2.6,20.5,64.0,32.04,21.12
2018,8,8,18,45,105.5,26.0,2.5,19.7,37.0,19.58,6.21
2018,8,8,19,0,35.0,9.0,2.4,18.9,10.0,7.08,0.0
2018,8,8,19,15,17.5,4.5,2.4,18.55,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.4,17.15,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.35,16.65,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,9,5,15,16.0,3.5,1.5,14.3,4.0,0.0,0.0
2018,8,9,5,30,32.0,7.0,1.5,14.8,8.0,17.39,0.0
2018,8,9,5,45,86.0,23.0,1.5,15.3,32.0,72.52,36.75
2018,8,9,6,0,140.0,39.0,1.5,15.8,56.0,124.54,95.41
2018,8,9,6,15,194.0,60.0,1.45,16.4,95.5,185.15,148.71
2018,8,9,6,30,248.0,81.0,1.4,17.0,135.0,250.03,204.04
2018,8,9,6,45,280.5,97.5,1.3,17.55,174.0,299.73,245.42
2018,8,9,7,0,313.0,114.0,1.2,18.1,213.0,351.81,287.07
2018,8,9,7,15,351.5,132.0,1.15,18.9,262.0,429.07,345.93
2018,8,9,7,30,390.0,150.0,1.1,19.7,311.0,492.3,391.88
2018,8,9,7,45,438.5,163.0,1.1,20.45,366.0,559.62,439.76
2018,8,9,8,0,487.0,176.0,1.1,21.2,421.0,628.52,486.99
2018,8,9,8,15,514.5,186.0,1.05,22.0,468.0,676.93,517.43
2018,8,9,8,30,542.0,196.0,1.0,22.8,515.0,724.59,546.5
2018,8,9,8,45,565.5,203.5,1.0,23.55,559.5,764.74,570.37
2018,8,9,9,0,589.0,211.0,1.0,24.3,604.0,803.2,592.63
2018,8,9,9,15,610.0,215.5,1.0,25.05,644.5,841.86,614.41
2018,8,9,9,30,631.0,220.0,1.0,25.8,685.0,870.79,629.69
2018,8,9,9,45,650.0,222.0,1.0,26.55,721.5,892.43,640.26
2018,8,9,10,0,669.0,224.0,1.0,27.3,758.0,910.8,648.75
2018,8,9,10,15,680.0,227.5,1.05,27.95,787.0,919.44,652.1
2018,8,9,10,30,691.0,231.0,1.1,28.6,816.0,924.51,653.38
2018,8,9,10,45,699.5,233.0,1.1,29.25,838.5,922.14,649.34
2018,8,9,11,0,708.0,235.0,1.1,29.9,861.0,916.12,643.2
2018,8,9,11,15,714.5,235.5,1.2,30.4,876.5,903.21,634.78
2018,8,9,11,30,721.0,236.0,1.3,30.9,892.0,886.74,624.07
2018,8,9,11,45,726.0,235.5,1.35,31.35,900.5,864.59,609.17
2018,8,9,12,0,731.0,235.0,1.4,31.8,909.0,839.11,592.07
2018,8,9,12,15,731.0,236.0,1.5,31.95,910.0,807.75,572.15
2018,8,9,12,30,731.0,237.0,1.6,32.1,911.0,773.64,550.0
2018,8,9,12,45,727.5,237.0,1.75,32.3,903.0,733.69,523.74
2018,8,9,13,0,724.0,237.0,1.9,32.5,895.0,691.73,495.34
2018,8,9,13,15,721.5,234.0,2.0,32.5,880.5,646.32,463.85
2018,8,9,13,30,719.0,231.0,2.1,32.5,866.0,599.34,430.28
2018,8,9,13,45,714.5,226.5,2.2,32.45,844.0,548.88,393.27
2018,8,9,14,0,710.0,222.0,2.3,32.4,822.0,497.5,354.36
2018,8,9,14,15,702.5,217.5,2.35,32.3,794.0,444.22,312.82
2018,8,9,14,30,695.0,213.0,2.4,32.2,766.0,390.78,270.09
2018,8,9,14,45,685.0,207.0,2.45,32.05,731.5,335.69,225.66
2018,8,9,15,0,675.0,201.0,2.5,31.9,697.0,281.23,182.03
2018,8,9,15,15,658.5,195.0,2.5,31.9,656.5,226.58,140.8
2018,8,9,15,30,642.0,189.0,2.5,31.9,616.0,173.8,107.16
2018,8,9,15,45,624.0,181.0,2.55,31.4,572.0,121.82,93.76
2018,8,9,16,0,606.0,173.0,2.6,30.9,528.0,116.77,90.24
2018,8,9,16,15,584.0,163.0,2.6,30.4,481.0,110.73,85.8
2018,8,9,16,30,562.0,153.0,2.6,29.9,434.0,105.4,81.92
2018,8,9,16,45,530.5,142.5,2.6,29.4,385.0,99.34,77.37
2018,8,9,17,0,499.0,132.0,2.6,28.9,336.0,93.06,72.57
2018,8,9,17,15,459.0,120.0,2.5,27.95,287.5,85.47,66.69
2018,8,9,17,30,419.0,108.0,2.4,27.0,239.0,77.67,60.47
2018,8,9,17,45,368.5,92.5,2.3,26.1,192.5,67.21,51.76
2018,8,9,18,0,318.0,77.0,2.2,25.2,146.0,56.5,42.58
2018,8,9,18,15,251.5,59.0,2.2,24.4,104.5,43.71,31.35
2018,8,9,18,30,185.0,41.0,2.2,23.6,63.0,30.67,19.57
2018,8,9,18,45,113.5,25.0,2.2,22.8,36.5,18.84,4.42
2018,8,9,19,0,42.0,9.0,2.2,22.0,10.0,7.08,0.0
2018,8,9,19,15,21.0,4.5,2.25,21.6,5.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.3,21.2,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.35,20.8,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.4,20.4,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.4,20.1,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.4,19.8,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.4,19.2,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.4,18.55,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.35,17.65,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.2,16.85,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.15,16.55,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,10,5,15,31.5,5.0,1.9,15.35,6.0,0.0,0.0
2018,8,10,5,30,63.0,10.0,1.9,15.9,12.0,31.38,0.0
2018,8,10,5,45,156.0,25.5,1.95,16.4,41.5,116.18,56.47
2018,8,10,6,0,249.0,41.0,2.0,16.9,71.0,193.33,148.96
2018,8,10,6,15,321.5,55.5,1.95,17.5,113.0,261.64,209.98
2018,8,10,6,30,394.0,70.0,1.9,18.1,155.0,337.27,274.22
2018,8,10,6,45,446.5,81.5,1.85,18.7,202.5,402.9,328.21
2018,8,10,7,0,499.0,93.0,1.8,19.3,250.0,472.38,382.88
2018,8,10,7,15,538.0,102.0,1.75,20.05,299.0,539.97,433.22
2018,8,10,7,30,577.0,111.0,1.7,20.8,348.0,602.6,477.85
