Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,7,45,605.5,119.5,1.7,21.6,397.0,656.88,514.76
2018,8,10,8,0,634.0,128.0,1.7,22.4,446.0,710.61,549.48
2018,8,10,8,15,655.5,134.5,1.65,23.25,492.5,755.17,576.2
2018,8,10,8,30,677.0,141.0,1.6,24.1,539.0,798.0,601.03
2018,8,10,8,45,693.0,147.5,1.6,24.9,582.5,833.74,621.09
2018,8,10,9,0,709.0,154.0,1.6,25.7,626.0,866.92,639.15
2018,8,10,9,15,723.0,158.0,1.6,26.4,665.0,892.67,652.35
2018,8,10,9,30,737.0,162.0,1.6,27.1,704.0,915.32,663.51
2018,8,10,9,45,748.0,166.5,1.65,27.8,739.5,932.32,671.64
2018,8,10,10,0,759.0,171.0,1.7,28.5,775.0,945.81,677.63
2018,8,10,10,15,767.5,173.0,1.75,29.0,803.0,941.39,672.92
2018,8,10,10,30,776.0,175.0,1.8,29.5,831.0,942.62,672.12
2018,8,10,10,45,783.0,176.5,1.85,30.05,853.0,938.18,667.65
2018,8,10,11,0,790.0,178.0,1.9,30.6,875.0,929.97,660.97
2018,8,10,11,15,795.0,178.5,2.05,30.85,890.0,915.27,652.12
2018,8,10,11,30,800.0,179.0,2.2,31.1,905.0,896.93,640.93
2018,8,10,11,45,804.0,178.0,2.3,31.4,913.0,872.85,625.43
2018,8,10,12,0,808.0,177.0,2.4,31.7,921.0,845.4,607.72
2018,8,10,12,15,804.0,180.0,2.5,31.75,920.0,811.75,585.47
2018,8,10,12,30,800.0,183.0,2.6,31.8,919.0,775.45,560.95
2018,8,10,12,45,792.0,185.5,2.7,31.9,909.0,733.46,531.93
2018,8,10,13,0,784.0,188.0,2.8,32.0,899.0,689.63,501.0
2018,8,10,13,15,783.0,184.5,2.95,31.9,884.5,644.01,468.68
2018,8,10,13,30,782.0,181.0,3.1,31.8,870.0,596.52,433.97
2018,8,10,13,45,780.5,176.0,3.2,31.75,849.0,545.98,395.7
2018,8,10,14,0,779.0,171.0,3.3,31.7,828.0,494.03,355.13
2018,8,10,14,15,774.5,166.5,3.35,31.5,800.5,439.99,311.89
2018,8,10,14,30,770.0,162.0,3.4,31.3,773.0,385.25,266.98
2018,8,10,14,45,764.0,156.5,3.5,31.1,739.5,328.91,220.25
2018,8,10,15,0,758.0,151.0,3.6,30.9,706.0,267.12,169.85
2018,8,10,15,15,743.0,147.5,3.6,30.9,666.0,209.73,125.63
2018,8,10,15,30,728.0,144.0,3.6,30.9,626.0,153.79,89.65
2018,8,10,15,45,713.5,137.0,3.65,30.35,582.0,97.43,74.53
2018,8,10,16,0,699.0,130.0,3.7,29.8,538.0,91.88,70.44
2018,8,10,16,15,681.5,122.5,3.7,29.35,491.5,88.33,67.88
2018,8,10,16,30,664.0,115.0,3.7,28.9,445.0,84.54,65.11
2018,8,10,16,45,636.5,107.5,3.7,28.4,396.0,80.32,61.96
2018,8,10,17,0,609.0,100.0,3.7,27.9,347.0,75.92,58.6
2018,8,10,17,15,567.5,92.0,3.65,27.2,297.0,70.77,54.57
2018,8,10,17,30,526.0,84.0,3.6,26.5,247.0,65.49,50.31
2018,8,10,17,45,470.0,74.0,3.5,25.75,199.5,58.38,44.34
2018,8,10,18,0,414.0,64.0,3.4,25.0,152.0,48.52,35.82
2018,8,10,18,15,333.5,51.5,3.25,24.25,110.0,39.06,27.4
2018,8,10,18,30,253.0,39.0,3.1,23.5,68.0,29.58,18.55
2018,8,10,18,45,156.5,25.0,3.0,22.8,40.0,18.95,2.88
2018,8,10,19,0,60.0,11.0,2.9,22.1,12.0,8.65,0.0
2018,8,10,19,15,30.0,5.5,2.85,21.7,6.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.8,21.3,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.75,20.95,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.7,20.6,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.65,20.35,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.6,20.1,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.6,19.85,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.6,19.6,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.55,19.45,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.5,19.3,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.45,19.15,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.4,18.85,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.35,18.6,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.3,18.35,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.25,18.1,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.2,17.65,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.2,17.05,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.25,16.7,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.3,16.55,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,11,5,15,26.5,5.5,2.5,16.8,6.0,0.0,0.0
2018,8,11,5,30,53.0,11.0,2.6,17.2,12.0,28.53,0.0
2018,8,11,5,45,140.5,26.0,2.75,17.55,40.0,110.13,47.15
2018,8,11,6,0,228.0,41.0,2.9,17.9,68.0,184.15,140.98
2018,8,11,6,15,303.0,56.0,2.85,18.45,110.0,253.34,203.01
2018,8,11,6,30,378.0,71.0,2.8,19.0,152.0,330.18,268.62
2018,8,11,6,45,434.0,82.5,2.8,19.55,199.5,397.34,324.5
2018,8,11,7,0,490.0,94.0,2.8,20.1,247.0,468.75,381.56
2018,8,11,7,15,531.5,103.0,2.8,20.95,296.5,537.53,433.64
2018,8,11,7,30,573.0,112.0,2.8,21.8,346.0,601.98,480.53
2018,8,11,7,45,604.0,120.0,2.8,22.6,395.5,657.72,519.28
2018,8,11,8,0,635.0,128.0,2.8,23.4,445.0,713.07,555.89
2018,8,11,8,15,659.0,133.5,2.85,24.15,492.0,758.81,585.0
2018,8,11,8,30,683.0,139.0,2.9,24.9,539.0,802.92,612.41
2018,8,11,8,45,701.5,144.5,2.9,25.65,583.5,840.02,634.16
2018,8,11,9,0,720.0,150.0,2.9,26.4,628.0,874.63,653.88
2018,8,11,9,15,732.5,155.0,2.95,26.95,667.5,900.21,668.16
2018,8,11,9,30,745.0,160.0,3.0,27.5,707.0,922.63,680.34
2018,8,11,9,45,753.5,165.0,3.0,28.05,741.0,937.81,687.38
2018,8,11,10,0,762.0,170.0,3.0,28.6,775.0,949.43,692.19
2018,8,11,10,15,771.0,172.5,3.05,28.95,804.0,945.99,688.2
2018,8,11,10,30,780.0,175.0,3.1,29.3,833.0,948.13,688.12
2018,8,11,10,45,786.0,177.0,3.15,29.65,855.0,943.13,683.48
2018,8,11,11,0,792.0,179.0,3.2,30.0,877.0,934.37,676.56
2018,8,11,11,15,796.5,180.0,3.25,30.1,892.0,919.56,666.5
2018,8,11,11,30,801.0,181.0,3.3,30.2,907.0,901.11,654.18
2018,8,11,11,45,804.0,181.0,3.4,30.3,914.5,876.94,638.42
2018,8,11,12,0,807.0,181.0,3.5,30.4,922.0,849.42,620.43
2018,8,11,12,15,808.0,180.5,3.55,30.4,922.5,816.67,597.92
2018,8,11,12,30,809.0,180.0,3.6,30.4,923.0,781.03,573.08
2018,8,11,12,45,807.5,178.0,3.65,30.4,914.5,739.67,543.86
2018,8,11,13,0,806.0,176.0,3.7,30.4,906.0,696.02,512.42
2018,8,11,13,15,801.5,175.0,3.75,30.3,890.5,649.18,478.13
2018,8,11,13,30,797.0,174.0,3.8,30.2,875.0,600.69,441.72
2018,8,11,13,45,791.0,172.0,3.8,30.1,852.5,549.24,402.04
2018,8,11,14,0,785.0,170.0,3.8,30.0,830.0,496.76,360.43
2018,8,11,14,15,774.5,168.0,3.8,29.8,800.0,441.66,315.92
2018,8,11,14,30,764.0,166.0,3.8,29.6,770.0,386.5,270.32
2018,8,11,14,45,751.5,162.5,3.85,29.4,734.5,325.49,219.92
2018,8,11,15,0,739.0,159.0,3.9,29.2,699.0,268.5,172.97
2018,8,11,15,15,723.5,155.5,3.9,29.2,659.0,211.98,129.13
2018,8,11,15,30,708.0,152.0,3.9,29.2,619.0,157.02,93.53
2018,8,11,15,45,687.0,147.0,3.85,28.55,574.0,102.77,79.49
2018,8,11,16,0,666.0,142.0,3.8,27.9,529.0,98.71,76.66
2018,8,11,16,15,639.0,136.0,3.75,27.45,481.0,96.22,74.99
2018,8,11,16,30,612.0,130.0,3.7,27.0,433.0,93.61,73.21
2018,8,11,16,45,578.0,122.5,3.7,26.5,383.5,89.7,70.34
2018,8,11,17,0,544.0,115.0,3.7,26.0,334.0,85.66,67.3
2018,8,11,17,15,500.0,105.5,3.6,25.3,285.0,76.89,60.21
2018,8,11,17,30,456.0,96.0,3.5,24.6,236.0,70.37,54.89
2018,8,11,17,45,397.5,83.5,3.45,23.95,189.0,61.57,47.4
2018,8,11,18,0,339.0,71.0,3.4,23.3,142.0,52.63,39.56
2018,8,11,18,15,264.5,55.5,3.35,22.6,101.5,41.37,29.51
2018,8,11,18,30,190.0,40.0,3.3,21.9,61.0,29.97,18.86
2018,8,11,18,45,112.0,23.5,3.25,21.2,34.5,17.73,0.38
2018,8,11,19,0,34.0,7.0,3.2,20.5,8.0,5.51,0.0
2018,8,11,19,15,17.0,3.5,3.2,20.1,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.2,19.7,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.2,19.3,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.15,18.65,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.1,18.15,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.05,17.75,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.95,17.4,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.9,17.05,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.85,16.75,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,12,5,15,11.5,3.5,1.8,15.55,3.5,0.0,0.0
2018,8,12,5,30,23.0,7.0,1.8,15.9,7.0,14.18,0.0
2018,8,12,5,45,72.0,23.0,1.8,16.25,30.0,67.16,22.47
2018,8,12,6,0,121.0,39.0,1.8,16.6,53.0,118.17,89.08
2018,8,12,6,15,175.0,59.5,1.7,17.1,91.0,177.15,141.52
2018,8,12,6,30,229.0,80.0,1.6,17.6,129.0,240.6,195.89
2018,8,12,6,45,276.5,99.5,1.5,18.1,174.0,303.03,247.84
2018,8,12,7,0,324.0,119.0,1.4,18.6,219.0,369.06,300.71
2018,8,12,7,15,364.0,134.5,1.35,19.25,266.5,444.35,358.17
2018,8,12,7,30,404.0,150.0,1.3,19.9,314.0,506.81,403.86
2018,8,12,7,45,437.0,162.5,1.25,20.6,361.5,561.84,442.3
2018,8,12,8,0,470.0,175.0,1.2,21.3,409.0,617.38,479.73
2018,8,12,8,15,498.5,184.5,1.2,22.0,455.0,665.8,511.3
2018,8,12,8,30,527.0,194.0,1.2,22.7,501.0,713.57,541.59
2018,8,12,8,45,550.5,200.5,1.2,23.35,544.0,752.46,565.18
2018,8,12,9,0,574.0,207.0,1.2,24.0,587.0,789.7,587.25
2018,8,12,9,15,612.0,203.5,1.3,24.6,631.5,837.19,617.28
2018,8,12,9,30,650.0,200.0,1.4,25.2,676.0,874.67,640.29
2018,8,12,9,45,690.5,189.5,1.5,25.85,717.0,904.48,657.58
2018,8,12,10,0,731.0,179.0,1.6,26.5,758.0,930.73,672.57
2018,8,12,10,15,742.0,181.0,1.7,26.95,787.0,937.89,675.89
2018,8,12,10,30,753.0,183.0,1.8,27.4,816.0,941.39,677.15
2018,8,12,10,45,762.0,183.0,1.95,27.85,838.5,927.6,668.02
2018,8,12,11,0,771.0,183.0,2.1,28.3,861.0,920.08,663.06
2018,8,12,11,15,777.5,183.0,2.2,28.55,876.5,906.52,654.18
2018,8,12,11,30,784.0,183.0,2.3,28.8,892.0,889.31,643.02
2018,8,12,11,45,788.5,182.5,2.45,29.05,900.5,866.37,628.52
2018,8,12,12,0,793.0,182.0,2.6,29.3,909.0,840.06,611.63
2018,8,12,12,15,796.5,179.5,2.7,29.3,909.5,808.03,590.27
2018,8,12,12,30,800.0,177.0,2.8,29.3,910.0,773.01,566.47
2018,8,12,12,45,802.5,173.5,2.95,29.3,903.5,733.62,539.39
2018,8,12,13,0,805.0,170.0,3.1,29.3,897.0,691.65,509.73
2018,8,12,13,15,804.5,166.5,3.2,29.15,882.5,645.39,476.27
2018,8,12,13,30,804.0,163.0,3.3,29.0,868.0,597.15,440.35
2018,8,12,13,45,802.5,159.5,3.35,28.85,847.5,546.6,401.43
2018,8,12,14,0,801.0,156.0,3.4,28.7,827.0,494.54,360.12
2018,8,12,14,15,796.5,151.5,3.45,28.45,799.0,439.21,315.26
2018,8,12,14,30,792.0,147.0,3.5,28.2,771.0,383.15,268.6
2018,8,12,14,45,786.0,141.5,3.6,27.9,737.0,325.42,220.06
2018,8,12,15,0,780.0,136.0,3.7,27.6,703.0,267.59,171.8
2018,8,12,15,15,765.0,132.5,3.7,27.6,662.5,209.81,126.57
2018,8,12,15,30,750.0,129.0,3.7,27.6,622.0,153.46,89.99
2018,8,12,15,45,736.5,123.0,3.7,26.85,578.5,89.72,69.29
2018,8,12,16,0,723.0,117.0,3.7,26.1,535.0,84.65,65.55
2018,8,12,16,15,705.0,110.0,3.7,25.6,488.0,81.08,62.92
2018,8,12,16,30,687.0,103.0,3.7,25.1,441.0,77.28,60.08
2018,8,12,16,45,658.5,97.0,3.7,24.6,392.0,73.75,57.42
2018,8,12,17,0,630.0,91.0,3.7,24.1,343.0,70.1,54.61
2018,8,12,17,15,587.0,84.5,3.65,23.45,293.0,65.76,51.16
2018,8,12,17,30,544.0,78.0,3.6,22.8,243.0,61.37,47.56
2018,8,12,17,45,485.0,69.5,3.55,22.15,195.5,55.2,42.26
2018,8,12,18,0,426.0,61.0,3.5,21.5,148.0,48.99,36.71
2018,8,12,18,15,317.0,47.5,3.4,20.9,102.0,36.12,25.22
2018,8,12,18,30,208.0,34.0,3.3,20.3,56.0,25.77,15.39
2018,8,12,18,45,125.5,20.5,3.25,19.65,32.0,15.57,0.0
2018,8,12,19,0,43.0,7.0,3.2,19.0,8.0,5.51,0.0
2018,8,12,19,15,21.5,3.5,3.15,18.65,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.95,17.45,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.75,16.65,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.65,16.35,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,13,5,15,17.5,4.0,2.55,14.25,4.5,0.0,0.0
2018,8,13,5,30,35.0,8.0,2.6,14.6,9.0,19.56,0.0
2018,8,13,5,45,105.0,24.0,2.7,14.95,34.0,91.62,25.43
2018,8,13,6,0,175.0,40.0,2.8,15.3,59.0,158.88,121.34
2018,8,13,6,15,210.5,51.5,2.8,15.85,87.0,199.23,160.53
2018,8,13,6,30,246.0,63.0,2.8,16.4,115.0,243.7,200.29
2018,8,13,6,45,123.0,74.0,2.8,16.9,100.0,158.82,130.31
2018,8,13,7,0,0.0,85.0,2.8,17.4,85.0,69.22,52.89
2018,8,13,7,15,5.0,110.5,2.8,18.0,112.5,95.77,75.13
2018,8,13,7,30,10.0,136.0,2.8,18.6,140.0,122.63,97.13
2018,8,13,7,45,9.0,148.5,2.8,19.15,152.5,131.77,104.05
2018,8,13,8,0,8.0,161.0,2.8,19.7,165.0,140.97,110.91
2018,8,13,8,15,11.5,180.0,2.8,20.25,186.5,160.36,126.06
2018,8,13,8,30,15.0,199.0,2.8,20.8,208.0,179.85,141.06
2018,8,13,8,45,60.5,237.0,2.8,21.3,276.5,275.92,217.56
2018,8,13,9,0,106.0,275.0,2.8,21.8,345.0,378.62,296.36
2018,8,13,9,15,224.5,282.0,2.8,22.2,442.0,519.74,403.58
2018,8,13,9,30,343.0,289.0,2.8,22.6,539.0,640.29,491.65
2018,8,13,9,45,465.5,263.0,2.85,23.05,620.0,753.79,572.08
2018,8,13,10,0,588.0,237.0,2.9,23.5,701.0,851.08,639.07
2018,8,13,10,15,674.0,209.0,2.95,23.8,760.0,902.31,673.28
2018,8,13,10,30,760.0,181.0,3.0,24.1,819.0,937.89,695.37
2018,8,13,10,45,767.0,182.5,3.05,24.4,841.0,933.49,690.91
2018,8,13,11,0,774.0,184.0,3.1,24.7,863.0,925.36,684.43
2018,8,13,11,15,779.0,185.5,3.15,24.8,878.5,911.65,674.9
2018,8,13,11,30,784.0,187.0,3.2,24.9,894.0,894.32,663.07
2018,8,13,11,45,786.5,187.5,3.25,25.05,902.0,870.41,646.74
2018,8,13,12,0,789.0,188.0,3.3,25.2,910.0,843.21,627.99
2018,8,13,12,15,801.0,180.5,3.35,25.2,913.0,813.73,607.56
2018,8,13,12,30,813.0,173.0,3.4,25.2,916.0,780.72,584.31
2018,8,13,12,45,826.5,162.5,3.45,25.15,912.5,742.84,557.34
2018,8,13,13,0,840.0,152.0,3.5,25.1,909.0,701.49,527.24
2018,8,13,13,15,838.5,150.0,3.6,25.0,894.5,654.32,492.17
2018,8,13,13,30,837.0,148.0,3.7,24.9,880.0,605.13,454.57
2018,8,13,13,45,834.5,144.5,3.75,24.8,858.0,552.43,413.1
2018,8,13,14,0,832.0,141.0,3.8,24.7,836.0,498.26,369.19
2018,8,13,14,15,825.5,138.0,3.85,24.5,807.0,441.56,322.19
2018,8,13,14,30,819.0,135.0,3.9,24.3,778.0,384.25,273.47
2018,8,13,14,45,810.5,131.5,3.9,24.15,743.5,325.64,223.01
2018,8,13,15,0,802.0,128.0,3.9,24.0,709.0,267.14,173.19
2018,8,13,15,15,788.0,124.5,3.9,24.0,668.0,208.12,126.2
2018,8,13,15,30,774.0,121.0,3.9,24.0,627.0,150.39,88.13
2018,8,13,15,45,756.5,116.5,3.95,23.4,582.0,93.42,73.41
2018,8,13,16,0,739.0,112.0,4.0,22.8,537.0,82.06,64.29
2018,8,13,16,15,715.5,107.5,3.95,22.4,489.0,79.81,62.7
2018,8,13,16,30,692.0,103.0,3.9,22.0,441.0,77.47,61.03
2018,8,13,16,45,659.0,97.5,3.9,21.55,390.5,74.18,58.53
2018,8,13,17,0,626.0,92.0,3.9,21.1,340.0,70.81,55.91
2018,8,13,17,15,580.0,85.5,3.85,20.55,289.5,66.46,52.4
2018,8,13,17,30,534.0,79.0,3.8,20.0,239.0,62.07,48.73
2018,8,13,17,45,470.5,70.0,3.75,19.45,191.0,55.52,43.01
2018,8,13,18,0,407.0,61.0,3.7,18.9,143.0,48.91,37.02
2018,8,13,18,15,319.0,49.0,3.6,18.4,102.0,37.17,26.35
2018,8,13,18,30,231.0,37.0,3.5,17.9,61.0,28.0,17.19
2018,8,13,18,45,134.5,22.5,3.45,17.4,34.5,17.04,0.0
2018,8,13,19,0,38.0,8.0,3.4,16.9,8.0,6.29,0.0
2018,8,13,19,15,19.0,4.0,3.35,16.65,4.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,14,5,15,3.5,2.0,2.9,14.5,2.0,0.0,0.0
2018,8,14,5,30,7.0,4.0,3.0,14.8,4.0,5.81,0.0
2018,8,14,5,45,47.5,21.0,3.05,15.1,26.0,47.03,5.67
2018,8,14,6,0,88.0,38.0,3.1,15.4,48.0,102.34,76.14
2018,8,14,6,15,126.5,59.0,3.2,15.85,81.0,152.0,121.42
2018,8,14,6,30,165.0,80.0,3.3,16.3,114.0,204.48,167.4
2018,8,14,6,45,87.0,91.0,3.35,16.8,109.5,157.75,128.76
2018,8,14,7,0,9.0,102.0,3.4,17.3,105.0,93.26,73.34
2018,8,14,7,15,16.0,122.5,3.35,17.8,128.5,116.55,92.85
2018,8,14,7,30,23.0,143.0,3.3,18.3,152.0,140.23,112.25
2018,8,14,7,45,27.0,157.0,3.3,18.85,169.0,169.18,135.47
2018,8,14,8,0,31.0,171.0,3.3,19.4,186.0,185.36,147.96
2018,8,14,8,15,36.5,195.5,3.3,19.8,215.0,214.47,170.74
2018,8,14,8,30,42.0,220.0,3.3,20.2,244.0,243.53,193.11
2018,8,14,8,45,117.5,247.0,3.3,20.65,322.5,360.97,286.24
2018,8,14,9,0,193.0,274.0,3.3,21.1,401.0,460.33,362.36
2018,8,14,9,15,406.5,244.5,3.3,21.5,533.5,677.98,526.16
2018,8,14,9,30,620.0,215.0,3.3,21.9,666.0,863.59,658.19
2018,8,14,9,45,667.5,202.5,3.3,22.3,709.5,898.72,679.28
2018,8,14,10,0,715.0,190.0,3.3,22.7,753.0,930.11,698.13
2018,8,14,10,15,727.5,191.0,3.35,22.95,782.0,937.64,701.56
2018,8,14,10,30,740.0,192.0,3.4,23.2,811.0,941.52,702.84
2018,8,14,10,45,733.5,199.5,3.4,23.5,827.0,930.09,693.51
2018,8,14,11,0,727.0,207.0,3.4,23.8,843.0,915.16,682.08
2018,8,14,11,15,734.0,207.0,3.45,23.95,858.5,902.0,672.71
2018,8,14,11,30,741.0,207.0,3.5,24.1,874.0,885.25,660.86
2018,8,14,11,45,762.5,198.0,3.55,24.2,889.0,860.09,643.7
2018,8,14,12,0,784.0,189.0,3.6,24.3,904.0,841.24,630.56
2018,8,14,12,15,789.0,186.0,3.65,24.4,905.5,810.06,608.3
2018,8,14,12,30,794.0,183.0,3.7,24.5,907.0,775.81,583.61
2018,8,14,12,45,797.5,178.5,3.7,24.55,900.5,736.32,554.73
2018,8,14,13,0,801.0,174.0,3.7,24.6,894.0,694.2,523.39
2018,8,14,13,15,800.5,170.5,3.75,24.55,879.5,647.88,488.62
2018,8,14,13,30,800.0,167.0,3.8,24.5,865.0,599.59,451.44
2018,8,14,13,45,798.0,163.0,3.85,24.5,843.5,548.36,410.9
2018,8,14,14,0,796.0,159.0,3.9,24.5,822.0,495.69,368.04
2018,8,14,14,15,790.5,154.5,3.95,24.3,793.5,440.0,321.95
2018,8,14,14,30,785.0,150.0,4.0,24.1,765.0,383.71,274.18
2018,8,14,14,45,777.5,145.5,4.0,23.9,731.0,326.45,224.99
2018,8,14,15,0,770.0,141.0,4.0,23.7,697.0,269.27,176.36
2018,8,14,15,15,754.5,137.5,4.0,23.7,656.0,211.81,130.7
2018,8,14,15,30,739.0,134.0,4.0,23.7,615.0,148.88,88.28
2018,8,14,15,45,723.5,129.0,4.0,23.15,571.5,92.83,73.01
2018,8,14,16,0,708.0,124.0,4.0,22.6,528.0,88.83,70.08
2018,8,14,16,15,687.5,117.5,4.0,22.15,481.0,85.67,67.76
2018,8,14,16,30,667.0,111.0,4.0,21.7,434.0,82.34,65.28
2018,8,14,16,45,636.0,104.0,3.95,21.3,384.0,78.29,62.13
2018,8,14,17,0,605.0,97.0,3.9,20.9,334.0,74.09,58.8
2018,8,14,17,15,561.0,89.5,3.85,20.3,284.5,69.2,54.83
2018,8,14,17,30,517.0,82.0,3.8,19.7,235.0,64.22,50.66
2018,8,14,17,45,457.0,72.0,3.75,19.15,187.5,57.03,44.37
2018,8,14,18,0,397.0,62.0,3.7,18.6,140.0,46.95,35.33
2018,8,14,18,15,311.0,49.0,3.6,18.15,99.0,37.1,26.26
2018,8,14,18,30,225.0,36.0,3.5,17.7,58.0,27.24,16.32
2018,8,14,18,45,131.0,21.5,3.35,17.2,32.5,16.28,0.0
2018,8,14,19,0,37.0,7.0,3.2,16.7,7.0,5.51,0.0
2018,8,14,19,15,18.5,3.5,3.15,16.45,3.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.05,15.95,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,15,5,15,15.0,4.0,2.4,14.7,4.0,0.0,0.0
2018,8,15,5,30,30.0,8.0,2.5,15.1,8.0,17.78,0.0
2018,8,15,5,45,107.5,23.5,2.65,15.5,33.5,91.7,5.07
2018,8,15,6,0,185.0,39.0,2.8,15.9,59.0,164.52,124.11
2018,8,15,6,15,233.0,53.5,2.85,16.4,92.0,216.14,173.7
2018,8,15,6,30,281.0,68.0,2.9,16.9,125.0,273.02,223.87
2018,8,15,6,45,143.5,84.0,2.95,17.4,113.5,199.57,163.8
2018,8,15,7,0,6.0,100.0,3.0,17.9,102.0,89.32,69.74
2018,8,15,7,15,14.5,119.0,2.95,18.45,124.5,112.06,88.84
2018,8,15,7,30,23.0,138.0,2.9,19.0,147.0,135.37,107.94
2018,8,15,7,45,34.0,163.0,2.85,19.55,178.5,182.15,145.81
2018,8,15,8,0,45.0,188.0,2.8,20.1,210.0,216.71,173.04
2018,8,15,8,15,161.5,196.0,2.8,20.55,287.0,344.65,276.76
2018,8,15,8,30,278.0,204.0,2.8,21.0,364.0,480.97,382.3
2018,8,15,8,45,376.5,207.0,2.75,21.5,442.5,602.8,471.99
2018,8,15,9,0,475.0,210.0,2.7,22.0,521.0,704.17,543.95
2018,8,15,9,15,489.0,228.0,2.7,22.35,566.0,741.21,567.24
2018,8,15,9,30,503.0,246.0,2.7,22.7,611.0,775.8,588.96
2018,8,15,9,45,583.5,223.5,2.75,23.1,667.0,839.05,632.27
2018,8,15,10,0,664.0,201.0,2.8,23.5,723.0,893.36,668.23
2018,8,15,10,15,750.0,167.0,2.85,23.8,777.0,927.13,689.01
2018,8,15,10,30,836.0,133.0,2.9,24.1,831.0,952.22,704.08
2018,8,15,10,45,846.0,131.5,2.95,24.4,854.0,947.53,699.52
2018,8,15,11,0,856.0,130.0,3.0,24.7,877.0,939.03,692.84
2018,8,15,11,15,862.0,129.5,3.1,24.8,892.5,923.95,682.81
2018,8,15,11,30,868.0,129.0,3.2,24.9,908.0,905.16,670.39
2018,8,15,11,45,873.5,126.5,3.3,25.05,916.0,880.54,653.94
2018,8,15,12,0,879.0,124.0,3.4,25.2,924.0,852.43,635.12
2018,8,15,12,15,878.5,124.5,3.45,25.2,924.0,818.67,612.47
2018,8,15,12,30,878.0,125.0,3.5,25.2,924.0,781.96,587.63
2018,8,15,12,45,876.0,124.5,3.55,25.2,915.5,740.58,557.6
2018,8,15,13,0,874.0,124.0,3.6,25.2,907.0,696.74,525.15
2018,8,15,13,15,872.0,122.0,3.65,25.15,891.5,649.46,489.52
2018,8,15,13,30,870.0,120.0,3.7,25.1,876.0,600.11,451.35
2018,8,15,13,45,866.5,117.5,3.75,25.0,854.0,547.73,409.85
2018,8,15,14,0,863.0,115.0,3.8,24.9,832.0,493.82,365.86
2018,8,15,14,15,856.5,113.0,3.8,24.7,803.0,437.74,318.94
2018,8,15,14,30,850.0,111.0,3.8,24.5,774.0,380.89,270.19
2018,8,15,14,45,842.5,108.5,3.8,24.35,740.0,322.86,219.84
2018,8,15,15,0,835.0,106.0,3.8,24.2,706.0,264.65,169.92
2018,8,15,15,15,822.0,103.0,3.8,24.2,665.0,198.95,117.55
2018,8,15,15,30,809.0,100.0,3.8,24.2,624.0,139.59,78.41
2018,8,15,15,45,793.0,97.0,3.75,23.7,579.5,81.47,63.35
2018,8,15,16,0,777.0,94.0,3.7,23.2,535.0,77.94,60.74
2018,8,15,16,15,757.5,89.5,3.7,22.85,487.5,75.14,58.66
2018,8,15,16,30,738.0,85.0,3.7,22.5,440.0,72.21,56.45
2018,8,15,16,45,709.5,80.5,3.65,22.15,390.5,68.99,53.97
2018,8,15,17,0,681.0,76.0,3.6,21.8,341.0,60.67,47.03
2018,8,15,17,15,639.0,70.5,3.55,21.3,290.5,56.6,43.71
2018,8,15,17,30,597.0,65.0,3.5,20.8,240.0,52.5,40.26
2018,8,15,17,45,537.5,57.5,3.4,20.25,191.5,46.68,35.15
2018,8,15,18,0,478.0,50.0,3.3,19.7,143.0,40.84,29.84
2018,8,15,18,15,386.0,41.0,3.2,19.2,101.5,33.57,23.06
2018,8,15,18,30,294.0,32.0,3.1,18.7,60.0,26.37,15.2
2018,8,15,18,45,169.0,19.0,3.0,18.2,33.0,15.64,0.0
2018,8,15,19,0,44.0,6.0,2.9,17.7,6.0,4.72,0.0
2018,8,15,19,15,22.0,3.0,2.9,17.45,3.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.85,16.4,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,16,5,15,28.0,4.0,1.95,13.9,4.5,0.0,0.0
2018,8,16,5,30,56.0,8.0,2.1,14.4,9.0,27.85,0.0
2018,8,16,5,45,165.5,21.5,2.25,14.9,36.0,114.34,0.0
2018,8,16,6,0,275.0,35.0,2.4,15.4,63.0,205.14,154.73
2018,8,16,6,15,346.0,46.0,2.4,16.0,102.0,272.88,219.7
2018,8,16,6,30,417.0,57.0,2.4,16.6,141.0,347.41,284.49
2018,8,16,6,45,388.5,74.0,2.45,17.15,170.0,363.72,299.84
2018,8,16,7,0,360.0,91.0,2.5,17.7,199.0,381.37,314.44
2018,8,16,7,15,304.5,114.5,2.5,18.3,218.0,364.09,299.6
2018,8,16,7,30,249.0,138.0,2.5,18.9,237.0,358.47,292.99
2018,8,16,7,45,152.5,165.0,2.5,19.45,228.0,299.38,242.74
2018,8,16,8,0,56.0,192.0,2.5,20.0,219.0,231.21,184.63
2018,8,16,8,15,326.5,166.5,2.5,20.55,351.5,477.43,383.18
2018,8,16,8,30,597.0,141.0,2.5,21.1,484.0,735.87,574.11
2018,8,16,8,45,709.0,122.0,2.5,21.65,561.5,830.23,635.6
2018,8,16,9,0,821.0,103.0,2.5,22.2,639.0,920.02,693.15
2018,8,16,9,15,833.0,106.0,2.45,22.7,679.5,944.43,705.18
2018,8,16,9,30,845.0,109.0,2.4,23.2,720.0,952.5,706.92
2018,8,16,9,45,854.0,111.0,2.35,23.7,754.5,965.48,712.14
2018,8,16,10,0,863.0,113.0,2.3,24.2,789.0,974.73,714.92
2018,8,16,10,15,871.0,114.5,2.3,24.6,818.5,978.65,715.17
2018,8,16,10,30,879.0,116.0,2.3,25.0,848.0,978.66,713.08
2018,8,16,10,45,885.0,116.5,2.35,25.45,870.5,971.82,707.11
2018,8,16,11,0,891.0,117.0,2.4,25.9,893.0,961.06,698.79
2018,8,16,11,15,894.5,117.5,2.45,26.15,907.5,944.11,687.15
2018,8,16,11,30,898.0,118.0,2.5,26.4,922.0,923.39,673.17
2018,8,16,11,45,899.5,118.5,2.6,26.65,929.5,897.27,656.09
2018,8,16,12,0,901.0,119.0,2.7,26.9,937.0,867.68,636.69
2018,8,16,12,15,901.5,119.0,2.75,27.0,937.0,833.54,614.18
2018,8,16,12,30,902.0,119.0,2.8,27.1,937.0,796.3,589.47
2018,8,16,12,45,900.5,118.0,2.9,27.2,928.5,753.87,559.71
2018,8,16,13,0,899.0,117.0,3.0,27.3,920.0,708.88,527.17
2018,8,16,13,15,895.0,116.5,3.05,27.2,904.0,660.31,491.37
2018,8,16,13,30,891.0,116.0,3.1,27.1,888.0,609.77,453.07
2018,8,16,13,45,886.0,114.0,3.15,27.05,864.5,555.8,410.99
2018,8,16,14,0,881.0,112.0,3.2,27.0,841.0,500.42,366.48
2018,8,16,14,15,874.0,110.0,3.25,26.75,811.5,443.04,319.32
2018,8,16,14,30,867.0,108.0,3.3,26.5,782.0,384.91,270.24
2018,8,16,14,45,857.5,106.0,3.3,26.3,746.5,325.56,219.42
2018,8,16,15,0,848.0,104.0,3.3,26.1,711.0,266.24,169.18
2018,8,16,15,15,834.5,101.5,3.3,26.1,669.5,206.22,121.71
2018,8,16,15,30,821.0,99.0,3.3,26.1,628.0,139.93,77.67
2018,8,16,15,45,805.0,95.5,3.35,25.45,583.0,80.64,62.2
2018,8,16,16,0,789.0,92.0,3.4,24.8,538.0,76.95,59.52
2018,8,16,16,15,768.5,88.0,3.35,24.4,489.5,74.4,57.67
2018,8,16,16,30,748.0,84.0,3.3,24.0,441.0,71.75,55.72
2018,8,16,16,45,718.5,79.5,3.3,23.55,390.5,68.47,53.22
2018,8,16,17,0,689.0,75.0,3.3,23.1,340.0,60.14,46.33
2018,8,16,17,15,646.5,69.5,3.25,22.5,289.0,56.03,43.0
2018,8,16,17,30,604.0,64.0,3.2,21.9,238.0,51.88,39.53
2018,8,16,17,45,542.5,57.0,3.1,21.35,189.5,46.39,34.72
2018,8,16,18,0,481.0,50.0,3.0,20.8,141.0,40.91,29.73
2018,8,16,18,15,385.5,40.5,2.9,20.25,99.0,33.21,22.58
2018,8,16,18,30,290.0,31.0,2.8,19.7,57.0,25.57,14.08
2018,8,16,18,45,165.5,18.0,2.75,19.15,31.0,14.16,0.0
2018,8,16,19,0,41.0,5.0,2.7,18.6,5.0,3.93,0.0
2018,8,16,19,15,20.5,2.5,2.7,18.3,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.7,17.25,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.6,16.75,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,17,5,15,20.5,4.0,1.7,14.65,4.0,0.0,0.0
2018,8,17,5,30,41.0,8.0,1.8,15.2,8.0,22.17,0.0
2018,8,17,5,45,137.0,22.5,1.9,15.75,34.0,103.08,0.0
2018,8,17,6,0,233.0,37.0,2.0,16.3,60.0,187.89,139.7
2018,8,17,6,15,288.0,46.0,1.95,16.9,91.5,238.58,190.93
2018,8,17,6,30,343.0,55.0,1.9,17.5,123.0,295.8,241.42
2018,8,17,6,45,171.5,59.0,1.85,18.1,93.0,186.71,153.13
2018,8,17,7,0,0.0,63.0,1.8,18.7,63.0,48.59,35.3
2018,8,17,7,15,70.5,79.5,1.75,19.4,107.5,134.14,108.59
2018,8,17,7,30,141.0,96.0,1.7,20.1,152.0,224.12,183.0
2018,8,17,7,45,109.0,140.0,1.65,20.85,186.5,235.35,189.52
2018,8,17,8,0,77.0,184.0,1.6,21.6,221.0,240.56,191.25
2018,8,17,8,15,321.5,171.0,1.6,22.3,351.5,479.28,379.33
2018,8,17,8,30,566.0,158.0,1.6,23.0,482.0,727.2,557.89
2018,8,17,8,45,690.0,132.0,1.55,23.75,559.0,826.02,619.54
2018,8,17,9,0,814.0,106.0,1.5,24.5,636.0,918.77,675.78
2018,8,17,9,15,832.0,106.5,1.55,25.15,678.0,945.95,689.58
2018,8,17,9,30,850.0,107.0,1.6,25.8,720.0,957.04,693.77
2018,8,17,9,45,867.0,105.5,1.6,26.4,757.5,974.1,701.51
2018,8,17,10,0,884.0,104.0,1.6,27.0,795.0,987.55,706.91
2018,8,17,10,15,893.0,104.0,1.65,27.55,824.5,990.93,706.96
2018,8,17,10,30,902.0,104.0,1.7,28.1,854.0,990.38,704.77
2018,8,17,10,45,910.0,104.0,1.75,28.65,877.5,984.84,699.64
2018,8,17,11,0,918.0,104.0,1.8,29.2,901.0,975.27,692.16
2018,8,17,11,15,922.5,104.5,1.85,29.55,917.0,958.9,681.1
2018,8,17,11,30,927.0,105.0,1.9,29.9,933.0,938.61,667.71
2018,8,17,11,45,930.0,104.0,1.95,30.25,940.5,911.79,650.24
2018,8,17,12,0,933.0,103.0,2.0,30.6,948.0,881.36,630.48
2018,8,17,12,15,934.5,103.0,2.1,30.75,949.0,847.13,609.14
2018,8,17,12,30,936.0,103.0,2.2,30.9,950.0,809.6,585.42
2018,8,17,12,45,935.5,102.5,2.25,31.05,942.5,767.06,556.74
2018,8,17,13,0,935.0,102.0,2.3,31.2,935.0,721.73,524.63
2018,8,17,13,15,933.5,100.5,2.4,31.15,920.0,672.34,489.51
2018,8,17,13,30,932.0,99.0,2.5,31.1,905.0,620.64,451.55
2018,8,17,13,45,927.5,98.0,2.55,31.1,882.0,565.66,409.63
2018,8,17,14,0,923.0,97.0,2.6,31.1,859.0,509.08,365.1
2018,8,17,14,15,917.5,96.0,2.65,30.9,830.0,450.74,318.04
2018,8,17,14,30,912.0,95.0,2.7,30.7,801.0,391.38,268.77
2018,8,17,14,45,903.0,93.5,2.75,30.5,765.0,329.88,217.15
2018,8,17,15,0,894.0,92.0,2.8,30.3,729.0,268.3,165.91
2018,8,17,15,15,881.5,90.0,2.8,30.3,687.0,205.98,117.42
2018,8,17,15,30,869.0,88.0,2.8,30.3,645.0,144.51,78.3
2018,8,17,15,45,853.5,85.5,2.8,29.65,599.0,83.72,63.62
2018,8,17,16,0,838.0,83.0,2.8,29.0,553.0,72.17,54.52
2018,8,17,16,15,818.5,79.5,2.75,28.45,504.0,69.69,52.78
2018,8,17,16,30,799.0,76.0,2.7,27.9,455.0,67.12,50.94
2018,8,17,16,45,769.0,72.5,2.7,27.35,403.0,64.27,48.84
2018,8,17,17,0,739.0,69.0,2.7,26.8,351.0,61.39,46.67
2018,8,17,17,15,698.0,64.5,2.6,25.95,299.0,57.56,43.67
2018,8,17,17,30,657.0,60.0,2.5,25.1,247.0,49.6,37.02
2018,8,17,17,45,593.0,54.0,2.4,24.2,196.5,44.63,32.77
2018,8,17,18,0,529.0,48.0,2.3,23.3,146.0,39.75,28.37
2018,8,17,18,15,419.0,39.0,2.2,22.45,101.5,32.23,21.46
2018,8,17,18,30,309.0,30.0,2.1,21.6,57.0,24.86,12.87
2018,8,17,18,45,178.0,18.0,2.05,20.75,31.0,14.16,0.0
2018,8,17,19,0,47.0,6.0,2.0,19.9,5.0,0.0,0.0
2018,8,17,19,15,23.5,3.0,2.0,19.6,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.0,18.95,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.0,18.35,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.0,17.55,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.95,16.7,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,18,5,15,20.5,3.5,1.65,15.15,3.5,0.0,0.0
2018,8,18,5,30,41.0,7.0,1.7,15.7,7.0,21.47,0.0
2018,8,18,5,45,140.0,22.0,1.75,16.3,33.5,103.62,0.0
2018,8,18,6,0,239.0,37.0,1.8,16.9,60.0,192.16,141.16
2018,8,18,6,15,330.0,50.0,1.75,17.55,103.0,268.56,213.91
2018,8,18,6,30,421.0,63.0,1.7,18.2,146.0,357.4,289.27
2018,8,18,6,45,487.0,73.0,1.65,18.85,196.0,434.81,352.65
2018,8,18,7,0,553.0,83.0,1.6,19.5,246.0,516.61,416.43
2018,8,18,7,15,602.5,89.0,1.55,20.25,298.0,585.69,467.44
2018,8,18,7,30,652.0,95.0,1.5,21.0,350.0,656.36,516.35
2018,8,18,7,45,690.5,98.5,1.45,21.8,402.5,716.21,555.04
2018,8,18,8,0,729.0,102.0,1.4,22.6,455.0,775.83,592.1
2018,8,18,8,15,755.5,105.5,1.4,23.35,505.0,824.18,620.83
2018,8,18,8,30,782.0,109.0,1.4,24.1,555.0,865.32,644.1
2018,8,18,8,45,802.0,110.5,1.35,24.85,600.5,901.63,663.09
2018,8,18,9,0,822.0,112.0,1.3,25.6,646.0,935.11,679.83
2018,8,18,9,15,828.5,118.0,1.3,26.3,685.5,957.52,690.15
2018,8,18,9,30,835.0,124.0,1.3,27.0,725.0,976.23,698.23
2018,8,18,9,45,836.5,131.5,1.35,27.65,758.5,987.84,702.87
2018,8,18,10,0,838.0,139.0,1.4,28.3,792.0,995.42,705.17
2018,8,18,10,15,846.5,140.5,1.45,28.85,821.5,999.57,705.8
2018,8,18,10,30,855.0,142.0,1.5,29.4,851.0,999.74,704.11
2018,8,18,10,45,861.0,143.5,1.55,29.95,873.5,993.46,698.63
2018,8,18,11,0,867.0,145.0,1.6,30.5,896.0,967.84,681.36
2018,8,18,11,15,871.0,146.5,1.7,30.75,912.0,952.01,671.88
2018,8,18,11,30,875.0,148.0,1.8,31.0,928.0,932.43,659.9
2018,8,18,11,45,877.5,148.5,1.9,31.3,936.0,907.02,644.09
2018,8,18,12,0,880.0,149.0,2.0,31.6,944.0,878.16,626.02
2018,8,18,12,15,879.0,150.0,2.1,31.65,943.5,843.58,604.74
2018,8,18,12,30,878.0,151.0,2.2,31.7,943.0,806.06,580.74
2018,8,18,12,45,875.0,150.5,2.3,31.75,934.0,763.17,551.75
2018,8,18,13,0,872.0,150.0,2.4,31.8,925.0,717.92,520.37
2018,8,18,13,15,867.0,149.5,2.5,31.65,908.5,675.93,490.48
2018,8,18,13,30,862.0,149.0,2.6,31.5,892.0,623.95,452.8
2018,8,18,13,45,855.0,148.5,2.65,31.35,868.5,569.35,411.84
2018,8,18,14,0,848.0,148.0,2.7,31.2,845.0,513.62,368.65
2018,8,18,14,15,838.0,146.0,2.75,30.95,814.0,454.67,321.9
2018,8,18,14,30,828.0,144.0,2.8,30.7,783.0,395.49,273.64
2018,8,18,14,45,814.0,142.0,2.85,30.4,745.5,335.21,223.91
2018,8,18,15,0,800.0,140.0,2.9,30.1,708.0,275.7,175.2
2018,8,18,15,15,784.5,136.5,2.9,30.1,666.0,215.99,129.15
2018,8,18,15,30,769.0,133.0,2.9,30.1,624.0,150.82,86.62
2018,8,18,15,45,746.5,129.5,2.95,29.3,577.0,93.23,71.53
2018,8,18,16,0,724.0,126.0,3.0,28.5,530.0,90.96,70.19
2018,8,18,16,15,695.0,121.5,2.95,27.95,480.0,88.91,68.88
2018,8,18,16,30,666.0,117.0,2.9,27.4,430.0,86.81,67.53
2018,8,18,16,45,629.5,110.0,2.9,26.85,378.5,82.78,64.53
2018,8,18,17,0,593.0,103.0,2.9,26.3,327.0,78.65,61.37
2018,8,18,17,15,545.0,93.5,2.8,25.4,275.5,72.37,56.38
2018,8,18,17,30,497.0,84.0,2.7,24.5,224.0,65.94,51.09
2018,8,18,17,45,431.5,72.5,2.65,23.65,175.5,54.53,41.3
2018,8,18,18,0,366.0,61.0,2.6,22.8,127.0,45.96,33.68
2018,8,18,18,15,278.0,45.5,2.5,22.0,86.5,34.38,23.22
2018,8,18,18,30,190.0,30.0,2.4,21.2,46.0,22.74,10.66
2018,8,18,18,45,105.0,16.5,2.35,20.45,24.5,12.98,0.0
2018,8,18,19,0,20.0,3.0,2.3,19.7,3.0,0.0,0.0
2018,8,18,19,15,10.0,1.5,2.3,19.35,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.3,18.65,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.3,18.05,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.25,17.6,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.15,16.8,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.1,16.45,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.1,16.15,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,19,5,15,0.0,1.0,2.0,14.4,1.0,0.0,0.0
2018,8,19,5,30,0.0,2.0,2.1,14.8,2.0,1.57,0.0
2018,8,19,5,45,0.0,12.0,2.2,15.25,12.0,9.14,0.0
2018,8,19,6,0,0.0,22.0,2.3,15.7,22.0,16.79,7.21
2018,8,19,6,15,0.0,39.0,2.25,16.25,39.0,31.58,20.54
2018,8,19,6,30,0.0,56.0,2.2,16.8,56.0,46.55,33.53
2018,8,19,6,45,0.0,74.0,2.15,17.35,74.0,62.22,46.95
2018,8,19,7,0,0.0,92.0,2.1,17.9,92.0,77.65,59.91
2018,8,19,7,15,0.0,99.0,2.1,18.5,99.0,81.65,63.07
2018,8,19,7,30,0.0,106.0,2.1,19.1,106.0,86.23,66.57
2018,8,19,7,45,1.0,124.0,2.05,19.75,124.5,102.42,79.55
2018,8,19,8,0,2.0,142.0,2.0,20.4,143.0,118.63,92.3
2018,8,19,8,15,7.5,167.5,2.0,21.0,171.5,146.03,114.05
2018,8,19,8,30,13.0,193.0,2.0,21.6,200.0,173.65,135.57
2018,8,19,8,45,47.5,233.0,2.0,22.2,263.0,262.55,205.62
2018,8,19,9,0,82.0,273.0,2.0,22.8,326.0,335.99,261.5
2018,8,19,9,15,194.0,286.0,2.05,23.4,422.0,477.82,368.99
2018,8,19,9,30,306.0,299.0,2.1,24.0,518.0,622.24,472.93
2018,8,19,9,45,440.0,269.0,2.15,24.6,601.5,743.19,557.37
2018,8,19,10,0,574.0,239.0,2.2,25.2,685.0,848.22,628.33
2018,8,19,10,15,713.0,192.5,2.25,25.65,767.5,933.4,683.83
2018,8,19,10,30,852.0,146.0,2.3,26.1,850.0,1002.62,726.14
2018,8,19,10,45,862.5,145.5,2.35,26.55,874.5,998.56,721.25
2018,8,19,11,0,873.0,145.0,2.4,27.0,899.0,975.03,704.76
2018,8,19,11,15,878.5,145.0,2.4,27.3,915.0,959.06,693.35
2018,8,19,11,30,884.0,145.0,2.4,27.6,931.0,939.3,679.52
2018,8,19,11,45,888.5,143.5,2.45,27.95,939.0,913.65,662.3
2018,8,19,12,0,893.0,142.0,2.5,28.3,947.0,884.46,642.82
2018,8,19,12,15,888.5,144.5,2.5,28.4,945.0,847.9,618.7
2018,8,19,12,30,884.0,147.0,2.5,28.5,943.0,808.55,592.23
2018,8,19,12,45,875.5,150.5,2.55,28.6,932.5,764.5,561.3
2018,8,19,13,0,867.0,154.0,2.6,28.7,922.0,726.91,533.88
2018,8,19,13,15,864.0,152.5,2.65,28.6,906.0,677.26,498.11
2018,8,19,13,30,861.0,151.0,2.7,28.5,890.0,625.63,459.9
2018,8,19,13,45,856.0,148.5,2.75,28.4,866.5,570.43,417.89
2018,8,19,14,0,851.0,146.0,2.8,28.3,843.0,513.94,373.52
2018,8,19,14,15,842.5,143.5,2.8,28.05,812.5,454.98,326.01
2018,8,19,14,30,834.0,141.0,2.8,27.8,782.0,395.62,276.87
2018,8,19,14,45,822.0,138.5,2.85,27.55,745.0,335.12,226.23
2018,8,19,15,0,810.0,136.0,2.9,27.3,708.0,275.16,176.43
2018,8,19,15,15,794.5,133.0,2.9,27.3,666.0,215.1,129.57
2018,8,19,15,30,779.0,130.0,2.9,27.3,624.0,149.71,86.53
2018,8,19,15,45,757.0,126.5,2.9,26.5,577.0,91.47,70.93
2018,8,19,16,0,735.0,123.0,2.9,25.7,530.0,89.44,69.76
2018,8,19,16,15,704.5,118.5,2.9,25.1,479.5,87.27,68.35
2018,8,19,16,30,674.0,114.0,2.9,24.5,429.0,85.05,66.88
2018,8,19,16,45,635.0,107.5,2.9,23.9,376.5,81.24,64.03
2018,8,19,17,0,596.0,101.0,2.9,23.3,324.0,77.35,61.05
2018,8,19,17,15,540.5,92.0,2.9,22.5,270.5,71.29,56.15
2018,8,19,17,30,485.0,83.0,2.9,21.7,217.0,65.14,50.99
2018,8,19,17,45,413.5,72.0,2.85,20.9,169.5,54.01,41.31
2018,8,19,18,0,342.0,61.0,2.8,20.1,122.0,45.76,33.87
2018,8,19,18,15,251.0,45.0,2.75,19.5,82.0,33.87,22.95
2018,8,19,18,30,160.0,29.0,2.7,18.9,42.0,21.9,9.36
2018,8,19,18,45,84.0,15.5,2.6,18.25,22.0,12.2,0.0
2018,8,19,19,0,8.0,2.0,2.5,17.6,2.0,0.0,0.0
2018,8,19,19,15,4.0,1.0,2.5,17.35,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.5,16.35,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
