Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,4,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,20,5,15,4.0,1.0,1.95,14.5,1.0,0.0,0.0
2018,8,20,5,30,8.0,2.0,2.0,14.8,2.0,1.57,0.0
2018,8,20,5,45,17.5,11.0,2.0,15.05,12.0,19.87,0.0
2018,8,20,6,0,27.0,20.0,2.0,15.3,22.0,37.14,22.65
2018,8,20,6,15,42.5,37.5,2.0,15.65,44.0,67.22,50.59
2018,8,20,6,30,58.0,55.0,2.0,16.0,66.0,97.57,77.41
2018,8,20,6,45,29.0,61.5,1.95,16.3,67.0,74.27,58.01
2018,8,20,7,0,0.0,68.0,1.9,16.6,68.0,53.51,39.86
2018,8,20,7,15,0.0,72.5,1.85,17.1,72.5,56.34,42.18
2018,8,20,7,30,0.0,77.0,1.8,17.6,77.0,59.5,44.65
2018,8,20,7,45,23.5,90.5,1.7,18.05,102.0,97.67,77.14
2018,8,20,8,0,47.0,104.0,1.6,18.5,127.0,130.97,104.98
2018,8,20,8,15,84.5,122.0,1.6,19.0,168.0,198.07,159.99
2018,8,20,8,30,122.0,140.0,1.6,19.5,209.0,252.42,203.39
2018,8,20,8,45,129.0,153.0,1.6,20.05,231.5,273.96,219.21
2018,8,20,9,0,136.0,166.0,1.6,20.6,254.0,295.08,234.61
2018,8,20,9,15,140.0,195.5,1.65,21.1,291.0,329.92,260.09
2018,8,20,9,30,144.0,225.0,1.7,21.6,328.0,363.81,284.38
2018,8,20,9,45,114.5,262.0,1.7,22.1,346.5,371.45,287.37
2018,8,20,10,0,85.0,299.0,1.7,22.6,365.0,355.26,272.95
2018,8,20,10,15,88.0,337.0,1.75,23.0,407.5,393.0,299.99
2018,8,20,10,30,91.0,375.0,1.8,23.4,450.0,429.69,325.61
2018,8,20,10,45,335.5,324.0,1.9,23.8,611.5,650.86,489.26
2018,8,20,11,0,580.0,273.0,2.0,24.2,773.0,846.64,624.76
2018,8,20,11,15,676.0,235.5,2.05,24.5,827.5,884.17,648.82
2018,8,20,11,30,772.0,198.0,2.1,24.8,882.0,912.84,667.69
2018,8,20,11,45,787.5,191.5,2.15,25.05,894.5,884.11,648.1
2018,8,20,12,0,803.0,185.0,2.2,25.3,907.0,861.23,632.92
2018,8,20,12,15,815.0,178.5,2.3,25.4,910.5,831.6,613.32
2018,8,20,12,30,827.0,172.0,2.4,25.5,914.0,798.32,590.7
2018,8,20,12,45,840.5,162.0,2.45,25.55,910.0,759.61,563.68
2018,8,20,13,0,854.0,152.0,2.5,25.6,906.0,717.34,533.48
2018,8,20,13,15,849.5,151.0,2.6,25.55,889.5,667.72,497.45
2018,8,20,13,30,845.0,150.0,2.7,25.5,873.0,616.3,459.0
2018,8,20,13,45,838.5,148.5,2.75,25.4,849.5,561.87,417.0
2018,8,20,14,0,832.0,147.0,2.8,25.3,826.0,506.32,372.77
2018,8,20,14,15,823.5,144.5,2.85,25.1,796.0,448.35,325.48
2018,8,20,14,30,815.0,142.0,2.9,24.9,766.0,390.02,276.57
2018,8,20,14,45,803.5,139.0,2.95,24.65,729.5,330.36,226.0
2018,8,20,15,0,792.0,136.0,3.0,24.4,693.0,271.22,176.27
2018,8,20,15,15,776.5,132.5,3.0,24.4,651.0,211.89,129.43
2018,8,20,15,30,761.0,129.0,3.0,24.4,609.0,147.28,86.37
2018,8,20,15,45,741.5,124.0,3.05,23.6,563.0,89.3,70.0
2018,8,20,16,0,722.0,119.0,3.1,22.8,517.0,86.72,68.33
2018,8,20,16,15,697.5,113.5,3.15,22.25,468.5,83.95,66.37
2018,8,20,16,30,673.0,108.0,3.2,21.7,420.0,81.06,64.28
2018,8,20,16,45,639.0,101.5,3.2,21.1,369.5,77.2,61.33
2018,8,20,17,0,605.0,95.0,3.2,20.5,319.0,73.24,58.22
2018,8,20,17,15,557.0,86.5,3.2,19.8,268.0,67.5,53.49
2018,8,20,17,30,509.0,78.0,3.2,19.1,217.0,61.64,48.49
2018,8,20,17,45,441.5,67.5,3.15,18.4,169.5,53.91,41.64
2018,8,20,18,0,374.0,57.0,3.1,17.7,122.0,43.22,31.96
2018,8,20,18,15,279.0,42.5,3.05,17.2,82.0,32.23,21.69
2018,8,20,18,30,184.0,28.0,3.0,16.7,42.0,21.24,7.91
2018,8,20,18,45,97.5,15.0,2.9,16.25,22.0,11.8,0.0
2018,8,20,19,0,11.0,2.0,2.8,15.8,2.0,0.0,0.0
2018,8,20,19,15,5.5,1.0,2.75,15.6,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,21,5,15,5.5,1.5,2.0,13.55,1.5,0.0,0.0
2018,8,21,5,30,11.0,3.0,2.1,13.9,3.0,2.36,0.0
2018,8,21,5,45,54.5,17.0,2.25,14.25,21.5,37.88,0.0
2018,8,21,6,0,98.0,31.0,2.4,14.6,40.0,102.85,71.25
2018,8,21,6,15,138.0,51.5,2.4,15.0,73.0,154.37,122.78
2018,8,21,6,30,178.0,72.0,2.4,15.4,106.0,208.57,170.82
2018,8,21,6,45,137.0,90.5,2.4,15.8,121.5,195.8,161.43
2018,8,21,7,0,96.0,109.0,2.4,16.2,137.0,191.0,157.18
2018,8,21,7,15,109.0,129.0,2.35,16.65,166.5,224.76,185.13
2018,8,21,7,30,122.0,149.0,2.3,17.1,196.0,259.11,212.7
2018,8,21,7,45,126.0,168.0,2.25,17.5,222.5,285.22,232.78
2018,8,21,8,0,130.0,187.0,2.2,17.9,249.0,311.05,252.2
2018,8,21,8,15,145.5,206.5,2.2,18.4,283.0,347.36,279.72
2018,8,21,8,30,161.0,226.0,2.2,18.9,317.0,383.76,306.73
2018,8,21,8,45,163.0,240.5,2.15,19.35,339.0,401.72,318.78
2018,8,21,9,0,165.0,255.0,2.1,19.8,361.0,419.01,330.25
2018,8,21,9,15,172.0,274.0,2.1,20.2,391.0,445.24,348.56
2018,8,21,9,30,179.0,293.0,2.1,20.6,421.0,470.54,365.9
2018,8,21,9,45,184.5,311.0,2.1,21.0,448.5,492.23,380.36
2018,8,21,10,0,190.0,329.0,2.1,21.4,476.0,512.7,393.82
2018,8,21,10,15,201.5,346.0,2.15,21.75,507.0,536.69,410.16
2018,8,21,10,30,213.0,363.0,2.2,22.1,538.0,559.12,425.23
2018,8,21,10,45,215.0,373.0,2.25,22.45,553.5,563.74,427.35
2018,8,21,11,0,217.0,383.0,2.3,22.8,569.0,566.95,428.61
2018,8,21,11,15,201.0,377.5,2.35,23.0,552.5,537.32,406.47
2018,8,21,11,30,185.0,372.0,2.4,23.2,536.0,507.67,384.42
2018,8,21,11,45,177.0,379.5,2.45,23.45,537.0,496.96,375.97
2018,8,21,12,0,169.0,387.0,2.5,23.7,538.0,485.54,366.92
2018,8,21,12,15,144.5,411.0,2.55,23.8,540.0,474.57,357.87
2018,8,21,12,30,120.0,435.0,2.6,23.9,542.0,463.59,348.92
2018,8,21,12,45,200.0,420.5,2.65,24.0,597.5,496.6,374.2
2018,8,21,13,0,280.0,406.0,2.7,24.1,653.0,529.65,398.42
2018,8,21,13,15,405.0,362.0,2.75,24.0,711.5,556.2,418.16
2018,8,21,13,30,530.0,318.0,2.8,23.9,770.0,565.36,424.15
2018,8,21,13,45,542.0,307.0,2.85,23.85,758.5,526.26,393.76
2018,8,21,14,0,554.0,296.0,2.9,23.8,747.0,485.02,361.05
2018,8,21,14,15,542.0,290.5,2.9,23.6,718.0,435.73,321.72
2018,8,21,14,30,530.0,285.0,2.9,23.4,689.0,387.08,282.13
2018,8,21,14,45,514.0,277.5,2.9,23.15,653.5,336.86,241.11
2018,8,21,15,0,498.0,270.0,2.9,22.9,618.0,288.24,201.72
2018,8,21,15,15,480.0,259.5,2.9,22.9,578.5,239.28,163.97
2018,8,21,15,30,462.0,249.0,2.9,22.9,539.0,192.62,132.86
2018,8,21,15,45,438.5,237.5,2.9,22.2,496.0,147.69,119.21
2018,8,21,16,0,415.0,226.0,2.9,21.5,453.0,147.22,119.6
2018,8,21,16,15,387.0,211.5,2.9,21.05,407.5,139.13,113.4
2018,8,21,16,30,359.0,197.0,2.9,20.6,362.0,130.75,106.89
2018,8,21,16,45,327.5,178.0,2.85,20.1,314.5,119.52,97.87
2018,8,21,17,0,296.0,159.0,2.8,19.6,267.0,107.94,88.37
2018,8,21,17,15,260.0,136.0,2.75,19.1,220.0,93.64,76.31
2018,8,21,17,30,224.0,113.0,2.7,18.6,173.0,78.93,63.62
2018,8,21,17,45,182.5,88.0,2.65,18.05,130.0,62.54,49.17
2018,8,21,18,0,141.0,63.0,2.6,17.5,87.0,45.69,34.07
2018,8,21,18,15,98.0,41.0,2.5,17.2,55.0,30.34,19.96
2018,8,21,18,30,55.0,19.0,2.4,16.9,23.0,14.54,2.58
2018,8,21,18,45,28.5,10.0,2.3,16.55,12.0,7.87,0.0
2018,8,21,19,0,2.0,1.0,2.2,16.2,1.0,0.0,0.0
2018,8,21,19,15,1.0,0.5,2.2,16.05,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,22,5,15,3.0,1.0,1.05,13.95,1.0,0.0,0.0
2018,8,22,5,30,6.0,2.0,1.1,14.4,2.0,0.0,0.0
2018,8,22,5,45,38.0,14.0,1.15,14.8,17.0,28.18,0.0
2018,8,22,6,0,70.0,26.0,1.2,15.2,32.0,80.24,53.16
2018,8,22,6,15,115.5,49.0,1.25,15.65,67.0,138.8,109.31
2018,8,22,6,30,161.0,72.0,1.3,16.1,102.0,199.29,161.95
2018,8,22,6,45,108.0,87.0,1.35,16.5,110.0,172.59,140.89
2018,8,22,7,0,55.0,102.0,1.4,16.9,118.0,139.53,113.04
2018,8,22,7,15,29.0,105.0,1.35,17.35,113.5,120.49,96.54
2018,8,22,7,30,3.0,108.0,1.3,17.8,109.0,91.01,70.93
2018,8,22,7,45,2.5,120.0,1.3,18.2,121.0,100.27,78.3
2018,8,22,8,0,2.0,132.0,1.3,18.6,133.0,109.56,85.49
2018,8,22,8,15,9.5,161.0,1.3,19.05,166.5,142.14,111.79
2018,8,22,8,30,17.0,190.0,1.3,19.5,200.0,175.13,137.85
2018,8,22,8,45,36.0,229.0,1.3,19.95,251.5,248.91,195.77
2018,8,22,9,0,55.0,268.0,1.3,20.4,303.0,306.59,239.52
2018,8,22,9,15,85.0,295.5,1.35,20.9,354.0,362.31,281.33
2018,8,22,9,30,115.0,323.0,1.4,21.4,405.0,441.08,338.96
2018,8,22,9,45,314.0,294.0,1.45,21.85,532.5,625.9,475.87
2018,8,22,10,0,513.0,265.0,1.5,22.3,660.0,812.02,604.64
2018,8,22,10,15,618.0,236.0,1.6,22.7,730.0,887.68,654.15
2018,8,22,10,30,723.0,207.0,1.7,23.1,800.0,953.11,696.4
2018,8,22,10,45,737.5,205.0,1.8,23.45,823.5,951.9,694.39
2018,8,22,11,0,752.0,203.0,1.9,23.8,847.0,946.79,690.69
2018,8,22,11,15,760.5,202.0,1.95,24.05,863.0,933.13,681.25
2018,8,22,11,30,769.0,201.0,2.0,24.3,879.0,915.7,669.53
2018,8,22,11,45,777.0,198.0,2.1,24.55,887.5,883.0,648.31
2018,8,22,12,0,785.0,195.0,2.2,24.8,896.0,856.98,631.29
2018,8,22,12,15,788.5,192.5,2.25,24.9,896.5,824.29,608.95
2018,8,22,12,30,792.0,190.0,2.3,25.0,897.0,788.58,584.21
2018,8,22,12,45,793.5,187.0,2.4,25.05,889.5,748.15,556.14
2018,8,22,13,0,795.0,184.0,2.5,25.1,882.0,705.2,525.56
2018,8,22,13,15,793.0,181.5,2.55,25.0,866.5,658.08,491.19
2018,8,22,13,30,791.0,179.0,2.6,24.9,851.0,609.12,454.48
2018,8,22,13,45,788.0,174.5,2.65,24.8,828.5,556.49,413.94
2018,8,22,14,0,785.0,170.0,2.7,24.7,806.0,502.58,371.1
2018,8,22,14,15,779.0,166.5,2.75,24.45,777.5,447.11,325.91
2018,8,22,14,30,773.0,163.0,2.8,24.2,749.0,387.88,276.62
2018,8,22,14,45,763.0,158.0,2.8,24.0,713.0,328.28,226.19
2018,8,22,15,0,753.0,153.0,2.8,23.8,677.0,269.17,176.57
2018,8,22,15,15,736.0,148.5,2.8,23.8,635.0,210.02,130.0
2018,8,22,15,30,719.0,144.0,2.8,23.8,593.0,152.69,92.48
2018,8,22,15,45,699.5,138.5,2.85,23.0,547.5,97.15,76.78
2018,8,22,16,0,680.0,133.0,2.9,22.2,502.0,94.99,75.52
2018,8,22,16,15,655.5,126.5,2.85,21.7,454.5,91.93,73.33
2018,8,22,16,30,631.0,120.0,2.8,21.2,407.0,88.73,70.99
2018,8,22,16,45,595.0,112.0,2.8,20.65,356.5,84.13,67.42
2018,8,22,17,0,559.0,104.0,2.8,20.1,306.0,79.37,63.64
2018,8,22,17,15,508.0,94.0,2.75,19.5,255.5,69.73,55.49
2018,8,22,17,30,457.0,84.0,2.7,18.9,205.0,62.56,49.3
2018,8,22,17,45,388.0,70.5,2.65,18.25,157.5,52.73,40.57
2018,8,22,18,0,319.0,57.0,2.6,17.6,110.0,42.79,31.49
2018,8,22,18,15,229.5,41.5,2.5,17.15,72.5,31.24,20.57
2018,8,22,18,30,140.0,26.0,2.4,16.7,35.0,19.63,3.5
2018,8,22,18,45,73.0,13.5,2.25,16.2,18.0,10.62,0.0
2018,8,22,19,0,6.0,1.0,2.1,15.7,1.0,0.0,0.0
2018,8,22,19,15,3.0,0.5,2.1,15.5,0.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,23,5,15,2.5,1.0,1.7,13.35,1.0,0.0,0.0
2018,8,23,5,30,5.0,2.0,1.8,13.9,2.0,0.0,0.0
2018,8,23,5,45,15.0,10.0,1.95,14.4,11.0,14.68,0.0
2018,8,23,6,0,25.0,18.0,2.1,14.9,20.0,34.1,18.87
2018,8,23,6,15,42.0,31.0,2.15,15.35,37.5,59.2,43.81
2018,8,23,6,30,59.0,44.0,2.2,15.8,55.0,85.06,67.02
2018,8,23,6,45,29.5,57.0,2.25,16.25,62.5,70.31,54.69
2018,8,23,7,0,0.0,70.0,2.3,16.7,70.0,55.79,41.76
2018,8,23,7,15,0.0,83.0,2.3,17.1,83.0,66.47,50.71
2018,8,23,7,30,0.0,96.0,2.3,17.5,96.0,77.15,59.47
2018,8,23,7,45,1.0,112.0,2.3,17.85,112.5,91.51,71.19
2018,8,23,8,0,2.0,128.0,2.3,18.2,129.0,105.91,82.77
2018,8,23,8,15,15.0,160.5,2.25,18.65,169.0,146.79,116.22
2018,8,23,8,30,28.0,193.0,2.2,19.1,209.0,205.42,163.13
2018,8,23,8,45,52.0,233.5,2.2,19.55,265.5,269.44,213.52
2018,8,23,9,0,76.0,274.0,2.2,20.0,322.0,334.04,263.03
2018,8,23,9,15,142.5,294.0,2.25,20.35,392.0,440.2,344.28
2018,8,23,9,30,209.0,314.0,2.3,20.7,462.0,524.46,406.83
2018,8,23,9,45,394.0,285.5,2.3,21.1,582.0,719.67,549.29
2018,8,23,10,0,579.0,257.0,2.3,21.5,702.0,870.39,653.65
2018,8,23,10,15,625.5,248.5,2.35,21.85,745.5,908.02,676.75
2018,8,23,10,30,672.0,240.0,2.4,22.2,789.0,936.71,694.88
2018,8,23,10,45,679.0,243.0,2.45,22.55,810.5,933.53,691.08
2018,8,23,11,0,686.0,246.0,2.5,22.9,832.0,926.68,685.24
2018,8,23,11,15,688.5,248.5,2.55,23.1,845.5,911.55,674.33
2018,8,23,11,30,691.0,251.0,2.6,23.3,859.0,892.99,661.18
2018,8,23,11,45,691.0,252.5,2.65,23.5,864.5,868.03,643.7
2018,8,23,12,0,691.0,254.0,2.7,23.7,870.0,840.05,624.07
2018,8,23,12,15,691.0,254.0,2.75,23.75,869.5,807.94,601.81
2018,8,23,12,30,691.0,254.0,2.8,23.8,869.0,773.19,577.4
2018,8,23,12,45,689.0,252.5,2.85,23.9,860.5,733.35,548.93
2018,8,23,13,0,687.0,251.0,2.9,24.0,852.0,691.51,518.47
2018,8,23,13,15,683.5,248.0,2.95,23.9,836.5,645.77,484.95
2018,8,23,13,30,680.0,245.0,3.0,23.8,821.0,598.65,449.52
2018,8,23,13,45,674.0,240.5,3.05,23.75,798.0,547.96,410.4
2018,8,23,14,0,668.0,236.0,3.1,23.7,775.0,496.62,369.66
2018,8,23,14,15,659.0,230.5,3.15,23.5,745.5,442.94,326.27
2018,8,23,14,30,650.0,225.0,3.2,23.3,716.0,389.45,281.93
2018,8,23,14,45,638.5,218.0,3.25,23.1,680.5,334.63,236.05
2018,8,23,15,0,627.0,211.0,3.3,22.9,645.0,280.79,191.33
2018,8,23,15,15,608.5,204.0,3.3,22.9,604.0,227.06,149.34
2018,8,23,15,30,590.0,197.0,3.3,22.9,563.0,173.69,113.97
2018,8,23,15,45,569.5,187.5,3.35,22.25,518.5,123.28,98.99
2018,8,23,16,0,549.0,178.0,3.4,21.6,474.0,118.76,95.81
2018,8,23,16,15,522.5,166.5,3.4,21.1,426.5,112.69,91.18
2018,8,23,16,30,496.0,155.0,3.4,20.6,379.0,106.35,86.26
2018,8,23,16,45,461.0,142.5,3.45,20.1,330.5,98.99,80.39
2018,8,23,17,0,426.0,130.0,3.5,19.6,282.0,91.37,74.17
2018,8,23,17,15,379.5,114.0,3.45,19.0,233.5,81.08,65.48
2018,8,23,17,30,333.0,98.0,3.4,18.4,185.0,70.5,56.31
2018,8,23,17,45,275.0,79.0,3.35,17.85,140.0,57.49,44.74
2018,8,23,18,0,217.0,60.0,3.3,17.3,95.0,44.15,32.63
2018,8,23,18,15,149.0,40.0,3.25,16.85,60.0,29.78,19.18
2018,8,23,18,30,81.0,20.0,3.2,16.4,25.0,15.23,0.0
2018,8,23,18,45,40.5,10.0,3.1,16.0,12.5,7.87,0.0
2018,8,23,19,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,24,5,15,4.0,1.0,2.1,13.15,1.0,0.0,0.0
2018,8,24,5,30,8.0,2.0,2.2,13.5,2.0,0.0,0.0
2018,8,24,5,45,10.0,10.0,2.35,13.85,10.5,12.43,0.0
2018,8,24,6,0,12.0,18.0,2.5,14.2,19.0,20.55,8.71
2018,8,24,6,15,6.0,34.0,2.5,14.6,34.5,30.4,19.58
2018,8,24,6,30,0.0,50.0,2.5,15.0,50.0,41.07,29.04
2018,8,24,6,45,0.0,69.5,2.5,15.4,69.5,58.61,44.2
2018,8,24,7,0,0.0,89.0,2.5,15.8,89.0,75.77,58.82
2018,8,24,7,15,0.0,97.5,2.4,16.25,97.5,81.11,63.21
2018,8,24,7,30,0.0,106.0,2.3,16.7,106.0,86.98,67.9
2018,8,24,7,45,0.5,124.0,2.25,17.15,124.0,102.81,80.76
2018,8,24,8,0,1.0,142.0,2.2,17.6,142.0,118.61,93.37
2018,8,24,8,15,3.0,156.5,2.15,18.1,158.0,132.37,104.17
2018,8,24,8,30,5.0,171.0,2.1,18.6,174.0,146.23,114.92
2018,8,24,8,45,7.0,185.0,2.05,19.1,189.5,159.71,125.21
2018,8,24,9,0,9.0,199.0,2.0,19.6,205.0,173.24,135.43
2018,8,24,9,15,13.5,222.5,2.0,20.05,232.0,198.05,154.59
2018,8,24,9,30,18.0,246.0,2.0,20.5,259.0,222.8,173.41
2018,8,24,9,45,25.0,273.5,2.0,20.95,292.5,253.63,196.77
2018,8,24,10,0,32.0,301.0,2.0,21.4,326.0,306.95,236.84
2018,8,24,10,15,57.0,334.5,2.05,21.8,380.5,362.22,278.34
2018,8,24,10,30,82.0,368.0,2.1,22.2,435.0,416.32,318.13
2018,8,24,10,45,204.0,371.5,2.15,22.55,544.0,554.14,420.8
2018,8,24,11,0,326.0,375.0,2.2,22.9,653.0,685.34,514.08
2018,8,24,11,15,495.0,319.0,2.25,23.15,749.0,794.26,591.01
2018,8,24,11,30,664.0,263.0,2.3,23.4,845.0,880.4,650.66
2018,8,24,11,45,666.5,263.5,2.35,23.7,851.5,857.3,633.39
2018,8,24,12,0,669.0,264.0,2.4,24.0,858.0,831.11,614.93
2018,8,24,12,15,665.5,265.5,2.45,24.1,856.0,797.98,591.96
2018,8,24,12,30,662.0,267.0,2.5,24.2,854.0,762.49,567.08
2018,8,24,12,45,654.5,268.5,2.55,24.3,844.0,721.99,538.28
2018,8,24,13,0,647.0,270.0,2.6,24.4,834.0,679.96,507.86
2018,8,24,13,15,641.5,267.0,2.65,24.4,817.5,634.55,474.65
2018,8,24,13,30,636.0,264.0,2.7,24.4,801.0,588.07,439.83
2018,8,24,13,45,628.0,260.0,2.7,24.35,777.5,538.72,401.93
2018,8,24,14,0,620.0,256.0,2.7,24.3,754.0,489.06,362.79
2018,8,24,14,15,608.0,251.5,2.75,24.15,724.5,437.36,321.39
2018,8,24,14,30,596.0,247.0,2.8,24.0,695.0,385.19,278.72
2018,8,24,14,45,581.0,240.5,2.85,23.8,659.5,332.4,235.2
2018,8,24,15,0,566.0,234.0,2.9,23.6,624.0,280.96,193.11
2018,8,24,15,15,547.5,225.0,2.9,23.6,583.0,228.99,152.89
2018,8,24,15,30,529.0,216.0,2.9,23.6,542.0,179.28,120.11
2018,8,24,15,45,505.5,206.0,2.9,23.0,498.0,132.3,106.18
2018,8,24,16,0,482.0,196.0,2.9,22.4,454.0,127.76,103.04
2018,8,24,16,15,453.5,183.0,2.95,21.9,407.0,121.12,97.99
2018,8,24,16,30,425.0,170.0,3.0,21.4,360.0,114.18,92.64
2018,8,24,16,45,390.0,154.5,3.0,20.85,312.0,105.29,85.53
2018,8,24,17,0,355.0,139.0,3.0,20.3,264.0,97.22,78.99
2018,8,24,17,15,312.0,119.5,2.95,19.65,216.5,84.46,68.22
2018,8,24,17,30,269.0,100.0,2.9,19.0,169.0,71.4,56.93
2018,8,24,17,45,218.5,78.5,2.85,18.35,126.0,56.75,43.96
2018,8,24,18,0,168.0,57.0,2.8,17.7,83.0,41.81,30.49
2018,8,24,18,15,113.0,37.0,2.7,17.25,51.5,27.54,17.08
2018,8,24,18,30,58.0,17.0,2.6,16.8,20.0,13.02,0.0
2018,8,24,18,45,29.0,8.5,2.5,16.3,10.0,6.69,0.0
2018,8,24,19,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,25,5,15,3.0,0.5,1.5,12.1,0.5,0.0,0.0
2018,8,25,5,30,6.0,1.0,1.5,12.6,1.0,0.0,0.0
2018,8,25,5,45,56.5,14.0,1.55,13.1,18.0,36.93,0.0
2018,8,25,6,0,107.0,27.0,1.6,13.6,35.0,102.03,63.06
2018,8,25,6,15,125.0,43.0,1.6,14.15,60.0,137.63,108.55
2018,8,25,6,30,143.0,59.0,1.6,14.7,85.0,172.01,140.32
2018,8,25,6,45,84.0,75.5,1.65,15.25,92.0,143.05,116.83
2018,8,25,7,0,25.0,92.0,1.7,15.8,99.0,107.03,85.72
2018,8,25,7,15,13.0,103.5,1.6,16.4,107.0,97.52,77.32
2018,8,25,7,30,1.0,115.0,1.5,17.0,115.0,97.01,76.17
2018,8,25,7,45,21.0,129.5,1.45,17.55,139.0,125.62,100.22
2018,8,25,8,0,41.0,144.0,1.4,18.1,163.0,168.68,135.51
2018,8,25,8,15,27.0,166.5,1.35,18.75,179.5,178.86,142.17
2018,8,25,8,30,13.0,189.0,1.3,19.4,196.0,171.22,134.58
2018,8,25,8,45,88.0,206.5,1.3,20.05,261.5,295.96,234.46
2018,8,25,9,0,163.0,224.0,1.3,20.7,327.0,386.16,303.62
2018,8,25,9,15,249.0,236.5,1.25,21.25,406.0,505.73,391.73
2018,8,25,9,30,335.0,249.0,1.2,21.8,485.0,603.33,460.38
2018,8,25,9,45,331.5,283.0,1.2,22.4,526.0,634.76,478.61
2018,8,25,10,0,328.0,317.0,1.2,23.0,567.0,663.58,495.39
2018,8,25,10,15,417.5,307.0,1.25,23.45,638.0,757.82,559.34
2018,8,25,10,30,507.0,297.0,1.3,23.9,709.0,827.69,605.14
2018,8,25,10,45,592.0,272.5,1.3,24.4,766.0,874.45,634.7
2018,8,25,11,0,677.0,248.0,1.3,24.9,823.0,922.64,664.6
2018,8,25,11,15,683.0,249.0,1.35,25.3,837.5,909.44,654.56
2018,8,25,11,30,689.0,250.0,1.4,25.7,852.0,892.71,642.98
2018,8,25,11,45,692.5,250.5,1.5,26.05,859.5,869.88,628.14
2018,8,25,12,0,696.0,251.0,1.6,26.4,867.0,843.82,611.01
2018,8,25,12,15,708.0,243.5,1.7,26.6,869.5,814.74,592.2
2018,8,25,12,30,720.0,236.0,1.8,26.8,872.0,782.27,570.69
2018,8,25,12,45,733.0,225.5,1.9,27.0,867.5,744.74,545.28
2018,8,25,13,0,746.0,215.0,2.0,27.2,863.0,704.0,516.95
2018,8,25,13,15,742.5,212.5,2.1,27.2,847.0,656.24,483.08
2018,8,25,13,30,739.0,210.0,2.2,27.2,831.0,606.92,447.04
2018,8,25,13,45,733.0,206.5,2.3,27.15,808.0,554.18,407.44
2018,8,25,14,0,727.0,203.0,2.4,27.1,785.0,500.61,365.89
2018,8,25,14,15,718.5,198.0,2.5,26.85,755.0,444.36,321.29
2018,8,25,14,30,710.0,193.0,2.6,26.6,725.0,388.07,275.36
2018,8,25,14,45,697.5,188.5,2.7,26.4,689.5,331.22,228.26
2018,8,25,15,0,685.0,184.0,2.8,26.2,654.0,275.29,182.24
2018,8,25,15,15,667.0,178.0,2.8,26.2,612.0,218.67,138.44
2018,8,25,15,30,649.0,172.0,2.8,26.2,570.0,164.2,103.27
2018,8,25,15,45,627.0,164.0,2.95,25.4,524.0,112.32,88.69
2018,8,25,16,0,605.0,156.0,3.1,24.6,478.0,109.1,86.66
2018,8,25,16,15,577.0,147.0,3.1,23.95,429.5,102.39,81.53
2018,8,25,16,30,549.0,138.0,3.1,23.3,381.0,97.15,77.59
2018,8,25,16,45,511.0,127.5,3.15,22.65,331.5,90.62,72.47
2018,8,25,17,0,473.0,117.0,3.2,22.0,282.0,83.9,67.07
2018,8,25,17,15,422.0,103.5,3.15,21.15,232.5,74.88,59.56
2018,8,25,17,30,371.0,90.0,3.1,20.3,183.0,65.64,51.63
2018,8,25,17,45,305.5,73.0,3.1,19.5,137.5,53.71,41.08
2018,8,25,18,0,240.0,56.0,3.1,18.7,92.0,41.55,30.06
2018,8,25,18,15,163.0,37.0,2.95,18.1,57.5,27.7,16.85
2018,8,25,18,30,86.0,18.0,2.8,17.5,23.0,13.64,0.0
2018,8,25,18,45,43.0,9.0,2.7,16.9,11.5,7.08,0.0
2018,8,25,19,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,26,5,15,3.5,0.5,2.05,12.2,0.5,0.0,0.0
2018,8,26,5,30,7.0,1.0,2.1,12.7,1.0,0.0,0.0
2018,8,26,5,45,13.5,6.0,2.2,13.15,7.0,10.94,0.0
2018,8,26,6,0,20.0,11.0,2.3,13.6,13.0,22.07,8.64
2018,8,26,6,15,10.0,19.5,2.35,14.1,20.5,21.04,11.87
2018,8,26,6,30,0.0,28.0,2.4,14.6,28.0,21.34,12.4
2018,8,26,6,45,0.0,36.0,2.45,15.1,36.0,27.47,17.8
2018,8,26,7,0,0.0,44.0,2.5,15.6,44.0,33.62,23.11
2018,8,26,7,15,0.0,46.0,2.4,16.15,46.0,35.16,24.38
2018,8,26,7,30,0.0,48.0,2.3,16.7,48.0,36.71,25.59
2018,8,26,7,45,0.0,62.0,2.25,17.2,62.0,47.52,34.57
2018,8,26,8,0,0.0,76.0,2.2,17.7,76.0,58.37,43.45
2018,8,26,8,15,0.0,96.0,2.15,18.25,96.0,74.66,56.7
2018,8,26,8,30,0.0,116.0,2.1,18.8,116.0,91.58,70.26
2018,8,26,8,45,0.5,133.0,2.1,19.35,133.5,106.4,81.95
2018,8,26,9,0,1.0,150.0,2.1,19.9,151.0,121.26,93.52
2018,8,26,9,15,4.5,178.0,2.1,20.45,181.5,148.84,115.24
2018,8,26,9,30,8.0,206.0,2.1,21.0,212.0,176.55,136.7
2018,8,26,9,45,17.5,244.5,2.15,21.55,258.0,219.8,170.21
2018,8,26,10,0,27.0,283.0,2.2,22.1,304.0,284.54,219.44
2018,8,26,10,15,121.5,318.5,2.25,22.5,416.5,433.52,333.46
2018,8,26,10,30,216.0,354.0,2.3,22.9,529.0,557.19,424.13
2018,8,26,10,45,523.0,253.5,2.35,23.35,692.5,790.03,593.13
2018,8,26,11,0,830.0,153.0,2.4,23.8,856.0,967.89,711.74
2018,8,26,11,15,860.0,141.0,2.45,24.05,880.5,947.95,696.17
2018,8,26,11,30,890.0,129.0,2.5,24.3,905.0,939.44,690.15
2018,8,26,11,45,892.0,129.0,2.6,24.55,911.5,912.45,672.32
2018,8,26,12,0,894.0,129.0,2.7,24.8,918.0,881.97,652.26
2018,8,26,12,15,892.0,129.5,2.75,24.85,916.0,845.35,628.1
2018,8,26,12,30,890.0,130.0,2.8,24.9,914.0,805.8,601.81
2018,8,26,12,45,886.0,130.0,2.9,25.0,904.0,761.65,570.67
2018,8,26,13,0,882.0,130.0,3.0,25.1,894.0,715.14,536.87
2018,8,26,13,15,877.5,129.0,3.05,25.05,876.5,665.37,499.93
2018,8,26,13,30,873.0,128.0,3.1,25.0,859.0,613.74,460.53
2018,8,26,13,45,867.0,126.5,3.2,24.95,835.0,559.29,417.95
2018,8,26,14,0,861.0,125.0,3.3,24.9,811.0,503.57,372.95
2018,8,26,14,15,852.5,122.5,3.35,24.7,780.0,445.08,324.55
2018,8,26,14,30,844.0,120.0,3.4,24.5,749.0,384.23,273.03
2018,8,26,14,45,832.0,117.5,3.45,24.25,711.5,322.77,220.38
2018,8,26,15,0,820.0,115.0,3.5,24.0,674.0,261.85,168.68
2018,8,26,15,15,804.0,112.0,3.5,24.0,631.5,200.76,120.21
2018,8,26,15,30,788.0,109.0,3.5,24.0,589.0,141.24,81.68
2018,8,26,15,45,768.5,104.5,3.55,23.35,542.0,84.78,66.41
2018,8,26,16,0,749.0,100.0,3.6,22.7,495.0,82.21,64.68
2018,8,26,16,15,723.0,95.0,3.6,22.25,445.5,72.94,57.12
2018,8,26,16,30,697.0,90.0,3.6,21.8,396.0,69.87,54.79
2018,8,26,16,45,662.0,84.5,3.6,21.35,345.5,66.21,51.9
2018,8,26,17,0,627.0,79.0,3.6,20.9,295.0,62.49,48.89
2018,8,26,17,15,575.5,72.0,3.55,20.25,244.5,57.4,44.61
2018,8,26,17,30,524.0,65.0,3.5,19.6,194.0,52.27,40.14
2018,8,26,17,45,448.0,55.0,3.45,18.95,147.0,44.52,33.17
2018,8,26,18,0,372.0,45.0,3.4,18.3,100.0,36.73,25.91
2018,8,26,18,15,254.0,32.0,3.35,17.85,63.0,26.17,15.29
2018,8,26,18,30,136.0,19.0,3.3,17.4,26.0,14.46,0.0
2018,8,26,18,45,68.0,9.5,3.25,16.9,13.0,7.47,0.0
2018,8,26,19,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,27,5,15,2.5,0.5,2.2,13.85,0.5,0.0,0.0
2018,8,27,5,30,5.0,1.0,2.3,14.2,1.0,0.0,0.0
2018,8,27,5,45,42.5,11.5,2.45,14.6,14.5,28.74,0.0
2018,8,27,6,0,80.0,22.0,2.6,15.0,28.0,79.22,42.24
2018,8,27,6,15,133.0,38.0,2.6,15.4,57.0,135.98,106.51
2018,8,27,6,30,186.0,54.0,2.6,15.8,86.0,193.38,158.1
2018,8,27,6,45,114.5,44.5,2.6,16.25,66.5,136.07,111.62
2018,8,27,7,0,43.0,35.0,2.6,16.7,47.0,66.15,51.88
2018,8,27,7,15,21.5,34.0,2.55,17.1,40.0,43.27,31.93
2018,8,27,7,30,0.0,33.0,2.5,17.5,33.0,25.18,15.74
2018,8,27,7,45,0.0,43.5,2.4,17.9,43.5,33.26,22.48
2018,8,27,8,0,0.0,54.0,2.3,18.3,54.0,41.36,29.15
2018,8,27,8,15,0.0,69.0,2.25,18.8,69.0,52.97,38.63
2018,8,27,8,30,0.0,84.0,2.2,19.3,84.0,64.63,48.02
2018,8,27,8,45,0.0,105.5,2.2,19.75,105.5,82.21,62.16
2018,8,27,9,0,0.0,127.0,2.2,20.2,127.0,100.29,76.5
2018,8,27,9,15,1.5,149.5,2.2,20.6,150.5,120.81,92.71
2018,8,27,9,30,3.0,172.0,2.2,21.0,174.0,141.42,108.8
2018,8,27,9,45,4.5,182.0,2.15,21.4,185.5,151.07,116.04
2018,8,27,10,0,6.0,192.0,2.1,21.8,197.0,160.67,123.22
2018,8,27,10,15,7.0,199.5,2.15,22.1,205.0,167.55,128.29
2018,8,27,10,30,8.0,207.0,2.2,22.4,213.0,174.36,133.29
2018,8,27,10,45,11.5,233.5,2.25,22.75,243.0,199.77,152.75
2018,8,27,11,0,15.0,260.0,2.3,23.1,273.0,224.88,171.74
2018,8,27,11,15,90.0,299.0,2.3,23.3,377.0,363.24,278.36
2018,8,27,11,30,165.0,338.0,2.3,23.5,481.0,461.51,351.48
2018,8,27,11,45,360.5,300.0,2.35,23.7,616.0,621.89,469.97
2018,8,27,12,0,556.0,262.0,2.4,23.9,751.0,737.24,552.26
2018,8,27,12,15,675.0,215.0,2.45,24.0,808.0,765.21,572.2
2018,8,27,12,30,794.0,168.0,2.5,24.1,865.0,775.99,580.59
2018,8,27,12,45,792.5,166.5,2.5,24.2,856.0,734.41,550.21
2018,8,27,13,0,791.0,165.0,2.5,24.3,847.0,690.52,518.01
2018,8,27,13,15,788.0,163.0,2.55,24.25,831.5,643.18,483.11
2018,8,27,13,30,785.0,161.0,2.6,24.2,816.0,594.09,445.92
2018,8,27,13,45,780.5,157.5,2.6,24.15,793.0,541.51,404.87
2018,8,27,14,0,776.0,154.0,2.6,24.1,770.0,487.8,361.71
2018,8,27,14,15,768.0,150.5,2.65,23.9,740.0,431.78,315.82
2018,8,27,14,30,760.0,147.0,2.7,23.7,710.0,375.5,268.45
2018,8,27,14,45,750.0,142.5,2.7,23.55,675.0,317.89,219.29
2018,8,27,15,0,740.0,138.0,2.7,23.4,640.0,255.7,167.12
2018,8,27,15,15,722.5,134.0,2.7,23.4,598.5,197.55,121.27
2018,8,27,15,30,705.0,130.0,2.7,23.4,557.0,141.29,84.72
2018,8,27,15,45,685.0,124.5,2.7,22.8,512.0,88.81,69.94
2018,8,27,16,0,665.0,119.0,2.7,22.2,467.0,86.32,68.29
2018,8,27,16,15,638.0,112.5,2.7,21.7,419.5,82.89,65.74
2018,8,27,16,30,611.0,106.0,2.7,21.2,372.0,79.33,63.05
2018,8,27,16,45,572.5,99.0,2.7,20.75,323.0,75.09,59.7
2018,8,27,17,0,534.0,92.0,2.7,20.3,274.0,70.77,56.19
2018,8,27,17,15,481.5,83.0,2.65,19.7,226.0,64.66,51.03
2018,8,27,17,30,429.0,74.0,2.6,19.1,178.0,55.53,43.05
2018,8,27,17,45,355.5,61.5,2.6,18.5,133.5,46.25,34.69
2018,8,27,18,0,282.0,49.0,2.6,17.9,89.0,36.9,26.02
2018,8,27,18,15,186.0,33.0,2.6,17.5,55.0,24.92,13.89
2018,8,27,18,30,90.0,17.0,2.6,17.1,21.0,12.89,0.0
2018,8,27,18,45,45.0,8.5,2.55,16.7,10.5,6.69,0.0
2018,8,27,19,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,28,5,15,3.0,1.0,1.65,13.55,1.0,0.0,0.0
2018,8,28,5,30,6.0,2.0,1.8,14.0,2.0,0.0,0.0
2018,8,28,5,45,49.0,11.0,1.95,14.45,14.5,31.47,0.0
2018,8,28,6,0,92.0,20.0,2.1,14.9,27.0,93.91,46.82
2018,8,28,6,15,129.5,32.0,2.15,15.35,50.0,139.96,109.25
2018,8,28,6,30,167.0,44.0,2.2,15.8,73.0,183.63,149.59
2018,8,28,6,45,141.5,42.0,2.2,16.25,72.0,151.52,125.0
2018,8,28,7,0,116.0,40.0,2.2,16.7,71.0,134.79,111.5
2018,8,28,7,15,58.0,36.5,2.2,17.2,52.0,89.55,72.16
2018,8,28,7,30,0.0,33.0,2.2,17.7,33.0,25.18,15.71
2018,8,28,7,45,0.0,42.0,2.2,18.15,42.0,32.1,21.49
2018,8,28,8,0,0.0,51.0,2.2,18.6,51.0,39.05,27.18
2018,8,28,8,15,0.0,61.0,2.2,19.1,61.0,46.79,33.45
2018,8,28,8,30,0.0,71.0,2.2,19.6,71.0,54.55,39.67
2018,8,28,8,45,0.0,87.5,2.2,20.1,87.5,67.38,49.97
2018,8,28,9,0,0.0,104.0,2.2,20.6,104.0,80.81,60.63
2018,8,28,9,15,0.5,123.5,2.2,21.0,124.0,97.55,73.89
2018,8,28,9,30,1.0,143.0,2.2,21.4,144.0,114.38,87.06
2018,8,28,9,45,4.5,175.5,2.25,21.8,179.0,145.48,111.54
2018,8,28,10,0,8.0,208.0,2.3,22.2,214.0,176.75,135.79
2018,8,28,10,15,9.5,220.0,2.35,22.5,227.5,187.96,144.12
2018,8,28,10,30,11.0,232.0,2.4,22.8,241.0,199.02,152.36
2018,8,28,10,45,13.0,249.5,2.45,23.1,260.5,215.18,164.5
2018,8,28,11,0,15.0,267.0,2.5,23.4,280.0,231.06,176.34
2018,8,28,11,15,13.5,253.5,2.55,23.6,265.0,216.79,165.07
2018,8,28,11,30,12.0,240.0,2.6,23.8,250.0,202.88,154.17
2018,8,28,11,45,13.0,253.5,2.65,23.95,264.5,213.87,162.49
2018,8,28,12,0,14.0,267.0,2.7,24.1,279.0,224.55,170.49
2018,8,28,12,15,21.0,300.5,2.75,24.15,318.5,256.15,194.61
2018,8,28,12,30,28.0,334.0,2.8,24.2,358.0,298.14,226.28
2018,8,28,12,45,45.0,357.5,2.8,24.3,396.0,325.17,246.61
2018,8,28,13,0,62.0,381.0,2.8,24.4,434.0,349.47,264.71
2018,8,28,13,15,146.5,367.5,2.85,24.3,490.0,390.93,296.62
2018,8,28,13,30,231.0,354.0,2.9,24.2,546.0,419.53,317.89
2018,8,28,13,45,540.0,236.0,2.9,24.15,667.5,477.27,359.84
2018,8,28,14,0,849.0,118.0,2.9,24.1,789.0,493.12,366.38
2018,8,28,14,15,853.5,111.5,2.9,23.95,763.5,437.59,319.47
2018,8,28,14,30,858.0,105.0,2.9,23.8,738.0,380.13,269.97
2018,8,28,14,45,849.0,102.0,2.95,23.6,701.5,319.61,217.71
2018,8,28,15,0,840.0,99.0,3.0,23.4,665.0,259.15,166.04
2018,8,28,15,15,825.5,96.0,3.0,23.4,623.0,192.13,112.81
2018,8,28,15,30,811.0,93.0,3.0,23.4,581.0,131.45,73.6
2018,8,28,15,45,794.0,89.5,3.0,22.7,535.5,75.45,58.73
2018,8,28,16,0,777.0,86.0,3.0,22.0,490.0,73.24,57.27
2018,8,28,16,15,754.0,82.0,3.0,21.5,441.5,70.47,55.21
2018,8,28,16,30,731.0,78.0,3.0,21.0,393.0,67.61,53.05
2018,8,28,16,45,697.5,73.0,2.95,20.55,342.0,63.74,49.96
2018,8,28,17,0,664.0,68.0,2.9,20.1,291.0,55.21,42.73
2018,8,28,17,15,612.5,62.5,2.85,19.5,240.5,50.89,39.06
2018,8,28,17,30,561.0,57.0,2.8,18.9,190.0,46.59,35.26
2018,8,28,17,45,482.0,49.0,2.75,18.3,143.0,40.15,29.38
2018,8,28,18,0,403.0,41.0,2.7,17.7,96.0,33.77,23.28
2018,8,28,18,15,275.0,29.0,2.6,17.3,59.5,23.87,12.53
2018,8,28,18,30,147.0,17.0,2.5,16.9,23.0,13.38,0.0
2018,8,28,18,45,73.5,8.5,2.4,16.5,11.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,29,5,15,8.5,1.5,1.4,13.65,1.0,0.0,0.0
2018,8,29,5,30,17.0,3.0,1.4,14.2,2.0,0.0,0.0
2018,8,29,5,45,139.5,14.0,1.4,14.75,22.5,76.32,0.0
2018,8,29,6,0,262.0,25.0,1.4,15.3,43.0,191.55,89.86
2018,8,29,6,15,371.0,34.0,1.5,15.9,83.5,288.58,226.34
2018,8,29,6,30,480.0,43.0,1.6,16.5,124.0,387.43,313.48
2018,8,29,6,45,547.0,50.5,1.65,17.15,173.0,465.82,379.36
2018,8,29,7,0,614.0,58.0,1.7,17.8,222.0,549.01,445.14
2018,8,29,7,15,658.5,62.5,1.7,18.25,273.0,614.92,493.98
2018,8,29,7,30,703.0,67.0,1.7,18.7,324.0,678.28,538.79
2018,8,29,7,45,733.5,71.5,1.7,19.2,375.0,734.88,576.83
2018,8,29,8,0,764.0,76.0,1.7,19.7,426.0,790.65,613.0
2018,8,29,8,15,787.0,79.5,1.75,20.15,475.0,837.12,642.28
2018,8,29,8,30,810.0,83.0,1.8,20.6,524.0,881.52,669.62
2018,8,29,8,45,826.5,85.5,1.8,21.1,569.0,916.04,689.16
2018,8,29,9,0,843.0,88.0,1.8,21.6,614.0,935.81,698.73
2018,8,29,9,15,857.5,89.5,1.85,22.0,655.0,960.65,712.68
2018,8,29,9,30,872.0,91.0,1.9,22.4,696.0,982.07,724.31
2018,8,29,9,45,883.5,93.0,1.95,22.8,732.5,997.41,732.06
2018,8,29,10,0,895.0,95.0,2.0,23.2,769.0,1008.87,737.46
2018,8,29,10,15,903.0,95.5,2.1,23.5,798.0,1011.19,738.04
2018,8,29,10,30,911.0,96.0,2.2,23.8,827.0,1009.47,736.22
2018,8,29,10,45,917.0,97.0,2.25,24.1,849.5,1002.23,730.44
2018,8,29,11,0,923.0,98.0,2.3,24.4,872.0,990.9,722.2
2018,8,29,11,15,927.0,98.5,2.4,24.55,887.0,973.1,710.84
2018,8,29,11,30,931.0,99.0,2.5,24.7,902.0,951.36,696.96
2018,8,29,11,45,933.5,98.5,2.6,24.9,909.0,923.46,678.89
2018,8,29,12,0,936.0,98.0,2.7,25.1,916.0,891.91,658.33
2018,8,29,12,15,932.5,100.0,2.75,25.1,914.0,854.29,633.73
2018,8,29,12,30,929.0,102.0,2.8,25.1,912.0,813.64,606.91
2018,8,29,12,45,921.5,105.0,2.85,25.15,901.5,768.12,575.59
2018,8,29,13,0,914.0,108.0,2.9,25.2,891.0,720.31,540.69
2018,8,29,13,15,910.0,107.5,2.95,25.05,874.0,669.76,503.38
2018,8,29,13,30,906.0,107.0,3.0,24.9,857.0,617.18,463.43
2018,8,29,13,45,901.0,106.5,3.0,24.8,834.0,562.27,420.17
2018,8,29,14,0,896.0,106.0,3.0,24.7,811.0,505.87,374.37
2018,8,29,14,15,887.5,104.5,3.0,24.5,779.5,446.06,324.72
2018,8,29,14,30,879.0,103.0,3.0,24.3,748.0,385.69,273.25
2018,8,29,14,45,867.0,101.5,3.0,24.05,710.5,324.02,220.14
2018,8,29,15,0,855.0,100.0,3.0,23.8,673.0,262.71,167.94
2018,8,29,15,15,840.0,97.0,3.0,23.8,630.0,194.63,114.02
2018,8,29,15,30,825.0,94.0,3.0,23.8,587.0,132.88,74.32
2018,8,29,15,45,804.0,91.5,2.9,23.1,539.5,77.09,60.04
2018,8,29,16,0,783.0,89.0,2.8,22.4,492.0,75.52,59.12
2018,8,29,16,15,754.0,86.0,2.75,22.0,442.0,73.39,57.61
2018,8,29,16,30,725.0,83.0,2.7,21.6,392.0,65.83,51.4
2018,8,29,16,45,685.0,78.5,2.65,21.15,340.0,62.57,48.83
2018,8,29,17,0,645.0,74.0,2.6,20.7,288.0,59.31,46.19
2018,8,29,17,15,587.5,67.5,2.5,20.15,236.5,54.36,41.98
2018,8,29,17,30,530.0,61.0,2.4,19.6,185.0,49.44,37.61
2018,8,29,17,45,445.0,51.5,2.3,19.1,137.5,41.92,30.77
2018,8,29,18,0,360.0,42.0,2.2,18.6,90.0,34.43,23.65
2018,8,29,18,15,239.0,29.0,2.1,18.2,55.0,23.82,11.68
2018,8,29,18,30,118.0,16.0,2.0,17.8,20.0,12.59,0.0
2018,8,29,18,45,59.0,8.0,1.9,17.4,10.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.75,16.8,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
