Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,2,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,30,5,15,3.5,0.5,1.25,15.1,0.5,0.0,0.0
2018,8,30,5,30,7.0,1.0,1.3,15.5,1.0,0.0,0.0
2018,8,30,5,45,7.0,4.0,1.35,15.9,4.0,6.44,0.0
2018,8,30,6,0,7.0,7.0,1.4,16.3,7.0,9.16,0.0
2018,8,30,6,15,3.5,11.0,1.4,16.7,11.0,10.64,3.01
2018,8,30,6,30,0.0,15.0,1.4,17.1,15.0,11.39,3.87
2018,8,30,6,45,0.0,22.0,1.4,17.5,22.0,16.73,8.51
2018,8,30,7,0,0.0,29.0,1.4,17.9,29.0,22.09,13.12
2018,8,30,7,15,0.0,36.5,1.35,18.15,36.5,27.85,18.01
2018,8,30,7,30,0.0,44.0,1.3,18.4,44.0,33.62,22.84
2018,8,30,7,45,0.0,59.0,1.2,18.7,59.0,45.2,32.45
2018,8,30,8,0,0.0,74.0,1.1,19.0,74.0,56.82,41.97
2018,8,30,8,15,0.5,100.0,1.05,19.35,100.5,78.73,59.84
2018,8,30,8,30,1.0,126.0,1.0,19.7,127.0,101.61,78.19
2018,8,30,8,45,1.0,138.0,0.95,20.1,139.0,111.59,85.81
2018,8,30,9,0,1.0,150.0,0.9,20.5,151.0,121.55,93.37
2018,8,30,9,15,3.0,163.0,0.95,20.85,165.0,134.36,103.26
2018,8,30,9,30,5.0,176.0,1.0,21.2,179.0,147.18,113.06
2018,8,30,9,45,10.0,202.0,1.0,21.55,209.0,174.5,134.21
2018,8,30,10,0,15.0,228.0,1.0,21.9,239.0,201.77,154.97
2018,8,30,10,15,22.0,259.5,1.1,22.2,276.5,235.81,180.83
2018,8,30,10,30,29.0,291.0,1.2,22.5,314.0,290.17,221.59
2018,8,30,10,45,60.0,317.5,1.3,22.85,367.0,343.07,261.4
2018,8,30,11,0,91.0,344.0,1.4,23.2,420.0,394.18,299.16
2018,8,30,11,15,116.0,359.5,1.5,23.45,458.0,447.05,337.42
2018,8,30,11,30,141.0,375.0,1.6,23.7,496.0,476.38,358.44
2018,8,30,11,45,179.5,361.5,1.7,23.95,517.0,487.97,367.44
2018,8,30,12,0,218.0,348.0,1.8,24.2,538.0,512.07,385.14
2018,8,30,12,15,401.0,299.5,1.9,24.35,648.0,616.47,462.39
2018,8,30,12,30,584.0,251.0,2.0,24.5,758.0,694.52,518.42
2018,8,30,12,45,726.0,191.5,2.05,24.65,815.0,714.22,532.54
2018,8,30,13,0,868.0,132.0,2.1,24.8,872.0,709.31,529.42
2018,8,30,13,15,873.5,126.0,2.15,24.85,858.5,662.12,494.46
2018,8,30,13,30,879.0,120.0,2.2,24.9,845.0,612.18,456.72
2018,8,30,13,45,873.0,118.5,2.3,24.95,820.5,557.11,414.1
2018,8,30,14,0,867.0,117.0,2.4,25.0,796.0,500.77,369.0
2018,8,30,14,15,857.5,115.5,2.5,24.95,764.5,441.98,320.68
2018,8,30,14,30,848.0,114.0,2.6,24.9,733.0,380.7,269.09
2018,8,30,14,45,835.5,112.0,2.65,24.85,695.5,318.98,216.35
2018,8,30,15,0,823.0,110.0,2.7,24.8,658.0,257.86,164.67
2018,8,30,15,15,807.0,107.0,2.7,24.8,615.5,196.35,116.28
2018,8,30,15,30,791.0,104.0,2.7,24.8,573.0,136.44,78.1
2018,8,30,15,45,767.5,101.5,2.9,24.3,526.0,83.1,64.81
2018,8,30,16,0,744.0,99.0,3.1,23.8,479.0,75.49,58.78
2018,8,30,16,15,711.0,95.5,3.2,23.35,428.5,73.34,57.27
2018,8,30,16,30,678.0,92.0,3.3,22.9,378.0,71.19,55.73
2018,8,30,16,45,634.5,87.0,3.35,22.45,326.5,67.84,53.11
2018,8,30,17,0,591.0,82.0,3.4,22.0,275.0,64.49,50.41
2018,8,30,17,15,532.0,74.0,3.45,21.3,224.5,58.71,45.52
2018,8,30,17,30,473.0,66.0,3.5,20.6,174.0,52.89,40.41
2018,8,30,17,45,387.5,55.0,3.5,19.95,128.5,44.41,32.73
2018,8,30,18,0,302.0,44.0,3.5,19.3,83.0,33.44,22.61
2018,8,30,18,15,190.5,29.0,3.45,18.8,49.5,22.0,9.34
2018,8,30,18,30,79.0,14.0,3.4,18.3,16.0,11.02,0.0
2018,8,30,18,45,39.5,7.0,3.35,17.75,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.25,16.95,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,31,5,45,30.5,8.5,1.9,15.15,10.5,21.11,0.0
2018,8,31,6,0,61.0,17.0,2.0,15.6,21.0,60.98,15.97
2018,8,31,6,15,151.5,34.5,2.0,16.15,56.0,160.2,123.84
2018,8,31,6,30,242.0,52.0,2.0,16.7,91.0,245.99,199.78
2018,8,31,6,45,162.0,65.0,1.95,17.2,95.5,200.14,164.16
2018,8,31,7,0,82.0,78.0,1.9,17.7,100.0,147.26,120.0
2018,8,31,7,15,41.0,91.0,1.8,18.35,102.0,116.87,93.77
2018,8,31,7,30,0.0,104.0,1.7,19.0,104.0,86.25,66.65
2018,8,31,7,45,5.0,125.5,1.6,19.6,128.0,109.52,85.73
2018,8,31,8,0,10.0,147.0,1.5,20.2,152.0,133.01,104.52
2018,8,31,8,15,38.0,182.0,1.4,20.95,202.5,208.94,165.57
2018,8,31,8,30,66.0,217.0,1.3,21.7,253.0,271.98,214.34
2018,8,31,8,45,189.5,232.5,1.25,22.45,347.5,426.65,333.58
2018,8,31,9,0,313.0,248.0,1.2,23.2,442.0,587.26,449.25
2018,8,31,9,15,543.0,189.0,1.1,23.9,552.0,774.48,578.9
2018,8,31,9,30,773.0,130.0,1.0,24.6,662.0,944.28,683.41
2018,8,31,9,45,818.5,118.0,0.95,25.35,707.0,977.43,697.57
2018,8,31,10,0,864.0,106.0,0.9,26.1,752.0,993.09,702.52
2018,8,31,10,15,872.5,107.0,0.9,26.6,781.0,996.23,701.74
2018,8,31,10,30,881.0,108.0,0.9,27.1,810.0,995.42,698.87
2018,8,31,10,45,888.0,108.0,0.95,27.65,832.0,988.09,693.07
2018,8,31,11,0,895.0,108.0,1.0,28.2,854.0,976.79,685.04
2018,8,31,11,15,899.0,108.5,1.2,28.45,868.5,959.2,676.59
2018,8,31,11,30,903.0,109.0,1.4,28.7,883.0,937.76,665.41
2018,8,31,11,45,905.0,108.5,1.6,29.0,889.0,909.85,649.61
2018,8,31,12,0,907.0,108.0,1.8,29.3,895.0,878.42,631.16
2018,8,31,12,15,910.0,107.0,2.0,29.35,895.5,843.95,610.89
2018,8,31,12,30,913.0,106.0,2.2,29.4,896.0,806.15,587.92
2018,8,31,12,45,915.0,103.5,2.4,29.5,888.0,763.12,560.11
2018,8,31,13,0,917.0,101.0,2.6,29.6,880.0,717.18,528.19
2018,8,31,13,15,914.5,99.5,2.8,29.5,863.5,666.49,492.16
2018,8,31,13,30,912.0,98.0,3.0,29.4,847.0,613.66,453.17
2018,8,31,13,45,907.0,97.5,3.15,29.3,823.5,558.38,410.72
2018,8,31,14,0,902.0,97.0,3.3,29.2,800.0,501.62,365.56
2018,8,31,14,15,895.5,95.0,3.45,28.95,769.5,441.84,316.77
2018,8,31,14,30,889.0,93.0,3.6,28.7,739.0,381.28,265.84
2018,8,31,14,45,878.5,91.0,3.7,28.45,701.5,319.07,212.83
2018,8,31,15,0,868.0,89.0,3.8,28.2,664.0,257.05,160.6
2018,8,31,15,15,853.5,86.5,3.8,28.2,621.0,194.53,111.68
2018,8,31,15,30,839.0,84.0,3.8,28.2,578.0,133.22,73.28
2018,8,31,15,45,822.0,81.0,3.95,27.35,532.0,70.56,53.61
2018,8,31,16,0,805.0,78.0,4.1,26.5,486.0,68.44,52.25
2018,8,31,16,15,781.0,74.5,4.1,25.9,436.5,65.76,50.29
2018,8,31,16,30,757.0,71.0,4.1,25.3,387.0,63.01,48.25
2018,8,31,16,45,721.5,67.0,4.05,24.75,335.5,59.65,45.63
2018,8,31,17,0,686.0,63.0,4.0,24.2,284.0,56.27,42.91
2018,8,31,17,15,631.0,57.5,3.9,23.35,232.5,47.48,35.46
2018,8,31,17,30,576.0,52.0,3.8,22.5,181.0,43.0,31.54
2018,8,31,17,45,489.0,44.0,3.7,21.7,133.5,36.36,25.54
2018,8,31,18,0,402.0,36.0,3.6,20.9,86.0,29.81,19.28
2018,8,31,18,15,259.0,25.0,3.55,20.25,51.5,20.62,7.05
2018,8,31,18,30,116.0,14.0,3.5,19.6,17.0,11.02,0.0
2018,8,31,18,45,58.0,7.0,3.4,19.0,8.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.3,18.4,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.25,18.1,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.15,17.55,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.05,17.15,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.95,16.85,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,1,5,45,64.0,11.0,1.75,15.9,15.0,39.08,0.0
2018,9,1,6,0,128.0,22.0,1.8,16.4,30.0,116.21,23.41
2018,9,1,6,15,215.5,39.0,1.8,16.95,67.0,205.97,158.69
2018,9,1,6,30,303.0,56.0,1.8,17.5,104.0,291.59,235.5
2018,9,1,6,45,362.0,70.5,1.8,18.1,149.0,362.89,296.22
2018,9,1,7,0,421.0,85.0,1.8,18.7,194.0,439.09,358.2
2018,9,1,7,15,467.0,97.0,1.65,19.4,243.0,506.13,409.54
2018,9,1,7,30,513.0,109.0,1.5,20.1,292.0,575.47,459.89
2018,9,1,7,45,543.5,120.5,1.4,20.8,341.0,632.62,498.48
2018,9,1,8,0,574.0,132.0,1.3,21.5,390.0,698.2,541.37
2018,9,1,8,15,601.0,140.0,1.25,22.2,437.5,748.77,572.43
2018,9,1,8,30,628.0,148.0,1.2,22.9,485.0,797.86,601.58
2018,9,1,8,45,649.5,155.0,1.15,23.6,530.0,838.78,624.39
2018,9,1,9,0,671.0,162.0,1.1,24.3,575.0,877.29,645.09
2018,9,1,9,15,692.0,165.0,1.2,24.8,616.0,908.32,663.35
2018,9,1,9,30,713.0,168.0,1.3,25.3,657.0,936.29,679.62
2018,9,1,9,45,730.5,169.5,1.4,25.8,693.0,955.84,690.5
2018,9,1,10,0,748.0,171.0,1.5,26.3,729.0,971.82,699.26
2018,9,1,10,15,759.0,172.5,1.6,26.65,757.0,977.59,702.06
2018,9,1,10,30,770.0,174.0,1.7,27.0,785.0,979.55,702.66
2018,9,1,10,45,779.0,174.5,1.85,27.35,807.5,964.88,693.46
2018,9,1,11,0,788.0,175.0,2.0,27.7,830.0,956.52,688.4
2018,9,1,11,15,794.0,176.0,2.15,27.9,845.0,941.9,679.65
2018,9,1,11,30,800.0,177.0,2.3,28.1,860.0,923.51,668.46
2018,9,1,11,45,803.5,176.5,2.45,28.35,867.0,897.86,652.33
2018,9,1,12,0,807.0,176.0,2.6,28.6,874.0,868.78,633.85
2018,9,1,12,15,803.5,177.5,2.7,28.65,871.5,832.48,610.15
2018,9,1,12,30,800.0,179.0,2.8,28.7,869.0,793.49,583.56
2018,9,1,12,45,793.5,180.5,2.95,28.75,858.5,749.87,553.44
2018,9,1,13,0,787.0,182.0,3.1,28.8,848.0,704.27,521.16
2018,9,1,13,15,785.5,178.0,3.15,28.7,831.5,655.74,485.92
2018,9,1,13,30,784.0,174.0,3.2,28.6,815.0,605.37,448.33
2018,9,1,13,45,781.0,169.0,3.25,28.55,791.5,551.81,407.19
2018,9,1,14,0,778.0,164.0,3.3,28.5,768.0,497.01,363.79
2018,9,1,14,15,771.5,159.0,3.35,28.3,737.5,437.67,315.94
2018,9,1,14,30,765.0,154.0,3.4,28.1,707.0,378.96,267.22
2018,9,1,14,45,756.5,148.5,3.4,27.9,671.5,319.21,216.97
2018,9,1,15,0,748.0,143.0,3.4,27.7,636.0,259.83,167.54
2018,9,1,15,15,729.5,139.0,3.4,27.7,593.5,200.57,121.68
2018,9,1,15,30,711.0,135.0,3.4,27.7,551.0,143.38,85.59
2018,9,1,15,45,691.5,128.5,3.45,26.95,505.0,92.31,71.81
2018,9,1,16,0,672.0,122.0,3.5,26.2,459.0,89.2,69.72
2018,9,1,16,15,646.0,114.0,3.5,25.6,410.5,84.78,66.41
2018,9,1,16,30,620.0,106.0,3.5,25.0,362.0,80.17,62.88
2018,9,1,16,45,580.5,97.5,3.5,24.35,311.5,74.79,58.64
2018,9,1,17,0,541.0,89.0,3.5,23.7,261.0,69.27,54.15
2018,9,1,17,15,482.5,79.0,3.45,22.9,211.5,62.22,48.21
2018,9,1,17,30,424.0,69.0,3.4,22.1,162.0,52.05,39.36
2018,9,1,17,45,334.0,55.5,3.35,21.25,116.5,41.87,30.25
2018,9,1,18,0,244.0,42.0,3.3,20.4,71.0,31.68,20.74
2018,9,1,18,15,149.5,26.5,3.25,19.8,41.5,20.03,4.95
2018,9,1,18,30,55.0,11.0,3.2,19.2,12.0,8.65,0.0
2018,9,1,18,45,27.5,5.5,3.2,18.65,6.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.15,17.2,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,2,5,45,53.0,10.5,1.15,15.05,13.5,33.59,0.0
2018,9,2,6,0,106.0,21.0,1.1,15.5,27.0,102.75,7.25
2018,9,2,6,15,197.0,38.0,1.05,16.05,63.5,194.92,149.29
2018,9,2,6,30,288.0,55.0,1.0,16.6,100.0,281.97,227.21
2018,9,2,6,45,359.0,68.0,0.95,17.2,146.0,358.92,291.92
2018,9,2,7,0,430.0,81.0,0.9,17.8,192.0,442.04,358.42
2018,9,2,7,15,483.5,91.5,0.85,18.45,242.0,513.54,412.58
2018,9,2,7,30,537.0,102.0,0.8,19.1,292.0,595.72,471.35
2018,9,2,7,45,577.5,109.0,0.7,19.7,342.5,658.78,512.61
2018,9,2,8,0,618.0,116.0,0.6,20.3,393.0,721.91,552.02
2018,9,2,8,15,648.0,122.0,0.65,21.05,441.5,773.96,584.16
2018,9,2,8,30,678.0,128.0,0.7,21.8,490.0,824.6,614.65
2018,9,2,8,45,701.5,132.0,0.7,22.6,535.5,864.9,636.69
2018,9,2,9,0,725.0,136.0,0.7,23.4,581.0,902.76,656.79
2018,9,2,9,15,735.5,142.5,0.75,24.1,620.0,927.87,669.72
2018,9,2,9,30,746.0,149.0,0.8,24.8,659.0,949.64,680.67
2018,9,2,9,45,750.5,156.5,0.85,25.5,692.0,962.99,686.42
2018,9,2,10,0,755.0,164.0,0.9,26.2,725.0,972.61,690.04
2018,9,2,10,15,765.0,166.5,0.95,26.75,753.5,978.42,691.87
2018,9,2,10,30,775.0,169.0,1.0,27.3,782.0,970.74,685.55
2018,9,2,10,45,782.5,170.0,1.05,27.85,803.5,965.19,680.84
2018,9,2,11,0,790.0,171.0,1.1,28.4,825.0,955.76,673.83
2018,9,2,11,15,795.0,172.0,1.25,28.7,839.5,940.14,665.34
2018,9,2,11,30,800.0,173.0,1.4,29.0,854.0,920.79,654.4
2018,9,2,11,45,803.0,172.5,1.5,29.3,860.5,894.67,638.38
2018,9,2,12,0,806.0,172.0,1.6,29.6,867.0,865.16,620.1
2018,9,2,12,15,803.5,173.5,1.75,29.75,865.0,829.69,598.37
2018,9,2,12,30,801.0,175.0,1.9,29.9,863.0,791.47,573.47
2018,9,2,12,45,796.0,175.0,2.05,30.0,852.5,747.63,544.19
2018,9,2,13,0,791.0,175.0,2.2,30.1,842.0,701.73,512.62
2018,9,2,13,15,787.0,173.0,2.3,30.05,825.0,653.02,478.15
2018,9,2,13,30,783.0,171.0,2.4,30.0,808.0,602.68,441.38
2018,9,2,13,45,776.5,168.5,2.55,29.95,784.0,549.24,401.31
2018,9,2,14,0,770.0,166.0,2.7,29.9,760.0,493.96,358.46
2018,9,2,14,15,760.5,162.0,2.8,29.65,729.0,435.5,312.01
2018,9,2,14,30,751.0,158.0,2.9,29.4,698.0,377.04,264.21
2018,9,2,14,45,738.5,153.5,2.95,29.15,661.0,317.61,214.94
2018,9,2,15,0,726.0,149.0,3.0,28.9,624.0,259.06,166.84
2018,9,2,15,15,707.0,144.5,3.0,28.9,581.5,200.65,122.03
2018,9,2,15,30,688.0,140.0,3.0,28.9,539.0,144.42,86.84
2018,9,2,15,45,665.0,133.5,3.1,28.0,492.5,95.12,73.82
2018,9,2,16,0,642.0,127.0,3.2,27.1,446.0,92.08,71.87
2018,9,2,16,15,613.0,119.0,3.25,26.35,397.5,87.76,68.71
2018,9,2,16,30,584.0,111.0,3.3,25.6,349.0,83.26,65.35
2018,9,2,16,45,542.5,101.5,3.3,24.9,299.0,77.29,60.64
2018,9,2,17,0,501.0,92.0,3.3,24.2,249.0,68.33,53.23
2018,9,2,17,15,442.5,81.0,3.25,23.25,200.5,60.39,46.55
2018,9,2,17,30,384.0,70.0,3.2,22.3,152.0,52.35,39.55
2018,9,2,17,45,304.0,55.5,3.15,21.4,109.0,41.64,29.98
2018,9,2,18,0,224.0,41.0,3.1,20.5,66.0,30.85,19.87
2018,9,2,18,15,132.5,24.5,3.0,19.9,37.5,18.52,1.81
2018,9,2,18,30,41.0,8.0,2.9,19.3,9.0,6.29,0.0
2018,9,2,18,45,20.5,4.0,2.85,18.75,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.75,17.2,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.7,16.85,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,3,5,45,10.0,5.0,1.75,14.3,5.5,8.74,0.0
2018,9,3,6,0,20.0,10.0,1.8,14.7,11.0,21.59,0.0
2018,9,3,6,15,10.0,19.5,1.8,15.25,20.0,21.22,11.37
2018,9,3,6,30,0.0,29.0,1.8,15.8,29.0,22.12,12.84
2018,9,3,6,45,30.5,44.0,1.85,16.35,52.0,58.99,45.08
2018,9,3,7,0,61.0,59.0,1.9,16.9,75.0,109.09,88.4
2018,9,3,7,15,30.5,75.5,1.85,17.55,83.5,91.83,72.96
2018,9,3,7,30,0.0,92.0,1.8,18.2,92.0,74.72,57.31
2018,9,3,7,45,7.0,121.0,1.75,18.9,124.0,107.35,84.34
2018,9,3,8,0,14.0,150.0,1.7,19.6,156.0,140.49,111.14
2018,9,3,8,15,35.0,183.0,1.7,20.2,201.0,209.01,166.25
2018,9,3,8,30,56.0,216.0,1.7,20.8,246.0,263.43,208.65
2018,9,3,8,45,179.0,227.5,1.7,21.45,334.5,413.48,326.35
2018,9,3,9,0,302.0,239.0,1.7,22.1,423.0,569.62,441.68
2018,9,3,9,15,471.0,210.5,1.7,22.65,520.0,731.11,556.42
2018,9,3,9,30,640.0,182.0,1.7,23.2,617.0,881.16,656.5
2018,9,3,9,45,694.0,173.0,1.7,23.75,667.5,925.94,681.59
2018,9,3,10,0,748.0,164.0,1.7,24.3,718.0,967.0,705.0
2018,9,3,10,15,758.5,166.5,1.75,24.8,746.5,973.29,706.72
2018,9,3,10,30,769.0,169.0,1.8,25.3,775.0,975.76,706.53
2018,9,3,10,45,776.5,170.0,1.9,25.75,796.5,960.48,695.89
2018,9,3,11,0,784.0,171.0,2.0,26.2,818.0,951.1,689.28
2018,9,3,11,15,789.0,172.5,2.05,26.5,832.5,935.99,678.85
2018,9,3,11,30,794.0,174.0,2.1,26.8,847.0,917.18,666.14
2018,9,3,11,45,797.0,173.0,2.15,27.15,853.0,890.68,648.39
2018,9,3,12,0,800.0,172.0,2.2,27.5,859.0,860.83,628.48
2018,9,3,12,15,803.0,170.0,2.3,27.65,858.5,826.87,606.5
2018,9,3,12,30,806.0,168.0,2.4,27.8,858.0,789.86,581.29
2018,9,3,12,45,808.5,164.5,2.5,27.95,850.0,748.29,552.42
2018,9,3,13,0,811.0,161.0,2.6,28.1,842.0,704.06,520.95
2018,9,3,13,15,753.5,183.5,2.7,28.0,806.0,643.58,477.06
2018,9,3,13,30,696.0,206.0,2.8,27.9,770.0,582.62,432.01
2018,9,3,13,45,720.5,189.0,2.9,27.8,757.0,536.81,397.06
2018,9,3,14,0,745.0,172.0,3.0,27.7,744.0,487.16,357.67
2018,9,3,14,15,737.0,166.5,3.05,27.4,713.0,429.45,311.23
2018,9,3,14,30,729.0,161.0,3.1,27.1,682.0,371.67,263.45
2018,9,3,14,45,709.5,157.5,3.2,26.8,642.0,312.28,214.09
2018,9,3,15,0,690.0,154.0,3.3,26.5,602.0,254.65,166.67
2018,9,3,15,15,697.5,142.0,3.3,26.5,569.0,197.25,121.13
2018,9,3,15,30,705.0,130.0,3.3,26.5,536.0,138.82,82.99
2018,9,3,15,45,637.0,132.0,3.35,25.45,475.5,93.69,73.46
2018,9,3,16,0,569.0,134.0,3.4,24.4,415.0,95.49,75.58
2018,9,3,16,15,538.0,125.5,3.35,23.75,368.5,89.19,70.69
2018,9,3,16,30,507.0,117.0,3.3,23.1,322.0,83.89,66.58
2018,9,3,16,45,508.0,102.0,3.3,22.45,283.0,74.76,59.09
2018,9,3,17,0,509.0,87.0,3.3,21.8,244.0,67.6,53.13
2018,9,3,17,15,457.0,76.5,3.15,21.1,197.5,57.53,44.49
2018,9,3,17,30,405.0,66.0,3.0,20.4,151.0,49.8,37.63
2018,9,3,17,45,321.5,52.5,2.9,19.7,108.0,39.66,28.44
2018,9,3,18,0,238.0,39.0,2.8,19.0,65.0,29.48,18.65
2018,9,3,18,15,139.5,24.0,2.75,18.55,37.0,18.15,0.0
2018,9,3,18,30,41.0,9.0,2.7,18.1,9.0,7.08,0.0
2018,9,3,18,45,20.5,4.5,2.6,17.65,4.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,4,5,45,19.5,4.5,2.1,14.95,5.5,12.96,0.0
2018,9,4,6,0,39.0,9.0,2.2,15.4,11.0,35.65,0.0
2018,9,4,6,15,44.0,14.5,2.2,15.9,19.0,50.0,34.32
2018,9,4,6,30,49.0,20.0,2.2,16.4,27.0,60.73,45.97
2018,9,4,6,45,24.5,26.0,2.2,16.95,29.5,43.7,31.94
2018,9,4,7,0,0.0,32.0,2.2,17.5,32.0,24.39,15.06
2018,9,4,7,15,0.0,40.0,2.15,18.1,40.0,30.54,20.27
2018,9,4,7,30,0.0,48.0,2.1,18.7,48.0,36.7,25.39
2018,9,4,7,45,0.0,60.5,2.05,19.25,60.5,46.35,33.35
2018,9,4,8,0,0.0,73.0,2.0,19.8,73.0,56.04,41.21
2018,9,4,8,15,0.0,93.5,2.0,20.4,93.5,72.77,54.75
2018,9,4,8,30,0.0,114.0,2.0,21.0,114.0,90.27,68.7
2018,9,4,8,45,2.0,146.5,1.95,21.6,147.5,120.7,92.94
2018,9,4,9,0,4.0,179.0,1.9,22.2,181.0,151.55,117.03
2018,9,4,9,15,21.5,218.5,1.9,22.75,232.5,204.66,158.84
2018,9,4,9,30,39.0,258.0,1.9,23.3,284.0,280.45,216.91
2018,9,4,9,45,154.0,287.5,1.9,23.85,399.5,447.95,344.72
2018,9,4,10,0,269.0,317.0,1.9,24.4,515.0,615.29,464.88
2018,9,4,10,15,511.5,241.5,1.95,24.8,636.5,796.51,593.54
2018,9,4,10,30,754.0,166.0,2.0,25.2,758.0,958.89,700.37
2018,9,4,10,45,817.5,142.0,2.05,25.65,800.0,973.69,706.69
2018,9,4,11,0,881.0,118.0,2.1,26.1,842.0,977.86,707.85
2018,9,4,11,15,885.0,119.0,2.15,26.35,856.5,960.48,695.96
2018,9,4,11,30,889.0,120.0,2.2,26.6,871.0,939.29,681.89
2018,9,4,11,45,890.5,120.0,2.25,26.8,877.0,911.21,663.53
2018,9,4,12,0,892.0,120.0,2.3,27.0,883.0,879.67,642.92
2018,9,4,12,15,892.0,119.5,2.35,27.1,881.0,843.14,619.18
2018,9,4,12,30,892.0,119.0,2.4,27.2,879.0,803.56,593.24
2018,9,4,12,45,890.0,118.5,2.45,27.3,869.5,759.63,562.99
2018,9,4,13,0,888.0,118.0,2.5,27.4,860.0,713.16,529.56
2018,9,4,13,15,884.5,117.5,2.6,27.3,843.5,663.4,493.51
2018,9,4,13,30,881.0,117.0,2.7,27.2,827.0,611.63,454.79
2018,9,4,13,45,874.0,115.5,2.8,27.15,802.0,555.48,411.45
2018,9,4,14,0,867.0,114.0,2.9,27.1,777.0,498.18,365.72
2018,9,4,14,15,857.0,112.5,2.95,26.8,745.0,438.76,317.12
2018,9,4,14,30,847.0,111.0,3.0,26.5,713.0,376.98,265.34
2018,9,4,14,45,833.5,109.5,3.1,26.25,675.0,315.09,212.73
2018,9,4,15,0,820.0,108.0,3.2,26.0,637.0,253.92,161.32
2018,9,4,15,15,803.0,104.5,3.2,26.0,593.5,191.81,112.8
2018,9,4,15,30,786.0,101.0,3.2,26.0,550.0,131.48,75.03
2018,9,4,15,45,762.0,98.5,3.2,25.2,503.0,81.39,63.26
2018,9,4,16,0,738.0,96.0,3.2,24.4,456.0,73.83,57.33
2018,9,4,16,15,706.0,91.5,3.2,23.8,406.0,70.97,55.24
2018,9,4,16,30,674.0,87.0,3.2,23.2,356.0,68.06,53.07
2018,9,4,16,45,630.5,81.0,3.15,22.6,304.5,63.88,49.73
2018,9,4,17,0,587.0,75.0,3.1,22.0,253.0,59.67,46.25
2018,9,4,17,15,524.5,67.0,3.0,21.25,203.0,53.7,41.12
2018,9,4,17,30,462.0,59.0,2.9,20.5,153.0,47.71,35.76
2018,9,4,17,45,369.0,47.5,2.8,19.7,109.0,38.64,27.49
2018,9,4,18,0,276.0,36.0,2.7,18.9,65.0,27.49,16.76
2018,9,4,18,15,163.0,22.0,2.6,18.45,36.5,16.74,0.0
2018,9,4,18,30,50.0,8.0,2.5,18.0,8.0,6.29,0.0
2018,9,4,18,45,25.0,4.0,2.45,17.55,4.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,5,5,45,22.5,5.5,2.1,14.35,6.5,15.25,0.0
2018,9,5,6,0,45.0,11.0,2.2,14.7,13.0,42.5,0.0
2018,9,5,6,15,58.0,17.5,2.3,15.25,24.0,64.13,45.21
2018,9,5,6,30,71.0,24.0,2.4,15.8,35.0,81.43,63.59
2018,9,5,6,45,76.0,33.0,2.45,16.3,48.5,98.41,79.25
2018,9,5,7,0,81.0,42.0,2.5,16.8,62.0,115.49,94.42
2018,9,5,7,15,40.5,52.0,2.5,17.35,62.0,85.86,68.46
2018,9,5,7,30,0.0,62.0,2.5,17.9,62.0,47.51,34.57
2018,9,5,7,45,12.5,81.5,2.5,18.45,87.0,74.24,57.34
2018,9,5,8,0,25.0,101.0,2.5,19.0,112.0,111.9,88.74
2018,9,5,8,15,12.5,118.5,2.5,19.5,124.0,106.87,83.54
2018,9,5,8,30,0.0,136.0,2.5,20.0,136.0,110.37,85.37
2018,9,5,8,45,1.5,154.0,2.55,20.5,155.0,127.27,98.68
2018,9,5,9,0,3.0,172.0,2.6,21.0,174.0,144.19,111.8
2018,9,5,9,15,18.5,208.5,2.65,21.4,221.0,192.39,150.24
2018,9,5,9,30,34.0,245.0,2.7,21.8,268.0,262.01,204.5
2018,9,5,9,45,244.5,247.5,2.75,22.25,426.0,519.97,405.51
2018,9,5,10,0,455.0,250.0,2.8,22.7,584.0,756.08,576.51
2018,9,5,10,15,651.0,188.0,2.85,23.0,686.5,891.38,670.3
2018,9,5,10,30,847.0,126.0,2.9,23.3,789.0,1001.41,741.4
2018,9,5,10,45,854.0,126.5,3.0,23.6,810.5,979.61,725.11
2018,9,5,11,0,861.0,127.0,3.1,23.9,832.0,968.61,717.27
2018,9,5,11,15,866.5,127.5,3.2,24.0,847.0,952.32,706.45
2018,9,5,11,30,872.0,128.0,3.3,24.1,862.0,932.23,693.17
2018,9,5,11,45,875.5,127.5,3.35,24.25,869.0,905.7,675.13
2018,9,5,12,0,879.0,127.0,3.4,24.4,876.0,875.66,654.76
2018,9,5,12,15,879.5,126.0,3.5,24.35,874.0,839.34,630.8
2018,9,5,12,30,880.0,125.0,3.6,24.3,872.0,800.0,604.55
2018,9,5,12,45,879.0,124.5,3.7,24.3,863.0,757.11,574.11
2018,9,5,13,0,878.0,124.0,3.8,24.3,854.0,711.62,540.54
2018,9,5,13,15,874.0,122.5,3.85,24.1,836.5,661.02,502.62
2018,9,5,13,30,870.0,121.0,3.9,23.9,819.0,608.53,462.16
2018,9,5,13,45,864.0,119.0,3.95,23.7,794.0,552.95,418.09
2018,9,5,14,0,858.0,117.0,4.0,23.5,769.0,496.15,371.62
2018,9,5,14,15,849.0,115.0,4.0,23.2,737.5,436.5,321.58
2018,9,5,14,30,840.0,113.0,4.0,22.9,706.0,375.87,269.46
2018,9,5,14,45,829.0,109.5,4.05,22.6,668.5,313.49,215.34
2018,9,5,15,0,818.0,106.0,4.1,22.3,631.0,251.61,162.32
2018,9,5,15,15,800.5,103.5,4.1,22.3,588.0,190.25,113.58
2018,9,5,15,30,783.0,101.0,4.1,22.3,545.0,130.7,75.94
2018,9,5,15,45,762.0,97.0,4.1,21.45,498.5,80.44,63.48
2018,9,5,16,0,741.0,93.0,4.1,20.6,452.0,77.97,61.83
2018,9,5,16,15,712.0,88.5,4.05,20.1,402.5,69.13,54.53
2018,9,5,16,30,683.0,84.0,4.0,19.6,353.0,66.2,52.26
2018,9,5,16,45,641.0,77.5,3.95,19.1,301.5,61.59,48.47
2018,9,5,17,0,599.0,71.0,3.9,18.6,250.0,56.91,44.5
2018,9,5,17,15,535.5,64.0,3.8,18.05,200.5,51.58,39.8
2018,9,5,17,30,472.0,57.0,3.7,17.5,151.0,46.29,34.93
2018,9,5,17,45,375.5,46.0,3.55,16.9,107.0,37.54,26.8
2018,9,5,18,0,279.0,35.0,3.4,16.3,63.0,28.8,17.68
2018,9,5,18,15,163.0,21.5,3.3,16.0,35.5,16.35,0.0
2018,9,5,18,30,47.0,8.0,3.2,15.7,8.0,6.29,0.0
2018,9,5,18,45,23.5,4.0,3.1,15.35,4.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,6,5,45,21.0,3.5,2.2,12.85,4.5,13.01,0.0
2018,9,6,6,0,42.0,7.0,2.3,13.2,9.0,40.58,0.0
2018,9,6,6,15,182.5,20.0,2.3,13.7,44.5,167.48,125.44
2018,9,6,6,30,323.0,33.0,2.3,14.2,80.0,284.54,232.89
2018,9,6,6,45,202.5,30.0,2.3,14.7,63.5,207.94,172.99
2018,9,6,7,0,82.0,27.0,2.3,15.2,47.0,96.43,78.92
2018,9,6,7,15,41.0,29.5,2.35,15.8,39.5,61.65,48.5
2018,9,6,7,30,0.0,32.0,2.4,16.4,32.0,24.4,15.18
2018,9,6,7,45,0.0,47.5,2.4,16.95,47.5,36.32,25.22
2018,9,6,8,0,0.0,63.0,2.4,17.5,63.0,48.3,35.14
2018,9,6,8,15,8.0,106.5,2.4,18.1,110.5,91.82,71.47
2018,9,6,8,30,16.0,150.0,2.4,18.7,158.0,138.88,109.87
2018,9,6,8,45,9.5,148.5,2.45,19.3,153.5,130.04,101.74
2018,9,6,9,0,3.0,147.0,2.5,19.9,149.0,121.41,93.95
2018,9,6,9,15,18.5,188.5,2.55,20.4,201.0,173.8,136.16
2018,9,6,9,30,34.0,230.0,2.6,20.9,253.0,246.57,193.28
2018,9,6,9,45,99.5,282.0,2.65,21.4,354.0,388.52,303.35
2018,9,6,10,0,165.0,334.0,2.7,21.9,455.0,506.73,391.24
2018,9,6,10,15,377.5,284.0,2.7,22.35,574.5,708.14,539.94
2018,9,6,10,30,590.0,234.0,2.7,22.8,694.0,867.66,651.88
2018,9,6,10,45,743.5,174.0,2.75,23.3,770.0,945.19,702.37
2018,9,6,11,0,897.0,114.0,2.8,23.8,846.0,991.2,730.45
2018,9,6,11,15,875.5,127.0,2.8,24.2,851.0,961.18,708.59
2018,9,6,11,30,854.0,140.0,2.8,24.6,856.0,941.71,694.5
2018,9,6,11,45,864.5,136.5,2.75,25.05,865.5,904.94,668.41
2018,9,6,12,0,875.0,133.0,2.7,25.5,875.0,878.27,649.27
2018,9,6,12,15,897.0,121.0,2.75,25.8,880.5,849.58,629.83
2018,9,6,12,30,919.0,109.0,2.8,26.1,886.0,816.27,607.24
2018,9,6,12,45,924.5,104.5,2.8,26.4,878.0,773.04,576.86
2018,9,6,13,0,930.0,100.0,2.8,26.7,870.0,726.6,542.52
2018,9,6,13,15,926.5,99.0,2.8,26.8,852.5,674.45,503.63
2018,9,6,13,30,923.0,98.0,2.8,26.9,835.0,620.2,462.14
2018,9,6,13,45,917.0,96.5,2.8,27.0,809.5,562.38,416.8
2018,9,6,14,0,911.0,95.0,2.8,27.1,784.0,503.22,369.0
2018,9,6,14,15,903.0,93.5,2.8,27.05,752.0,442.16,318.5
2018,9,6,14,30,895.0,92.0,2.8,27.0,720.0,380.49,266.15
2018,9,6,14,45,884.0,90.5,2.8,26.9,682.5,317.64,212.28
2018,9,6,15,0,873.0,89.0,2.8,26.8,645.0,255.04,159.42
2018,9,6,15,15,857.5,86.0,2.8,26.8,601.0,191.26,109.79
2018,9,6,15,30,842.0,83.0,2.8,26.8,557.0,122.12,66.08
2018,9,6,15,45,822.5,80.0,2.85,26.35,509.5,70.1,53.55
2018,9,6,16,0,803.0,77.0,2.9,25.9,462.0,67.88,52.01
2018,9,6,16,15,776.5,73.0,2.85,25.4,411.5,64.74,49.63
2018,9,6,16,30,750.0,69.0,2.8,24.9,361.0,61.53,47.16
2018,9,6,16,45,711.0,64.5,2.8,24.4,309.0,57.7,44.08
2018,9,6,17,0,672.0,60.0,2.8,23.9,257.0,53.86,40.89
2018,9,6,17,15,611.5,54.0,2.7,22.95,206.0,44.77,33.11
2018,9,6,17,30,551.0,48.0,2.6,22.0,155.0,39.86,28.71
2018,9,6,17,45,452.5,39.5,2.5,21.05,109.5,32.75,22.18
2018,9,6,18,0,354.0,31.0,2.4,20.1,64.0,25.78,14.52
2018,9,6,18,15,204.0,18.5,2.4,19.5,35.0,15.32,0.0
2018,9,6,18,30,54.0,6.0,2.4,18.9,6.0,4.72,0.0
2018,9,6,18,45,27.0,3.0,2.4,18.3,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.35,16.35,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,7,5,45,78.5,9.0,1.35,14.9,12.5,7.08,0.0
2018,9,7,6,0,157.0,18.0,1.3,15.3,25.0,125.12,0.0
2018,9,7,6,15,282.0,31.0,1.25,16.05,63.5,242.41,177.65
2018,9,7,6,30,407.0,44.0,1.2,16.8,102.0,353.21,282.56
2018,9,7,6,45,324.5,51.0,1.2,17.55,109.5,317.66,258.9
2018,9,7,7,0,242.0,58.0,1.2,18.3,117.0,277.64,228.11
2018,9,7,7,15,121.0,77.5,1.15,19.0,107.0,180.65,147.82
2018,9,7,7,30,0.0,97.0,1.1,19.7,97.0,80.52,61.6
2018,9,7,7,45,5.0,122.0,1.05,20.45,124.0,107.69,83.97
2018,9,7,8,0,10.0,147.0,1.0,21.2,151.0,135.05,105.77
2018,9,7,8,15,30.0,176.0,1.0,22.0,191.0,198.37,156.17
2018,9,7,8,30,50.0,205.0,1.0,22.8,231.0,247.38,193.8
2018,9,7,8,45,181.0,219.0,1.0,23.6,325.5,408.99,318.76
2018,9,7,9,0,312.0,233.0,1.0,24.4,420.0,576.92,439.62
2018,9,7,9,15,527.0,187.5,1.05,25.1,529.5,766.14,570.78
2018,9,7,9,30,742.0,142.0,1.1,25.8,639.0,944.98,683.3
2018,9,7,9,45,808.0,125.0,1.15,26.5,692.0,984.87,703.55
2018,9,7,10,0,874.0,108.0,1.2,27.2,745.0,1015.04,719.37
2018,9,7,10,15,883.0,109.0,1.3,27.65,774.0,1018.05,720.13
2018,9,7,10,30,892.0,110.0,1.4,28.1,803.0,1017.02,718.85
2018,9,7,10,45,898.5,110.5,1.5,28.6,824.5,1008.92,713.17
2018,9,7,11,0,905.0,111.0,1.6,29.1,846.0,996.78,705.12
2018,9,7,11,15,909.5,111.5,1.75,29.35,860.5,978.72,694.78
2018,9,7,11,30,914.0,112.0,1.9,29.6,875.0,956.74,681.9
2018,9,7,11,45,916.5,111.0,2.0,29.85,881.0,927.69,663.86
2018,9,7,12,0,919.0,110.0,2.1,30.1,887.0,895.07,643.44
2018,9,7,12,15,923.0,108.5,2.25,30.2,887.0,859.74,621.88
2018,9,7,12,30,927.0,107.0,2.4,30.3,887.0,820.97,597.72
2018,9,7,12,45,930.5,103.5,2.5,30.4,878.5,776.74,568.63
2018,9,7,13,0,934.0,100.0,2.6,30.5,870.0,729.43,535.39
2018,9,7,13,15,930.5,98.5,2.7,30.4,852.0,676.55,497.58
2018,9,7,13,30,927.0,97.0,2.8,30.3,834.0,621.58,456.99
2018,9,7,13,45,921.0,96.5,2.9,30.25,809.0,564.28,413.12
2018,9,7,14,0,915.0,96.0,3.0,30.2,784.0,505.59,366.62
2018,9,7,14,15,906.5,93.5,3.05,30.0,751.0,443.2,315.93
2018,9,7,14,30,898.0,91.0,3.1,29.8,718.0,380.31,263.36
2018,9,7,14,45,886.5,88.5,3.15,29.6,679.0,316.33,209.22
2018,9,7,15,0,875.0,86.0,3.2,29.4,640.0,252.72,156.12
2018,9,7,15,15,859.0,84.5,3.2,29.4,596.5,189.79,107.6
2018,9,7,15,30,843.0,83.0,3.2,29.4,553.0,121.54,65.15
2018,9,7,15,45,823.0,79.5,3.25,28.75,505.0,69.8,52.78
2018,9,7,16,0,803.0,76.0,3.3,28.1,457.0,67.2,50.97
2018,9,7,16,15,776.5,72.0,3.25,27.55,406.5,64.03,48.6
2018,9,7,16,30,750.0,68.0,3.2,27.0,356.0,60.8,46.13
2018,9,7,16,45,711.0,63.0,3.15,26.45,304.0,56.55,42.72
2018,9,7,17,0,672.0,58.0,3.1,25.9,252.0,52.27,39.17
2018,9,7,17,15,612.5,51.5,2.95,24.95,201.0,42.91,31.2
2018,9,7,17,30,553.0,45.0,2.8,24.0,150.0,37.54,26.44
2018,9,7,17,45,455.5,37.0,2.7,23.05,105.5,30.78,20.23
2018,9,7,18,0,358.0,29.0,2.6,22.1,61.0,24.16,12.55
2018,9,7,18,15,206.5,18.0,2.6,21.5,33.5,14.16,0.0
2018,9,7,18,30,55.0,7.0,2.6,20.9,6.0,0.0,0.0
2018,9,7,18,45,27.5,3.5,2.6,20.25,3.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.6,19.6,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.65,19.3,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.7,18.65,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.7,18.05,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.65,16.25,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,8,5,45,92.5,9.0,2.5,15.3,13.0,0.0,0.0
2018,9,8,6,0,185.0,18.0,2.6,15.7,26.0,114.93,0.0
2018,9,8,6,15,320.0,28.5,2.6,16.3,64.5,264.08,191.4
2018,9,8,6,30,455.0,39.0,2.6,16.9,103.0,380.62,306.28
2018,9,8,6,45,529.5,46.0,2.6,17.45,151.0,463.65,378.49
2018,9,8,7,0,604.0,53.0,2.6,18.0,199.0,552.07,449.69
2018,9,8,7,15,651.5,59.0,2.5,18.7,250.5,622.49,502.73
2018,9,8,7,30,699.0,65.0,2.4,19.4,302.0,689.83,550.62
2018,9,8,7,45,730.5,69.5,2.35,20.1,352.5,747.46,589.4
2018,9,8,8,0,762.0,74.0,2.3,20.8,403.0,804.24,626.0
2018,9,8,8,15,785.5,78.0,2.3,21.65,452.0,851.7,654.8
2018,9,8,8,30,809.0,82.0,2.3,22.5,501.0,897.05,681.38
2018,9,8,8,45,826.0,86.0,2.3,23.35,547.0,933.61,701.39
2018,9,8,9,0,843.0,90.0,2.3,24.2,593.0,967.11,719.05
2018,9,8,9,15,856.5,92.5,2.25,24.95,634.0,979.29,722.26
2018,9,8,9,30,870.0,95.0,2.2,25.7,675.0,1000.21,731.4
2018,9,8,9,45,879.5,97.0,2.2,26.4,709.5,1012.77,735.74
2018,9,8,10,0,889.0,99.0,2.2,27.1,744.0,1021.42,737.76
2018,9,8,10,15,896.5,101.0,2.25,27.6,773.0,1024.03,737.26
2018,9,8,10,30,904.0,103.0,2.3,28.1,802.0,1022.54,734.38
2018,9,8,10,45,908.5,104.0,2.4,28.6,823.0,1012.89,727.05
2018,9,8,11,0,913.0,105.0,2.5,29.1,844.0,999.2,717.32
2018,9,8,11,15,917.0,105.5,2.65,29.4,858.0,980.52,705.53
2018,9,8,11,30,921.0,106.0,2.8,29.7,872.0,957.92,691.2
2018,9,8,11,45,923.5,106.0,2.9,29.95,878.5,929.65,672.91
2018,9,8,12,0,926.0,106.0,3.0,30.2,885.0,897.74,652.19
2018,9,8,12,15,928.5,104.5,3.15,30.3,884.0,860.89,628.79
2018,9,8,12,30,931.0,103.0,3.3,30.4,883.0,820.71,602.9
2018,9,8,12,45,933.0,100.5,3.4,30.45,874.0,776.06,573.05
2018,9,8,13,0,935.0,98.0,3.5,30.5,865.0,728.44,538.97
2018,9,8,13,15,932.0,97.0,3.6,30.5,847.5,676.18,500.7
2018,9,8,13,30,929.0,96.0,3.7,30.5,830.0,621.77,459.66
2018,9,8,13,45,925.0,93.5,3.8,30.55,805.0,563.66,414.51
2018,9,8,14,0,921.0,91.0,3.9,30.6,780.0,504.02,366.67
2018,9,8,14,15,914.5,89.5,3.95,30.4,749.0,442.86,316.38
2018,9,8,14,30,908.0,88.0,4.0,30.2,718.0,380.9,264.05
2018,9,8,14,45,899.5,85.5,4.05,30.0,680.5,317.09,209.61
2018,9,8,15,0,891.0,83.0,4.1,29.8,643.0,253.27,155.99
2018,9,8,15,15,858.0,85.5,4.1,29.8,593.5,189.67,107.61
2018,9,8,15,30,825.0,88.0,4.1,29.8,544.0,123.02,67.06
2018,9,8,15,45,824.5,80.5,4.15,28.95,502.0,70.56,53.4
2018,9,8,16,0,824.0,73.0,4.2,28.1,460.0,65.51,49.59
2018,9,8,16,15,798.5,69.5,4.15,27.4,409.5,62.62,47.47
2018,9,8,16,30,773.0,66.0,4.1,26.7,359.0,59.68,45.25
2018,9,8,16,45,732.0,61.5,4.1,26.0,306.0,55.7,42.08
2018,9,8,17,0,691.0,57.0,4.1,25.3,253.0,51.71,38.79
2018,9,8,17,15,625.0,51.5,3.95,24.3,201.0,43.05,31.38
2018,9,8,17,30,559.0,46.0,3.8,23.3,149.0,38.41,27.21
2018,9,8,17,45,450.0,38.0,3.7,22.25,103.5,31.61,20.9
2018,9,8,18,0,341.0,30.0,3.6,21.2,58.0,25.03,12.46
2018,9,8,18,15,192.5,18.0,3.6,20.55,31.5,14.16,0.0
2018,9,8,18,30,44.0,6.0,3.6,19.9,5.0,0.0,0.0
2018,9,8,18,45,22.0,3.0,3.6,19.25,2.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.6,18.6,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.55,18.25,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.5,17.9,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.5,17.55,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.45,16.95,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.35,16.45,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
