Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,5,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,9,5,45,70.5,9.0,1.75,14.5,11.5,0.0,0.0
2018,9,9,6,0,141.0,18.0,1.7,14.9,23.0,91.3,0.0
2018,9,9,6,15,269.5,30.5,1.7,15.6,60.5,235.99,167.45
2018,9,9,6,30,398.0,43.0,1.7,16.3,98.0,348.52,279.64
2018,9,9,6,45,477.0,52.5,1.7,17.05,146.0,435.9,354.44
2018,9,9,7,0,556.0,62.0,1.7,17.8,194.0,529.04,428.99
2018,9,9,7,15,609.0,68.5,1.6,18.45,245.5,603.0,484.1
2018,9,9,7,30,662.0,75.0,1.5,19.1,297.0,678.91,537.52
2018,9,9,7,45,697.5,80.5,1.4,19.8,348.5,739.75,577.17
2018,9,9,8,0,733.0,86.0,1.3,20.5,400.0,800.19,614.65
2018,9,9,8,15,758.5,90.0,1.25,21.25,449.0,842.9,638.92
2018,9,9,8,30,784.0,94.0,1.2,22.0,498.0,889.57,665.16
2018,9,9,8,45,801.5,99.0,1.15,22.8,544.0,927.25,684.5
2018,9,9,9,0,819.0,104.0,1.1,23.6,590.0,961.91,701.46
2018,9,9,9,15,839.0,103.5,1.1,24.35,631.5,989.29,714.52
2018,9,9,9,30,859.0,103.0,1.1,25.1,673.0,1013.15,725.34
2018,9,9,9,45,854.5,110.5,1.1,25.85,702.5,1017.98,724.39
2018,9,9,10,0,850.0,118.0,1.1,26.6,732.0,1018.62,721.27
2018,9,9,10,15,781.5,153.5,1.2,27.2,735.0,980.47,696.64
2018,9,9,10,30,713.0,189.0,1.3,27.8,738.0,948.35,676.08
2018,9,9,10,45,705.5,200.0,1.4,28.4,756.0,938.01,669.05
2018,9,9,11,0,698.0,211.0,1.5,29.0,774.0,924.11,659.54
2018,9,9,11,15,808.5,160.5,1.65,29.35,823.0,948.12,675.35
2018,9,9,11,30,919.0,110.0,1.8,29.7,872.0,960.73,683.55
2018,9,9,11,45,918.5,111.5,1.9,30.05,877.0,931.14,664.66
2018,9,9,12,0,918.0,113.0,2.0,30.4,882.0,898.05,643.83
2018,9,9,12,15,916.5,113.5,2.2,30.5,879.5,859.87,621.03
2018,9,9,12,30,915.0,114.0,2.4,30.6,877.0,818.64,595.7
2018,9,9,12,45,911.0,114.5,2.6,30.7,866.5,772.71,565.76
2018,9,9,13,0,907.0,115.0,2.8,30.8,856.0,724.32,532.13
2018,9,9,13,15,901.5,114.5,2.9,30.75,837.5,671.91,494.43
2018,9,9,13,30,896.0,114.0,3.0,30.7,819.0,617.67,454.18
2018,9,9,13,45,887.5,113.0,3.15,30.65,792.5,559.88,410.14
2018,9,9,14,0,879.0,112.0,3.3,30.6,766.0,501.08,363.74
2018,9,9,14,15,869.5,110.0,3.35,30.4,733.5,440.38,314.39
2018,9,9,14,30,860.0,108.0,3.4,30.2,701.0,377.31,261.92
2018,9,9,14,45,847.0,106.0,3.45,29.95,662.5,314.08,208.69
2018,9,9,15,0,834.0,104.0,3.5,29.7,624.0,251.54,156.76
2018,9,9,15,15,816.0,100.5,3.5,29.7,579.5,188.17,108.19
2018,9,9,15,30,798.0,97.0,3.5,29.7,535.0,126.72,71.01
2018,9,9,15,45,776.5,93.0,3.6,28.95,487.5,78.3,59.84
2018,9,9,16,0,755.0,89.0,3.7,28.2,440.0,75.68,58.08
2018,9,9,16,15,727.5,83.0,3.7,27.5,389.5,65.94,50.25
2018,9,9,16,30,700.0,77.0,3.7,26.8,339.0,61.81,47.05
2018,9,9,16,45,658.0,70.5,3.7,26.15,287.5,57.0,43.17
2018,9,9,17,0,616.0,64.0,3.7,25.5,236.0,52.12,39.1
2018,9,9,17,15,550.0,56.5,3.65,24.5,186.0,46.18,34.01
2018,9,9,17,30,484.0,49.0,3.6,23.5,136.0,40.27,28.71
2018,9,9,17,45,379.0,39.0,3.55,22.5,93.0,32.1,21.18
2018,9,9,18,0,274.0,29.0,3.5,21.5,50.0,24.03,10.62
2018,9,9,18,15,146.5,16.0,3.45,20.85,26.0,12.59,0.0
2018,9,9,18,30,19.0,3.0,3.4,20.2,2.0,0.0,0.0
2018,9,9,18,45,9.5,1.5,3.4,19.55,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.4,18.9,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.35,18.55,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.25,17.85,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.15,17.25,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.05,16.7,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,10,5,45,70.0,8.5,2.0,14.05,11.0,0.0,0.0
2018,9,10,6,0,140.0,17.0,2.0,14.4,22.0,90.29,0.0
2018,9,10,6,15,265.5,29.0,2.0,15.1,58.0,231.95,161.05
2018,9,10,6,30,391.0,41.0,2.0,15.8,94.0,343.18,275.99
2018,9,10,6,45,468.5,51.0,2.0,16.55,141.5,429.57,350.79
2018,9,10,7,0,546.0,61.0,2.0,17.3,189.0,521.83,425.39
2018,9,10,7,15,597.5,68.0,1.9,18.05,240.0,594.83,480.38
2018,9,10,7,30,649.0,75.0,1.8,18.8,291.0,669.73,533.71
2018,9,10,7,45,683.0,81.5,1.7,19.55,342.0,730.13,573.72
2018,9,10,8,0,717.0,88.0,1.6,20.3,393.0,790.07,611.54
2018,9,10,8,15,743.0,92.5,1.55,21.1,442.0,839.04,640.57
2018,9,10,8,30,769.0,97.0,1.5,21.9,491.0,880.33,663.51
2018,9,10,8,45,787.0,101.5,1.4,22.75,536.5,917.58,682.32
2018,9,10,9,0,805.0,106.0,1.3,23.6,582.0,951.87,698.58
2018,9,10,9,15,829.0,105.5,1.3,24.4,625.0,983.08,714.18
2018,9,10,9,30,853.0,105.0,1.3,25.2,668.0,1010.87,727.43
2018,9,10,9,45,874.5,102.0,1.25,25.95,706.0,1016.01,725.79
2018,9,10,10,0,896.0,99.0,1.2,26.7,744.0,1030.92,730.58
2018,9,10,10,15,904.0,100.5,1.25,27.35,773.0,1033.26,729.69
2018,9,10,10,30,912.0,102.0,1.3,28.0,802.0,1031.49,726.57
2018,9,10,10,45,917.0,103.0,1.35,28.6,823.0,1022.05,719.1
2018,9,10,11,0,922.0,104.0,1.4,29.2,844.0,1008.52,709.34
2018,9,10,11,15,925.0,104.5,1.5,29.65,857.5,988.52,696.9
2018,9,10,11,30,928.0,105.0,1.6,30.1,871.0,964.62,682.05
2018,9,10,11,45,929.0,106.0,1.7,30.5,877.0,935.61,664.07
2018,9,10,12,0,930.0,107.0,1.8,30.9,883.0,902.99,643.71
2018,9,10,12,15,925.0,109.0,1.9,31.1,879.0,862.95,618.91
2018,9,10,12,30,920.0,111.0,2.0,31.3,875.0,820.03,591.95
2018,9,10,12,45,911.0,114.0,2.15,31.5,862.5,772.42,560.98
2018,9,10,13,0,902.0,117.0,2.3,31.7,850.0,722.7,526.51
2018,9,10,13,15,896.5,116.0,2.4,31.7,831.0,670.0,489.1
2018,9,10,13,30,891.0,115.0,2.5,31.7,812.0,615.5,449.14
2018,9,10,13,45,884.0,113.0,2.65,31.7,786.0,557.86,405.69
2018,9,10,14,0,877.0,111.0,2.8,31.7,760.0,499.1,359.76
2018,9,10,14,15,867.5,109.0,2.9,31.45,727.5,438.46,311.05
2018,9,10,14,30,858.0,107.0,3.0,31.2,695.0,375.44,259.13
2018,9,10,14,45,845.0,105.0,3.15,31.0,656.5,312.3,206.34
2018,9,10,15,0,832.0,103.0,3.3,30.8,618.0,249.85,154.8
2018,9,10,15,15,814.0,100.0,3.3,30.8,574.0,186.95,106.88
2018,9,10,15,30,796.0,97.0,3.3,30.8,530.0,125.96,70.39
2018,9,10,15,45,772.5,93.0,3.45,29.9,482.0,78.29,59.61
2018,9,10,16,0,749.0,89.0,3.6,29.0,434.0,75.64,57.87
2018,9,10,16,15,717.0,84.5,3.7,28.2,383.5,66.84,50.87
2018,9,10,16,30,685.0,80.0,3.8,27.4,333.0,63.75,48.58
2018,9,10,16,45,638.5,73.5,3.85,26.55,281.0,58.97,44.77
2018,9,10,17,0,592.0,67.0,3.9,25.7,229.0,54.16,40.79
2018,9,10,17,15,521.0,59.5,3.95,24.6,179.5,48.31,35.78
2018,9,10,17,30,450.0,52.0,4.0,23.5,130.0,42.52,30.57
2018,9,10,17,45,337.5,40.5,4.0,22.35,87.5,33.23,21.99
2018,9,10,18,0,225.0,29.0,4.0,21.2,45.0,22.09,7.89
2018,9,10,18,15,118.5,15.5,4.0,20.6,23.5,12.2,0.0
2018,9,10,18,30,12.0,2.0,4.0,20.0,2.0,0.0,0.0
2018,9,10,18,45,6.0,1.0,3.95,19.35,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,3.9,18.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,3.85,18.45,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,3.8,18.2,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,3.75,17.9,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,3.7,17.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,3.7,17.45,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,3.65,17.1,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,3.55,16.7,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.5,16.35,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,11,5,45,59.5,8.0,2.95,13.35,10.0,0.0,0.0
2018,9,11,6,0,119.0,16.0,3.0,13.6,20.0,78.25,0.0
2018,9,11,6,15,237.0,29.5,3.05,14.1,55.0,213.96,144.76
2018,9,11,6,30,355.0,43.0,3.1,14.6,90.0,322.12,260.99
2018,9,11,6,45,432.0,54.0,3.1,15.1,136.5,408.09,337.2
2018,9,11,7,0,509.0,65.0,3.1,15.6,183.0,499.83,413.98
2018,9,11,7,15,562.0,73.0,3.05,16.35,233.5,574.08,472.11
2018,9,11,7,30,615.0,81.0,3.0,17.1,284.0,650.34,528.9
2018,9,11,7,45,649.0,88.0,2.95,17.85,334.0,710.31,570.91
2018,9,11,8,0,683.0,95.0,2.9,18.6,384.0,769.87,610.97
2018,9,11,8,15,710.5,100.5,2.85,19.4,433.0,820.62,643.14
2018,9,11,8,30,738.0,106.0,2.8,20.2,482.0,869.68,673.15
2018,9,11,8,45,758.5,110.5,2.7,21.0,527.5,908.56,694.9
2018,9,11,9,0,779.0,115.0,2.6,21.8,573.0,937.75,709.56
2018,9,11,9,15,797.0,117.0,2.55,22.4,614.0,965.62,724.12
2018,9,11,9,30,815.0,119.0,2.5,23.0,655.0,990.04,736.23
2018,9,11,9,45,829.5,120.0,2.5,23.65,690.5,1006.11,743.16
2018,9,11,10,0,844.0,121.0,2.5,24.3,726.0,1018.31,747.71
2018,9,11,10,15,856.0,121.5,2.5,24.8,755.5,1023.41,748.24
2018,9,11,10,30,868.0,122.0,2.5,25.3,785.0,1009.93,736.99
2018,9,11,10,45,878.0,121.0,2.55,25.8,807.5,1003.48,731.16
2018,9,11,11,0,888.0,120.0,2.6,26.3,830.0,992.99,722.8
2018,9,11,11,15,895.0,119.5,2.75,26.65,845.0,976.11,711.77
2018,9,11,11,30,902.0,119.0,2.9,27.0,860.0,955.27,698.2
2018,9,11,11,45,909.0,116.0,3.0,27.35,867.0,928.13,680.08
2018,9,11,12,0,916.0,113.0,3.1,27.7,874.0,897.2,659.46
2018,9,11,12,15,922.5,109.0,3.25,27.85,873.5,861.23,636.19
2018,9,11,12,30,929.0,105.0,3.4,28.0,873.0,821.69,610.27
2018,9,11,12,45,936.5,99.0,3.55,28.15,865.0,777.6,580.5
2018,9,11,13,0,944.0,93.0,3.7,28.3,857.0,730.11,546.15
2018,9,11,13,15,941.0,92.0,3.85,28.2,839.0,677.19,507.26
2018,9,11,13,30,938.0,91.0,4.0,28.1,821.0,622.11,465.46
2018,9,11,13,45,933.5,89.0,4.15,28.0,795.5,563.47,419.58
2018,9,11,14,0,929.0,87.0,4.3,27.9,770.0,503.32,370.88
2018,9,11,14,15,921.5,84.5,4.35,27.6,737.0,440.31,318.54
2018,9,11,14,30,914.0,82.0,4.4,27.3,704.0,376.67,264.19
2018,9,11,14,45,903.0,80.5,4.5,26.95,665.5,312.47,208.84
2018,9,11,15,0,892.0,79.0,4.6,26.6,627.0,248.55,154.55
2018,9,11,15,15,876.5,76.5,4.6,26.6,582.5,183.81,104.01
2018,9,11,15,30,861.0,74.0,4.6,26.6,538.0,120.48,65.75
2018,9,11,15,45,840.5,71.5,4.65,25.75,490.0,71.86,55.31
2018,9,11,16,0,820.0,69.0,4.7,24.9,442.0,62.62,47.87
2018,9,11,16,15,791.5,65.0,4.65,24.25,390.5,59.21,45.25
2018,9,11,16,30,763.0,61.0,4.6,23.6,339.0,55.74,42.51
2018,9,11,16,45,719.0,57.0,4.6,23.0,286.5,52.01,39.46
2018,9,11,17,0,675.0,53.0,4.6,22.4,234.0,48.32,36.32
2018,9,11,17,15,605.5,47.5,4.45,21.6,183.0,43.18,31.79
2018,9,11,17,30,536.0,42.0,4.3,20.8,132.0,35.14,24.55
2018,9,11,17,45,417.0,34.0,4.2,19.95,89.0,28.28,17.95
2018,9,11,18,0,298.0,26.0,4.1,19.1,46.0,21.69,5.71
2018,9,11,18,15,158.5,14.5,4.1,18.6,24.0,11.41,0.0
2018,9,11,18,30,19.0,3.0,4.1,18.1,2.0,0.0,0.0
2018,9,11,18,45,9.5,1.5,4.05,17.6,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.0,16.85,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.0,16.35,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.95,15.9,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.65,14.1,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,12,5,45,34.5,6.5,3.05,13.9,7.5,0.0,0.0
2018,9,12,6,0,69.0,13.0,3.1,14.1,15.0,48.46,0.0
2018,9,12,6,15,147.0,28.0,3.2,14.6,43.5,157.49,101.09
2018,9,12,6,30,225.0,43.0,3.3,15.1,72.0,236.47,190.55
2018,9,12,6,45,279.5,57.5,3.45,15.65,110.5,301.94,249.74
2018,9,12,7,0,334.0,72.0,3.6,16.2,149.0,372.23,310.29
2018,9,12,7,15,321.0,90.5,3.55,16.8,179.5,397.8,331.16
2018,9,12,7,30,308.0,109.0,3.5,17.4,210.0,420.8,348.61
2018,9,12,7,45,235.5,140.5,3.5,18.0,225.0,384.66,316.86
2018,9,12,8,0,163.0,172.0,3.5,18.6,240.0,341.97,279.5
2018,9,12,8,15,220.5,187.5,3.45,19.2,292.0,435.62,353.08
2018,9,12,8,30,278.0,203.0,3.4,19.8,344.0,510.75,409.92
2018,9,12,8,45,385.0,198.0,3.3,20.4,412.5,635.19,502.84
2018,9,12,9,0,492.0,193.0,3.2,21.0,481.0,739.9,577.8
2018,9,12,9,15,533.5,193.5,3.2,21.45,525.5,785.44,607.89
2018,9,12,9,30,575.0,194.0,3.2,21.9,570.0,829.14,636.5
2018,9,12,9,45,447.0,249.0,3.2,22.35,551.0,758.04,580.1
2018,9,12,10,0,319.0,304.0,3.2,22.8,532.0,659.27,504.79
2018,9,12,10,15,375.0,301.0,3.25,23.0,579.0,705.71,538.83
2018,9,12,10,30,431.0,298.0,3.3,23.2,626.0,772.31,585.1
2018,9,12,10,45,461.0,296.0,3.35,23.45,655.5,788.47,595.39
2018,9,12,11,0,491.0,294.0,3.4,23.7,685.0,801.23,603.64
2018,9,12,11,15,509.5,293.0,3.45,23.75,704.5,800.43,602.78
2018,9,12,11,30,528.0,292.0,3.5,23.8,724.0,796.26,599.68
2018,9,12,11,45,393.0,334.0,3.55,23.85,656.5,692.19,523.18
2018,9,12,12,0,258.0,376.0,3.6,23.9,589.0,579.74,439.92
2018,9,12,12,15,254.0,373.0,3.65,23.85,582.5,556.06,423.12
2018,9,12,12,30,250.0,370.0,3.7,23.8,576.0,531.74,405.25
2018,9,12,12,45,323.0,341.0,3.75,23.75,603.5,540.18,412.73
2018,9,12,13,0,396.0,312.0,3.8,23.7,631.0,552.05,421.8
2018,9,12,13,15,208.5,280.5,3.85,23.55,448.0,371.76,285.84
2018,9,12,13,30,21.0,249.0,3.9,23.4,265.0,204.7,156.49
2018,9,12,13,45,122.0,279.5,3.95,23.25,369.0,286.41,220.32
2018,9,12,14,0,223.0,310.0,4.0,23.1,473.0,342.59,261.87
2018,9,12,14,15,210.0,300.5,4.05,22.7,448.5,311.0,236.69
2018,9,12,14,30,197.0,291.0,4.1,22.3,424.0,280.76,212.6
2018,9,12,14,45,203.5,278.0,4.1,21.95,408.5,254.91,191.23
2018,9,12,15,0,210.0,265.0,4.1,21.6,393.0,228.18,169.24
2018,9,12,15,15,172.0,241.0,4.1,21.6,341.0,188.05,139.31
2018,9,12,15,30,134.0,217.0,4.1,21.6,289.0,153.62,115.61
2018,9,12,15,45,138.5,201.0,4.2,20.75,269.0,132.99,108.56
2018,9,12,16,0,143.0,185.0,4.3,19.9,249.0,123.67,101.35
2018,9,12,16,15,130.0,161.5,4.25,19.5,214.5,109.7,89.82
2018,9,12,16,30,117.0,138.0,4.2,19.1,180.0,95.32,77.74
2018,9,12,16,45,106.5,117.5,4.15,18.75,151.0,82.26,66.58
2018,9,12,17,0,96.0,97.0,4.1,18.4,122.0,68.86,54.9
2018,9,12,17,15,72.0,77.5,4.0,18.0,94.0,55.63,43.12
2018,9,12,17,30,48.0,58.0,3.9,17.6,66.0,42.39,31.12
2018,9,12,17,45,32.0,39.0,3.8,17.2,43.5,28.91,18.54
2018,9,12,18,0,16.0,20.0,3.7,16.8,21.0,15.28,0.3
2018,9,12,18,15,8.0,10.0,3.65,16.6,10.5,7.87,0.0
2018,9,12,18,30,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.5,16.15,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,13,5,45,27.0,6.0,2.8,13.6,7.0,0.0,0.0
2018,9,13,6,0,54.0,12.0,2.9,13.8,14.0,39.49,0.0
2018,9,13,6,15,195.0,25.5,3.0,14.3,48.0,182.05,112.25
2018,9,13,6,30,336.0,39.0,3.1,14.8,82.0,307.99,248.43
2018,9,13,6,45,454.5,46.0,3.25,15.25,132.5,417.73,344.94
2018,9,13,7,0,573.0,53.0,3.4,15.7,183.0,536.72,443.21
2018,9,13,7,15,627.5,58.0,3.4,16.3,233.5,610.34,501.04
2018,9,13,7,30,682.0,63.0,3.4,16.9,284.0,681.11,554.01
2018,9,13,7,45,720.0,67.0,3.4,17.5,335.5,743.25,598.2
2018,9,13,8,0,758.0,71.0,3.4,18.1,387.0,804.94,640.39
2018,9,13,8,15,784.0,74.0,3.35,18.65,436.0,853.21,671.38
2018,9,13,8,30,810.0,77.0,3.3,19.2,485.0,899.48,700.15
2018,9,13,8,45,829.5,79.5,3.25,19.8,530.5,936.35,721.56
2018,9,13,9,0,849.0,82.0,3.2,20.4,576.0,958.2,732.31
2018,9,13,9,15,861.5,84.5,3.15,20.9,616.0,981.55,744.39
2018,9,13,9,30,874.0,87.0,3.1,21.4,656.0,1001.31,753.96
2018,9,13,9,45,882.0,89.5,3.05,21.9,690.0,1012.72,757.97
2018,9,13,10,0,890.0,92.0,3.0,22.4,724.0,1020.17,759.53
2018,9,13,10,15,898.0,93.5,3.0,22.7,752.5,1022.43,758.86
2018,9,13,10,30,906.0,95.0,3.0,23.0,781.0,1020.6,755.71
2018,9,13,10,45,913.0,95.5,3.0,23.3,803.0,1012.54,748.66
2018,9,13,11,0,920.0,96.0,3.0,23.6,825.0,1000.36,739.13
2018,9,13,11,15,923.5,96.5,3.05,23.75,838.5,980.75,725.73
2018,9,13,11,30,927.0,97.0,3.1,23.9,852.0,957.23,709.85
2018,9,13,11,45,928.5,97.0,3.15,24.0,857.5,927.59,690.08
2018,9,13,12,0,930.0,97.0,3.2,24.1,863.0,894.35,667.87
2018,9,13,12,15,932.0,95.5,3.25,24.15,861.0,856.61,642.65
2018,9,13,12,30,934.0,94.0,3.3,24.2,859.0,815.55,614.99
2018,9,13,12,45,936.5,91.5,3.4,24.2,850.0,770.76,584.64
2018,9,13,13,0,939.0,89.0,3.5,24.2,841.0,722.94,549.57
2018,9,13,13,15,935.0,88.0,3.55,24.15,822.5,669.56,509.31
2018,9,13,13,30,931.0,87.0,3.6,24.1,804.0,614.13,466.32
2018,9,13,13,45,925.5,86.5,3.65,24.0,779.0,556.54,420.37
2018,9,13,14,0,920.0,86.0,3.7,23.9,754.0,497.53,371.74
2018,9,13,14,15,912.0,84.0,3.7,23.7,721.5,435.15,319.03
2018,9,13,14,30,904.0,82.0,3.7,23.5,689.0,372.19,264.45
2018,9,13,14,45,892.0,80.5,3.75,23.3,650.5,308.24,208.52
2018,9,13,15,0,880.0,79.0,3.8,23.1,612.0,244.71,153.93
2018,9,13,15,15,863.5,77.0,3.8,23.1,567.5,180.87,103.75
2018,9,13,15,30,847.0,75.0,3.8,23.1,523.0,118.56,66.12
2018,9,13,15,45,781.5,79.0,3.8,22.5,462.5,68.78,53.46
2018,9,13,16,0,716.0,83.0,3.8,21.9,402.0,70.83,55.56
2018,9,13,16,15,726.5,73.0,3.75,21.45,363.0,64.08,50.01
2018,9,13,16,30,737.0,63.0,3.7,21.0,324.0,56.88,43.99
2018,9,13,16,45,696.5,58.0,3.65,20.6,273.0,52.52,40.31
2018,9,13,17,0,656.0,53.0,3.6,20.2,222.0,48.13,36.48
2018,9,13,17,15,584.5,47.0,3.4,19.55,172.0,39.29,28.64
2018,9,13,17,30,513.0,41.0,3.2,18.9,122.0,34.24,23.87
2018,9,13,17,45,383.0,31.5,3.0,18.25,79.5,26.15,15.94
2018,9,13,18,0,253.0,22.0,2.8,17.6,37.0,18.26,0.0
2018,9,13,18,15,126.5,11.0,2.75,17.15,18.5,8.65,0.0
2018,9,13,18,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,14,5,45,15.5,3.5,1.95,11.95,4.0,0.0,0.0
2018,9,14,6,0,31.0,7.0,2.0,12.3,8.0,22.83,0.0
2018,9,14,6,15,137.0,23.5,2.1,12.9,39.0,142.71,81.86
2018,9,14,6,30,243.0,40.0,2.2,13.5,70.0,246.22,198.32
2018,9,14,6,45,356.0,46.0,2.3,14.15,113.5,348.79,288.79
2018,9,14,7,0,469.0,52.0,2.4,14.8,157.0,458.03,380.24
2018,9,14,7,15,335.0,78.5,2.3,15.35,163.5,395.38,329.27
2018,9,14,7,30,201.0,105.0,2.2,15.9,170.0,306.81,255.18
2018,9,14,7,45,284.5,121.5,2.15,16.5,230.0,404.61,334.79
2018,9,14,8,0,368.0,138.0,2.1,17.1,290.0,530.06,431.09
2018,9,14,8,15,432.0,145.0,2.0,17.75,345.0,606.87,486.65
2018,9,14,8,30,496.0,152.0,1.9,18.4,400.0,685.09,541.35
2018,9,14,8,45,476.5,174.5,1.8,19.0,431.0,700.28,547.2
2018,9,14,9,0,457.0,197.0,1.7,19.6,462.0,711.85,550.88
2018,9,14,9,15,559.0,181.0,1.65,20.3,527.5,799.03,610.34
2018,9,14,9,30,661.0,165.0,1.6,21.0,593.0,897.86,672.79
2018,9,14,9,45,644.0,181.0,1.55,21.65,616.5,897.14,667.48
2018,9,14,10,0,627.0,197.0,1.5,22.3,640.0,892.61,660.98
2018,9,14,10,15,738.0,160.5,1.45,22.8,702.0,958.58,700.98
2018,9,14,10,30,849.0,124.0,1.4,23.3,764.0,1010.4,730.08
2018,9,14,10,45,754.5,171.5,1.4,23.85,752.0,960.7,695.53
2018,9,14,11,0,660.0,219.0,1.4,24.4,740.0,899.07,654.15
2018,9,14,11,15,541.0,274.0,1.5,24.65,705.5,812.93,595.52
2018,9,14,11,30,422.0,329.0,1.6,24.9,671.0,734.93,540.94
2018,9,14,11,45,426.0,330.5,1.65,25.2,677.5,719.26,530.39
2018,9,14,12,0,430.0,332.0,1.7,25.5,684.0,701.24,517.57
2018,9,14,12,15,481.0,310.5,1.8,25.6,703.5,699.1,517.34
2018,9,14,12,30,532.0,289.0,1.9,25.7,723.0,691.43,512.86
2018,9,14,12,45,514.0,291.5,2.05,25.8,706.0,648.55,482.84
2018,9,14,13,0,496.0,294.0,2.2,25.9,689.0,605.46,452.23
2018,9,14,13,15,506.0,281.5,2.3,25.85,676.5,567.94,425.28
2018,9,14,13,30,516.0,269.0,2.4,25.8,664.0,528.41,395.97
2018,9,14,13,45,554.5,242.5,2.5,25.75,654.0,490.77,367.08
2018,9,14,14,0,593.0,216.0,2.6,25.7,644.0,451.19,335.25
2018,9,14,14,15,464.5,246.0,2.7,25.5,572.0,376.98,278.6
2018,9,14,14,30,336.0,276.0,2.8,25.3,500.0,317.06,233.49
2018,9,14,14,45,276.0,267.0,2.85,25.1,444.0,266.26,194.62
2018,9,14,15,0,216.0,258.0,2.9,24.9,388.0,224.79,163.86
2018,9,14,15,15,213.0,241.0,2.9,24.9,361.0,193.22,139.7
2018,9,14,15,30,210.0,224.0,2.9,24.9,334.0,162.24,118.73
2018,9,14,15,45,234.0,197.5,3.05,24.2,309.5,128.45,103.25
2018,9,14,16,0,258.0,171.0,3.2,23.5,285.0,114.42,92.11
2018,9,14,16,15,262.0,148.5,3.2,22.9,252.0,101.58,81.72
2018,9,14,16,30,266.0,126.0,3.2,22.3,219.0,88.18,70.64
2018,9,14,16,45,309.5,102.5,3.25,21.75,193.5,72.77,57.59
2018,9,14,17,0,353.0,79.0,3.3,21.2,168.0,58.08,44.92
2018,9,14,17,15,301.0,64.5,3.25,20.45,128.0,47.86,35.88
2018,9,14,17,30,249.0,50.0,3.2,19.7,88.0,37.42,26.43
2018,9,14,17,45,170.5,35.0,3.15,19.0,56.5,26.31,15.73
2018,9,14,18,0,92.0,20.0,3.1,18.3,25.0,15.11,0.0
2018,9,14,18,15,46.0,10.0,3.05,17.9,12.5,7.87,0.0
2018,9,14,18,30,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.95,17.1,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,15,5,45,63.0,6.5,3.25,13.1,8.0,0.0,0.0
2018,9,15,6,0,126.0,13.0,3.3,13.3,16.0,80.93,0.0
2018,9,15,6,15,273.5,24.0,3.5,13.8,51.0,229.17,123.2
2018,9,15,6,30,421.0,35.0,3.7,14.3,86.0,362.57,291.54
2018,9,15,6,45,507.5,43.0,3.85,14.8,134.0,454.43,375.08
2018,9,15,7,0,594.0,51.0,4.0,15.3,182.0,553.03,457.41
2018,9,15,7,15,648.5,56.0,4.0,15.8,233.5,621.89,512.38
2018,9,15,7,30,703.0,61.0,4.0,16.3,285.0,699.32,571.19
2018,9,15,7,45,739.5,65.0,4.0,16.85,336.5,760.86,615.35
2018,9,15,8,0,776.0,69.0,4.0,17.4,388.0,821.78,657.42
2018,9,15,8,15,802.0,72.0,4.0,17.9,437.5,870.47,689.4
2018,9,15,8,30,828.0,75.0,4.0,18.4,487.0,917.09,719.14
2018,9,15,8,45,847.0,77.5,3.95,18.9,533.0,942.03,732.71
2018,9,15,9,0,866.0,80.0,3.9,19.4,579.0,975.28,752.04
2018,9,15,9,15,879.5,82.0,3.9,19.8,619.5,999.1,765.17
2018,9,15,9,30,893.0,84.0,3.9,20.2,660.0,1019.29,775.87
2018,9,15,9,45,903.0,85.5,3.9,20.65,694.5,1031.49,781.04
2018,9,15,10,0,913.0,87.0,3.9,21.1,729.0,1039.69,783.7
2018,9,15,10,15,921.5,87.5,3.95,21.4,757.5,1041.09,782.76
2018,9,15,10,30,930.0,88.0,4.0,21.7,786.0,1038.33,779.26
2018,9,15,10,45,936.5,88.0,4.0,21.95,807.5,1028.82,771.25
2018,9,15,11,0,943.0,88.0,4.0,22.2,829.0,1015.14,760.65
2018,9,15,11,15,946.5,88.5,4.05,22.35,842.5,994.99,746.49
2018,9,15,11,30,950.0,89.0,4.1,22.5,856.0,970.83,729.74
2018,9,15,11,45,952.0,88.5,4.15,22.65,861.0,940.38,708.77
2018,9,15,12,0,954.0,88.0,4.2,22.8,866.0,906.23,685.28
2018,9,15,12,15,954.0,87.5,4.2,22.85,863.5,866.89,658.16
2018,9,15,12,30,954.0,87.0,4.2,22.9,861.0,824.29,628.66
2018,9,15,12,45,952.0,86.5,4.25,22.95,850.0,777.15,595.92
2018,9,15,13,0,950.0,86.0,4.3,23.0,839.0,727.3,558.39
2018,9,15,13,15,946.5,85.0,4.35,22.95,820.5,673.54,517.23
2018,9,15,13,30,943.0,84.0,4.4,22.9,802.0,617.66,473.31
2018,9,15,13,45,937.0,83.0,4.4,22.85,776.0,558.62,425.46
2018,9,15,14,0,931.0,82.0,4.4,22.8,750.0,498.22,375.02
2018,9,15,14,15,924.0,80.0,4.4,22.65,717.5,435.49,321.35
2018,9,15,14,30,917.0,78.0,4.4,22.5,685.0,372.07,265.7
2018,9,15,14,45,905.5,76.0,4.4,22.4,646.0,307.01,208.21
2018,9,15,15,0,894.0,74.0,4.4,22.3,607.0,242.34,152.21
2018,9,15,15,15,877.5,72.5,4.4,22.3,562.5,177.99,101.48
2018,9,15,15,30,861.0,71.0,4.4,22.3,518.0,115.15,63.83
2018,9,15,15,45,839.5,68.0,4.45,21.7,469.5,69.17,54.03
2018,9,15,16,0,818.0,65.0,4.5,21.1,421.0,59.7,46.2
2018,9,15,16,15,790.0,61.0,4.45,20.65,370.0,56.2,43.39
2018,9,15,16,30,762.0,57.0,4.4,20.2,319.0,52.64,40.47
2018,9,15,16,45,717.0,53.0,4.4,19.7,267.0,48.82,37.23
2018,9,15,17,0,672.0,49.0,4.4,19.2,215.0,45.03,33.89
2018,9,15,17,15,598.5,43.0,4.25,18.55,165.0,39.38,28.76
2018,9,15,17,30,525.0,37.0,4.1,17.9,115.0,33.83,23.48
2018,9,15,17,45,379.0,28.5,3.95,17.25,73.0,23.73,13.42
2018,9,15,18,0,233.0,20.0,3.8,16.6,31.0,16.63,0.0
2018,9,15,18,15,116.5,10.0,3.7,16.2,15.5,7.87,0.0
2018,9,15,18,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,16,5,45,73.0,6.5,2.0,11.6,8.0,0.0,0.0
2018,9,16,6,0,146.0,13.0,2.0,11.9,16.0,92.49,0.0
2018,9,16,6,15,302.5,23.0,2.1,12.6,51.5,245.52,118.27
2018,9,16,6,30,459.0,33.0,2.2,13.3,87.0,386.92,309.06
2018,9,16,6,45,545.5,39.0,2.3,14.0,135.0,470.95,385.8
2018,9,16,7,0,632.0,45.0,2.4,14.7,183.0,569.71,466.76
2018,9,16,7,15,685.0,49.5,2.35,15.35,235.0,644.71,524.69
2018,9,16,7,30,738.0,54.0,2.3,16.0,287.0,721.33,580.59
2018,9,16,7,45,773.0,57.5,2.3,16.7,339.0,781.87,622.13
2018,9,16,8,0,808.0,61.0,2.3,17.4,391.0,841.68,661.46
2018,9,16,8,15,833.0,63.5,2.2,18.0,440.5,878.92,682.88
2018,9,16,8,30,858.0,66.0,2.1,18.6,490.0,924.2,709.24
2018,9,16,8,45,876.0,68.0,2.05,19.25,536.0,959.48,728.34
2018,9,16,9,0,894.0,70.0,2.0,19.9,582.0,991.69,745.05
2018,9,16,9,15,907.0,71.0,1.95,20.45,622.5,1014.18,755.41
2018,9,16,9,30,920.0,72.0,1.9,21.0,663.0,1032.97,763.37
2018,9,16,9,45,929.5,73.5,1.8,21.55,698.0,1044.91,766.22
2018,9,16,10,0,939.0,75.0,1.7,22.1,733.0,1052.73,766.55
2018,9,16,10,15,946.0,76.5,1.65,22.55,761.5,1053.8,763.79
2018,9,16,10,30,953.0,78.0,1.6,23.0,790.0,1050.59,758.59
2018,9,16,10,45,958.0,78.0,1.55,23.45,810.5,1039.37,748.59
2018,9,16,11,0,963.0,78.0,1.5,23.9,831.0,1023.94,736.24
2018,9,16,11,15,965.5,79.0,1.55,24.2,844.5,1003.06,722.66
2018,9,16,11,30,968.0,80.0,1.6,24.5,858.0,978.11,706.6
2018,9,16,11,45,969.5,80.0,1.65,24.8,863.0,947.27,686.8
2018,9,16,12,0,971.0,80.0,1.7,25.1,868.0,912.68,664.55
2018,9,16,12,15,968.5,81.0,1.8,25.25,864.5,872.24,639.28
2018,9,16,12,30,966.0,82.0,1.9,25.4,861.0,828.62,611.56
2018,9,16,12,45,962.0,82.5,2.05,25.55,849.5,780.45,580.75
2018,9,16,13,0,958.0,83.0,2.2,25.7,838.0,729.69,545.06
2018,9,16,13,15,953.5,82.5,2.3,25.7,819.0,675.33,505.5
2018,9,16,13,30,949.0,82.0,2.4,25.7,800.0,618.92,463.04
2018,9,16,13,45,942.5,81.0,2.5,25.7,773.5,559.25,416.6
2018,9,16,14,0,936.0,80.0,2.6,25.7,747.0,498.26,367.42
2018,9,16,14,15,927.0,79.0,2.75,25.5,714.0,435.25,315.29
2018,9,16,14,30,918.0,78.0,2.9,25.3,681.0,371.74,261.1
2018,9,16,14,45,906.0,76.0,3.0,25.1,641.5,306.43,204.7
2018,9,16,15,0,894.0,74.0,3.1,24.9,602.0,241.58,149.63
2018,9,16,15,15,877.0,72.0,3.1,24.9,557.5,176.76,99.37
2018,9,16,15,30,860.0,70.0,3.1,24.9,513.0,113.55,62.14
2018,9,16,15,45,836.5,67.0,3.3,24.15,463.5,68.35,52.79
2018,9,16,16,0,813.0,64.0,3.5,23.4,414.0,58.88,45.06
2018,9,16,16,15,780.5,61.0,3.5,22.8,362.5,56.04,42.87
2018,9,16,16,30,748.0,58.0,3.5,22.2,311.0,53.2,40.61
2018,9,16,16,45,701.0,53.5,3.5,21.6,259.0,49.01,37.09
2018,9,16,17,0,654.0,49.0,3.5,21.0,207.0,44.85,33.45
2018,9,16,17,15,578.0,42.5,3.35,20.25,157.5,38.8,28.0
2018,9,16,17,30,502.0,36.0,3.2,19.5,108.0,30.22,20.16
2018,9,16,17,45,357.0,27.5,3.1,18.7,68.0,22.85,12.19
2018,9,16,18,0,212.0,19.0,3.0,17.9,28.0,14.95,0.0
2018,9,16,18,15,106.0,9.5,2.9,17.45,14.0,7.47,0.0
2018,9,16,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,17,5,45,54.0,5.5,2.15,12.5,6.5,0.0,0.0
2018,9,17,6,0,108.0,11.0,2.2,12.8,13.0,69.76,0.0
2018,9,17,6,15,268.5,22.5,2.35,13.4,48.0,223.37,90.97
2018,9,17,6,30,429.0,34.0,2.5,14.0,83.0,369.17,293.67
2018,9,17,6,45,401.0,41.5,2.6,14.65,106.0,378.76,311.89
2018,9,17,7,0,373.0,49.0,2.7,15.3,129.0,384.53,320.45
2018,9,17,7,15,186.5,69.0,2.65,15.8,109.0,244.66,204.79
2018,9,17,7,30,0.0,89.0,2.6,16.3,89.0,74.41,57.42
2018,9,17,7,45,4.5,110.0,2.55,16.8,112.0,97.36,76.84
2018,9,17,8,0,9.0,131.0,2.5,17.3,135.0,120.42,95.82
2018,9,17,8,15,17.5,151.5,2.45,17.85,160.0,146.8,117.35
2018,9,17,8,30,26.0,172.0,2.4,18.4,185.0,191.16,153.03
2018,9,17,8,45,54.0,205.0,2.35,18.9,235.0,253.51,203.03
2018,9,17,9,0,82.0,238.0,2.3,19.4,285.0,316.3,252.0
2018,9,17,9,15,326.5,208.5,2.3,19.9,414.5,572.58,452.57
2018,9,17,9,30,571.0,179.0,2.3,20.4,544.0,824.25,633.47
2018,9,17,9,45,741.5,132.0,2.35,20.9,632.5,944.09,710.84
2018,9,17,10,0,912.0,85.0,2.4,21.4,721.0,1038.15,769.71
2018,9,17,10,15,919.5,87.0,2.45,21.8,749.5,1040.14,768.14
2018,9,17,10,30,927.0,89.0,2.5,22.2,778.0,1037.93,764.99
2018,9,17,10,45,932.5,89.0,2.55,22.65,798.5,1027.26,756.39
2018,9,17,11,0,938.0,89.0,2.6,23.1,819.0,1012.47,745.34
2018,9,17,11,15,941.0,89.5,2.7,23.3,832.0,991.75,731.74
2018,9,17,11,30,944.0,90.0,2.8,23.5,845.0,967.06,715.59
2018,9,17,11,45,945.0,90.5,2.9,23.7,850.0,936.73,695.67
2018,9,17,12,0,946.0,91.0,3.0,23.9,855.0,902.75,673.24
2018,9,17,12,15,945.0,91.0,3.1,23.95,852.0,863.15,647.23
2018,9,17,12,30,944.0,91.0,3.2,24.0,849.0,820.38,618.8
2018,9,17,12,45,941.0,90.5,3.3,24.05,837.5,772.71,586.43
2018,9,17,13,0,938.0,90.0,3.4,24.1,826.0,722.46,549.49
2018,9,17,13,15,933.5,89.5,3.45,23.95,807.0,668.9,509.3
2018,9,17,13,30,929.0,89.0,3.5,23.8,788.0,613.35,466.36
2018,9,17,13,45,923.0,87.0,3.6,23.7,761.5,553.99,419.18
2018,9,17,14,0,917.0,85.0,3.7,23.6,735.0,493.35,369.32
2018,9,17,14,15,908.5,84.0,3.75,23.4,702.5,431.52,316.91
2018,9,17,14,30,900.0,83.0,3.8,23.2,670.0,369.16,262.64
2018,9,17,14,45,889.5,80.5,3.9,22.95,631.5,304.85,206.31
2018,9,17,15,0,879.0,78.0,4.0,22.7,593.0,240.83,151.28
2018,9,17,15,15,861.5,76.0,4.0,22.7,548.5,176.79,101.16
2018,9,17,15,30,844.0,74.0,4.0,22.7,504.0,114.41,64.23
2018,9,17,15,45,821.0,71.0,4.0,21.95,455.5,64.04,49.61
2018,9,17,16,0,798.0,68.0,4.0,21.2,407.0,61.51,47.78
2018,9,17,16,15,767.0,63.5,4.0,20.65,356.0,57.69,44.71
2018,9,17,16,30,736.0,59.0,4.0,20.1,305.0,53.8,41.51
2018,9,17,16,45,688.0,54.5,4.0,19.55,253.5,49.65,37.97
2018,9,17,17,0,640.0,50.0,4.0,19.0,202.0,45.55,34.32
2018,9,17,17,15,559.5,43.5,3.85,18.35,152.5,36.42,26.13
2018,9,17,17,30,479.0,37.0,3.7,17.7,103.0,30.93,20.84
2018,9,17,17,45,333.0,27.5,3.55,17.05,64.0,22.82,11.66
2018,9,17,18,0,187.0,18.0,3.4,16.4,25.0,14.16,0.0
2018,9,17,18,15,93.5,9.0,3.3,16.0,12.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,18,5,45,35.0,5.5,2.1,11.75,6.0,0.0,0.0
2018,9,18,6,0,70.0,11.0,2.1,12.0,12.0,48.42,0.0
2018,9,18,6,15,200.0,24.5,2.2,12.7,43.5,182.78,57.42
2018,9,18,6,30,330.0,38.0,2.3,13.4,75.0,306.93,243.77
2018,9,18,6,45,325.0,42.0,2.4,14.05,94.5,325.82,268.98
2018,9,18,7,0,320.0,46.0,2.5,14.7,114.0,340.84,285.03
2018,9,18,7,15,160.0,62.5,2.4,15.2,96.5,214.8,180.0
2018,9,18,7,30,0.0,79.0,2.3,15.7,79.0,64.11,48.87
2018,9,18,7,45,2.5,104.0,2.2,16.2,105.0,89.49,70.33
2018,9,18,8,0,5.0,129.0,2.1,16.7,131.0,114.96,91.32
2018,9,18,8,15,3.0,132.5,2.0,17.25,133.5,113.78,89.74
2018,9,18,8,30,1.0,136.0,1.9,17.8,136.0,113.2,88.68
2018,9,18,8,45,10.5,169.0,1.8,18.3,174.5,152.99,121.04
2018,9,18,9,0,20.0,202.0,1.7,18.8,213.0,193.21,152.97
2018,9,18,9,15,56.5,240.0,1.7,19.3,275.0,289.39,229.12
2018,9,18,9,30,93.0,278.0,1.7,19.8,337.0,365.89,287.54
2018,9,18,9,45,343.0,239.0,1.65,20.35,474.0,621.03,481.57
2018,9,18,10,0,593.0,200.0,1.6,20.9,611.0,864.34,650.47
2018,9,18,10,15,752.5,147.0,1.6,21.35,690.0,961.32,709.75
2018,9,18,10,30,912.0,94.0,1.6,21.8,769.0,1029.25,750.07
2018,9,18,10,45,918.5,94.0,1.6,22.25,789.5,1019.6,740.91
2018,9,18,11,0,925.0,94.0,1.6,22.7,810.0,1005.84,730.3
2018,9,18,11,15,928.0,94.5,1.65,23.05,823.0,985.22,716.5
2018,9,18,11,30,931.0,95.0,1.7,23.4,836.0,960.68,700.31
2018,9,18,11,45,931.5,95.5,1.7,23.7,840.5,930.1,679.77
2018,9,18,12,0,932.0,96.0,1.7,24.0,845.0,895.97,656.98
2018,9,18,12,15,931.0,96.0,1.8,24.2,842.0,856.71,632.09
2018,9,18,12,30,930.0,96.0,1.9,24.4,839.0,814.34,604.81
2018,9,18,12,45,926.5,96.0,2.0,24.6,827.5,767.23,573.51
2018,9,18,13,0,923.0,96.0,2.1,24.8,816.0,717.6,537.93
2018,9,18,13,15,919.0,95.0,2.2,24.85,797.0,664.48,499.06
2018,9,18,13,30,915.0,94.0,2.3,24.9,778.0,609.38,457.37
2018,9,18,13,45,909.0,92.5,2.45,24.9,752.5,551.07,412.06
2018,9,18,14,0,903.0,91.0,2.6,24.9,727.0,491.5,363.98
2018,9,18,14,15,892.5,90.0,2.7,24.8,693.5,429.54,312.41
2018,9,18,14,30,882.0,89.0,2.8,24.7,660.0,367.33,259.14
2018,9,18,14,45,868.0,87.0,2.9,24.55,620.5,303.44,204.02
2018,9,18,15,0,854.0,85.0,3.0,24.4,581.0,240.29,150.53
2018,9,18,15,15,829.0,84.0,3.0,24.4,535.0,172.09,98.04
2018,9,18,15,30,804.0,83.0,3.0,24.4,489.0,111.16,62.52
2018,9,18,15,45,784.0,78.5,3.2,23.75,442.0,68.68,53.2
2018,9,18,16,0,764.0,74.0,3.4,23.1,395.0,65.34,50.68
2018,9,18,16,15,714.0,71.5,3.45,22.45,341.0,62.94,48.9
2018,9,18,16,30,664.0,69.0,3.5,21.8,287.0,55.99,43.1
2018,9,18,16,45,612.0,63.0,3.55,21.2,237.0,51.31,39.13
2018,9,18,17,0,560.0,57.0,3.6,20.6,187.0,46.64,35.01
2018,9,18,17,15,473.5,50.0,3.6,19.7,140.5,40.95,29.83
2018,9,18,17,30,387.0,43.0,3.6,18.8,94.0,35.44,24.45
2018,9,18,17,45,244.0,29.5,3.55,17.95,56.5,24.29,11.81
2018,9,18,18,0,101.0,16.0,3.5,17.1,19.0,12.59,0.0
2018,9,18,18,15,50.5,8.0,3.4,16.6,9.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
