Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,4,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,29,5,45,10.5,2.0,1.9,13.65,1.5,0.0,0.0
2018,9,29,6,0,21.0,4.0,1.9,13.8,3.0,0.0,0.0
2018,9,29,6,15,59.5,10.0,2.05,14.4,13.5,45.91,0.0
2018,9,29,6,30,98.0,16.0,2.2,15.0,24.0,115.2,73.96
2018,9,29,6,45,57.5,17.0,2.35,15.6,22.5,70.79,54.25
2018,9,29,7,0,17.0,18.0,2.5,16.2,21.0,32.07,21.99
2018,9,29,7,15,8.5,27.0,2.55,16.65,28.5,28.24,18.69
2018,9,29,7,30,0.0,36.0,2.6,17.1,36.0,27.46,17.73
2018,9,29,7,45,12.0,73.5,2.6,17.55,78.0,68.87,53.24
2018,9,29,8,0,24.0,111.0,2.6,18.0,120.0,129.33,103.93
2018,9,29,8,15,46.5,147.5,2.55,18.45,167.5,192.0,155.62
2018,9,29,8,30,69.0,184.0,2.5,18.9,215.0,255.57,206.68
2018,9,29,8,45,62.0,199.5,2.45,19.35,229.5,262.96,211.03
2018,9,29,9,0,55.0,215.0,2.4,19.8,244.0,270.0,215.21
2018,9,29,9,15,66.5,236.0,2.35,20.15,274.0,302.16,239.8
2018,9,29,9,30,78.0,257.0,2.3,20.5,304.0,333.96,263.63
2018,9,29,9,45,67.0,256.0,2.3,20.9,298.0,316.57,248.75
2018,9,29,10,0,56.0,255.0,2.3,21.3,292.0,299.81,234.63
2018,9,29,10,15,98.5,269.0,2.35,21.55,337.0,377.97,295.13
2018,9,29,10,30,141.0,283.0,2.4,21.8,382.0,430.46,334.89
2018,9,29,10,45,126.5,288.5,2.45,22.1,379.0,415.42,322.09
2018,9,29,11,0,112.0,294.0,2.5,22.4,376.0,400.24,309.6
2018,9,29,11,15,85.5,306.0,2.55,22.5,369.0,359.1,277.56
2018,9,29,11,30,59.0,318.0,2.6,22.6,362.0,340.89,262.68
2018,9,29,11,45,68.5,325.5,2.65,22.75,377.0,350.94,270.32
2018,9,29,12,0,78.0,333.0,2.7,22.9,392.0,359.83,276.95
2018,9,29,12,15,62.0,317.0,2.75,22.95,364.0,324.87,250.04
2018,9,29,12,30,46.0,301.0,2.8,23.0,336.0,291.81,224.59
2018,9,29,12,45,28.0,253.0,2.85,23.0,274.0,231.27,177.94
2018,9,29,13,0,10.0,205.0,2.9,23.0,212.0,167.46,128.14
2018,9,29,13,15,5.5,174.0,2.9,22.95,178.0,138.82,105.75
2018,9,29,13,30,1.0,143.0,2.9,22.9,144.0,111.26,84.01
2018,9,29,13,45,198.0,164.5,2.95,22.85,293.5,239.72,185.76
2018,9,29,14,0,395.0,186.0,3.0,22.8,443.0,334.61,255.73
2018,9,29,14,15,553.5,154.0,3.0,22.65,494.0,343.29,256.56
2018,9,29,14,30,712.0,122.0,3.0,22.5,545.0,327.95,236.07
2018,9,29,14,45,439.5,153.0,3.0,22.35,408.5,229.03,162.8
2018,9,29,15,0,167.0,184.0,3.0,22.2,272.0,165.8,121.88
2018,9,29,15,15,102.0,150.5,3.0,22.2,203.0,120.93,89.1
2018,9,29,15,30,37.0,117.0,3.0,22.2,134.0,87.75,65.81
2018,9,29,15,45,47.5,121.5,2.9,21.65,140.5,87.9,70.39
2018,9,29,16,0,58.0,126.0,2.8,21.1,147.0,89.65,72.21
2018,9,29,16,15,77.0,115.0,2.7,20.7,138.5,82.0,65.82
2018,9,29,16,30,96.0,104.0,2.6,20.3,130.0,73.13,58.19
2018,9,29,16,45,112.5,80.0,2.5,19.9,104.0,57.76,44.7
2018,9,29,17,0,129.0,56.0,2.4,19.5,78.0,41.14,29.93
2018,9,29,17,15,185.5,41.5,2.2,18.9,61.5,31.03,20.53
2018,9,29,17,30,242.0,27.0,2.0,18.3,45.0,22.28,8.43
2018,9,29,17,45,129.0,15.0,1.8,17.7,23.5,11.8,0.0
2018,9,29,18,0,16.0,3.0,1.6,17.1,2.0,0.0,0.0
2018,9,29,18,15,8.0,1.5,1.55,16.9,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,30,5,45,6.5,1.0,0.95,15.2,1.0,0.0,0.0
2018,9,30,6,0,13.0,2.0,0.9,15.3,2.0,0.0,0.0
2018,9,30,6,15,119.5,16.0,0.9,15.7,24.5,89.2,0.0
2018,9,30,6,30,226.0,30.0,0.9,16.1,47.0,233.88,145.24
2018,9,30,6,45,331.5,40.5,0.9,16.55,87.5,338.29,268.34
2018,9,30,7,0,437.0,51.0,0.9,17.0,128.0,449.05,360.86
2018,9,30,7,15,406.5,54.5,0.9,17.4,144.5,446.56,361.51
2018,9,30,7,30,376.0,58.0,0.9,17.8,161.0,438.98,356.83
2018,9,30,7,45,314.5,63.5,0.85,18.15,161.0,389.09,317.68
2018,9,30,8,0,253.0,69.0,0.8,18.5,161.0,346.76,283.56
2018,9,30,8,15,152.5,87.5,0.8,19.1,145.0,257.04,209.51
2018,9,30,8,30,52.0,106.0,0.8,19.7,129.0,146.64,117.2
2018,9,30,8,45,41.0,120.0,0.75,20.25,139.5,149.85,119.02
2018,9,30,9,0,30.0,134.0,0.7,20.8,150.0,152.43,119.9
2018,9,30,9,15,43.5,165.5,0.75,21.3,190.5,198.19,156.0
2018,9,30,9,30,57.0,197.0,0.8,21.8,231.0,244.03,191.18
2018,9,30,9,45,297.5,186.0,0.85,22.25,378.0,520.9,404.2
2018,9,30,10,0,538.0,175.0,0.9,22.7,525.0,788.93,590.17
2018,9,30,10,15,707.5,136.0,1.0,23.05,615.5,909.47,665.62
2018,9,30,10,30,877.0,97.0,1.1,23.4,706.0,1002.45,723.02
2018,9,30,10,45,883.0,97.5,1.2,23.7,725.5,992.27,715.46
2018,9,30,11,0,889.0,98.0,1.3,24.0,745.0,978.15,706.86
2018,9,30,11,15,892.5,98.5,1.4,24.2,756.5,957.75,694.56
2018,9,30,11,30,896.0,99.0,1.5,24.4,768.0,933.57,679.84
2018,9,30,11,45,897.5,99.0,1.55,24.6,772.0,903.43,660.52
2018,9,30,12,0,899.0,99.0,1.6,24.8,776.0,869.84,638.92
2018,9,30,12,15,897.5,99.0,1.65,24.9,771.5,830.52,613.65
2018,9,30,12,30,896.0,99.0,1.7,25.0,767.0,788.28,586.19
2018,9,30,12,45,828.0,125.0,1.75,25.1,734.5,727.35,543.68
2018,9,30,13,0,760.0,151.0,1.8,25.2,702.0,663.3,497.26
2018,9,30,13,15,786.5,136.5,1.85,25.05,693.0,619.84,465.97
2018,9,30,13,30,813.0,122.0,1.9,24.9,684.0,574.4,431.66
2018,9,30,13,45,700.0,154.5,1.95,24.8,625.0,494.8,371.03
2018,9,30,14,0,587.0,187.0,2.0,24.7,566.0,423.85,316.24
2018,9,30,14,15,521.5,196.5,2.0,24.45,520.0,360.14,266.17
2018,9,30,14,30,456.0,206.0,2.0,24.2,474.0,307.0,223.87
2018,9,30,14,45,359.5,209.0,2.05,23.95,411.5,246.86,177.88
2018,9,30,15,0,263.0,212.0,2.1,23.7,349.0,201.17,144.74
2018,9,30,15,15,269.5,192.0,2.1,23.7,321.5,165.15,116.82
2018,9,30,15,30,276.0,172.0,2.1,23.7,294.0,128.81,92.9
2018,9,30,15,45,233.0,155.5,2.15,23.0,250.5,105.14,84.59
2018,9,30,16,0,190.0,139.0,2.2,22.3,207.0,96.92,78.04
2018,9,30,16,15,167.5,119.5,2.2,21.9,172.5,84.2,67.36
2018,9,30,16,30,145.0,100.0,2.2,21.5,138.0,71.22,56.22
2018,9,30,16,45,112.5,80.0,2.15,21.05,105.5,57.59,44.29
2018,9,30,17,0,80.0,60.0,2.1,20.6,73.0,43.75,31.95
2018,9,30,17,15,55.0,41.0,1.95,20.2,48.5,30.36,19.69
2018,9,30,17,30,30.0,22.0,1.8,19.8,24.0,16.75,3.37
2018,9,30,17,45,22.0,12.5,1.7,19.35,13.0,9.83,0.0
2018,9,30,18,0,14.0,3.0,1.6,18.9,2.0,0.0,0.0
2018,9,30,18,15,7.0,1.5,1.45,18.65,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.05,17.8,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.95,17.55,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.75,16.8,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,1,5,45,5.5,1.0,0.95,14.7,1.0,0.0,0.0
2018,10,1,6,0,11.0,2.0,0.9,14.8,2.0,0.0,0.0
2018,10,1,6,15,11.0,8.0,0.9,15.1,8.5,13.36,0.0
2018,10,1,6,30,11.0,14.0,0.9,15.4,15.0,18.61,5.86
2018,10,1,6,45,5.5,23.5,0.9,15.7,24.0,21.98,12.55
2018,10,1,7,0,0.0,33.0,0.9,16.0,33.0,25.19,15.56
2018,10,1,7,15,0.0,45.5,0.85,16.35,45.5,34.81,23.93
2018,10,1,7,30,0.0,58.0,0.8,16.7,58.0,44.8,32.5
2018,10,1,7,45,0.0,50.5,0.8,17.05,50.5,38.63,27.26
2018,10,1,8,0,0.0,43.0,0.8,17.4,43.0,32.85,22.3
2018,10,1,8,15,0.0,42.0,0.8,17.95,42.0,32.1,21.56
2018,10,1,8,30,0.0,41.0,0.8,18.5,41.0,31.35,20.8
2018,10,1,8,45,0.0,56.0,0.85,19.05,56.0,42.92,30.33
2018,10,1,9,0,0.0,71.0,0.9,19.6,71.0,54.53,39.76
2018,10,1,9,15,1.0,107.0,0.85,20.0,107.5,84.95,64.51
2018,10,1,9,30,2.0,143.0,0.8,20.4,144.0,117.59,90.55
2018,10,1,9,45,18.5,175.0,0.8,20.85,187.0,163.06,127.0
2018,10,1,10,0,35.0,207.0,0.8,21.3,230.0,227.19,176.98
2018,10,1,10,15,102.5,265.0,0.8,21.7,335.0,378.65,292.55
2018,10,1,10,30,170.0,323.0,0.8,22.1,440.0,505.01,383.5
2018,10,1,10,45,181.5,331.0,0.8,22.5,459.5,516.77,389.76
2018,10,1,11,0,193.0,339.0,0.8,22.9,479.0,527.14,396.09
2018,10,1,11,15,198.0,345.0,0.85,23.2,490.5,527.72,395.93
2018,10,1,11,30,203.0,351.0,0.9,23.5,502.0,526.99,394.97
2018,10,1,11,45,275.5,337.5,0.95,23.8,543.5,583.97,435.93
2018,10,1,12,0,348.0,324.0,1.0,24.1,585.0,614.91,457.89
2018,10,1,12,15,345.0,323.0,1.1,24.25,580.0,590.82,440.93
2018,10,1,12,30,342.0,322.0,1.2,24.4,575.0,565.68,423.48
2018,10,1,12,45,281.0,328.5,1.3,24.55,534.5,504.99,379.56
2018,10,1,13,0,220.0,335.0,1.4,24.7,494.0,437.35,330.27
2018,10,1,13,15,231.5,324.5,1.45,24.7,487.5,417.8,316.22
2018,10,1,13,30,243.0,314.0,1.5,24.7,481.0,396.73,300.33
2018,10,1,13,45,290.5,289.5,1.55,24.65,481.5,387.58,292.82
2018,10,1,14,0,338.0,265.0,1.6,24.6,482.0,365.07,274.38
2018,10,1,14,15,317.5,254.0,1.6,24.3,449.0,321.6,240.23
2018,10,1,14,30,297.0,243.0,1.6,24.0,416.0,280.47,207.57
2018,10,1,14,45,206.0,230.0,1.55,23.75,346.0,221.89,163.76
2018,10,1,15,0,115.0,217.0,1.5,23.5,276.0,177.2,132.02
2018,10,1,15,15,86.0,196.0,1.5,23.5,238.0,148.45,111.08
2018,10,1,15,30,57.0,175.0,1.5,23.5,200.0,123.78,93.97
2018,10,1,15,45,50.0,152.0,1.4,22.75,172.0,105.41,84.84
2018,10,1,16,0,43.0,129.0,1.3,22.0,144.0,90.8,72.85
2018,10,1,16,15,80.5,113.5,1.25,21.5,136.5,79.47,63.37
2018,10,1,16,30,118.0,98.0,1.2,21.0,129.0,69.58,54.89
2018,10,1,16,45,83.5,77.5,1.2,20.55,97.0,55.67,42.68
2018,10,1,17,0,49.0,57.0,1.2,20.1,65.0,41.77,30.26
2018,10,1,17,15,35.0,39.0,1.2,19.75,43.5,28.93,18.37
2018,10,1,17,30,21.0,21.0,1.2,19.4,22.0,15.97,0.87
2018,10,1,17,45,10.5,10.5,1.2,19.05,11.0,8.26,0.0
2018,10,1,18,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.95,17.85,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.65,17.75,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.65,17.7,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.75,17.8,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.85,17.8,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.05,17.8,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.05,17.8,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.95,17.55,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.85,17.25,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.75,16.75,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,2,5,45,2.0,0.5,0.95,16.6,0.5,0.0,0.0
2018,10,2,6,0,4.0,1.0,1.0,16.6,1.0,0.0,0.0
2018,10,2,6,15,4.0,2.5,1.05,16.9,2.5,4.54,0.0
2018,10,2,6,30,4.0,4.0,1.1,17.2,4.0,5.9,0.0
2018,10,2,6,45,2.0,5.0,1.15,17.5,5.0,5.39,0.0
2018,10,2,7,0,0.0,6.0,1.2,17.8,6.0,4.54,0.0
2018,10,2,7,15,0.0,8.0,1.15,18.35,8.0,6.06,0.0
2018,10,2,7,30,0.0,10.0,1.1,18.9,10.0,7.59,0.78
2018,10,2,7,45,0.0,14.5,1.0,19.5,14.5,11.02,3.69
2018,10,2,8,0,0.0,19.0,0.9,20.1,19.0,14.46,6.56
2018,10,2,8,15,4.0,61.5,0.95,20.75,63.5,50.95,37.19
2018,10,2,8,30,8.0,104.0,1.0,21.4,108.0,91.31,70.27
2018,10,2,8,45,84.5,159.5,1.05,22.05,203.5,259.63,206.89
2018,10,2,9,0,161.0,215.0,1.1,22.7,299.0,402.47,315.85
2018,10,2,9,15,137.5,236.5,1.2,23.2,312.0,401.22,311.79
2018,10,2,9,30,114.0,258.0,1.3,23.7,325.0,398.59,307.76
2018,10,2,9,45,128.0,269.0,1.4,24.2,348.0,420.72,323.54
2018,10,2,10,0,142.0,280.0,1.5,24.7,371.0,442.21,338.56
2018,10,2,10,15,117.0,289.5,1.55,25.05,366.5,421.55,321.49
2018,10,2,10,30,92.0,299.0,1.6,25.4,362.0,376.9,287.31
2018,10,2,10,45,74.5,297.5,1.6,25.75,349.5,352.28,267.99
2018,10,2,11,0,57.0,296.0,1.6,26.1,337.0,328.43,249.16
2018,10,2,11,15,181.0,288.5,1.6,26.35,421.5,453.48,344.2
2018,10,2,11,30,305.0,281.0,1.6,26.6,506.0,569.39,428.04
2018,10,2,11,45,356.0,282.0,1.6,26.85,546.0,599.64,448.39
2018,10,2,12,0,407.0,283.0,1.6,27.1,586.0,642.65,477.46
2018,10,2,12,15,438.5,278.0,1.6,27.2,602.5,639.78,474.92
2018,10,2,12,30,470.0,273.0,1.6,27.3,619.0,632.73,469.7
2018,10,2,12,45,462.5,269.0,1.55,27.45,605.0,594.44,441.77
2018,10,2,13,0,455.0,265.0,1.5,27.6,591.0,555.46,413.24
2018,10,2,13,15,404.5,272.5,1.5,27.55,556.0,499.2,372.14
2018,10,2,13,30,354.0,280.0,1.5,27.5,521.0,438.75,327.67
2018,10,2,13,45,311.0,279.0,1.55,27.45,484.5,389.52,290.9
2018,10,2,14,0,268.0,278.0,1.6,27.4,448.0,344.45,256.75
2018,10,2,14,15,264.5,260.5,1.65,27.2,421.0,306.47,227.3
2018,10,2,14,30,261.0,243.0,1.7,27.0,394.0,269.14,197.72
2018,10,2,14,45,286.0,222.0,1.75,26.85,377.0,237.22,170.96
2018,10,2,15,0,311.0,201.0,1.8,26.7,360.0,202.55,142.08
2018,10,2,15,15,454.0,153.5,1.8,26.7,362.0,161.04,104.82
2018,10,2,15,30,597.0,106.0,1.8,26.7,364.0,102.62,64.06
2018,10,2,15,45,598.5,93.0,1.95,26.0,326.0,71.18,55.05
2018,10,2,16,0,600.0,80.0,2.1,25.3,288.0,62.79,48.23
2018,10,2,16,15,531.0,75.5,2.1,24.75,238.5,59.36,45.45
2018,10,2,16,30,462.0,71.0,2.1,24.2,189.0,56.12,42.68
2018,10,2,16,45,352.5,62.0,2.15,23.7,140.0,46.59,34.33
2018,10,2,17,0,243.0,53.0,2.2,23.2,91.0,39.48,27.83
2018,10,2,17,15,177.0,37.5,2.15,22.6,60.0,28.13,17.22
2018,10,2,17,30,111.0,22.0,2.1,22.0,29.0,16.63,0.0
2018,10,2,17,45,55.5,11.0,2.05,21.4,14.5,8.65,0.0
2018,10,2,18,0,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.85,19.85,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.7,19.35,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.45,18.65,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.35,18.35,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.35,17.9,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.45,17.75,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.5,17.65,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.55,17.6,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.55,17.6,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.45,17.55,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.15,17.45,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.05,17.4,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.95,17.4,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.85,17.4,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,5,45,5.0,1.0,0.65,17.55,1.0,0.0,0.0
2018,10,3,6,0,10.0,2.0,0.6,17.6,2.0,0.0,0.0
2018,10,3,6,15,10.0,8.0,0.6,17.75,8.5,12.75,0.0
2018,10,3,6,30,10.0,14.0,0.6,17.9,15.0,17.95,3.3
2018,10,3,6,45,36.0,28.0,0.65,18.1,33.5,63.74,46.71
2018,10,3,7,0,62.0,42.0,0.7,18.3,52.0,101.27,80.11
2018,10,3,7,15,182.5,53.0,0.7,18.55,98.0,251.64,206.32
2018,10,3,7,30,303.0,64.0,0.7,18.8,144.0,375.34,306.54
2018,10,3,7,45,356.5,78.5,0.7,19.05,191.0,451.42,364.51
2018,10,3,8,0,410.0,93.0,0.7,19.3,238.0,529.09,421.64
2018,10,3,8,15,369.0,122.5,0.75,19.6,267.0,537.04,425.03
2018,10,3,8,30,328.0,152.0,0.8,19.9,296.0,514.44,406.26
2018,10,3,8,45,530.0,122.0,0.9,20.2,382.5,718.88,554.78
2018,10,3,9,0,732.0,92.0,1.0,20.5,469.0,884.42,664.12
2018,10,3,9,15,772.0,88.0,1.05,20.85,513.0,925.23,686.98
2018,10,3,9,30,812.0,84.0,1.1,21.2,557.0,962.82,709.17
2018,10,3,9,45,670.5,135.5,1.15,21.55,541.0,886.2,657.19
2018,10,3,10,0,529.0,187.0,1.2,21.9,525.0,782.85,587.5
2018,10,3,10,15,367.5,249.0,1.25,22.15,488.5,654.71,495.64
2018,10,3,10,30,206.0,311.0,1.3,22.4,452.0,528.9,402.28
2018,10,3,10,45,182.5,309.0,1.35,22.7,436.5,494.86,377.48
2018,10,3,11,0,159.0,307.0,1.4,23.0,421.0,461.24,352.09
2018,10,3,11,15,332.5,267.0,1.45,23.15,509.5,595.1,452.71
2018,10,3,11,30,506.0,227.0,1.5,23.3,598.0,719.44,541.27
2018,10,3,11,45,575.5,202.5,1.55,23.4,626.5,742.29,556.68
2018,10,3,12,0,645.0,178.0,1.6,23.5,655.0,750.4,562.98
2018,10,3,12,15,424.5,237.5,1.7,23.5,550.5,591.16,448.13
2018,10,3,12,30,204.0,297.0,1.8,23.5,446.0,423.8,324.05
2018,10,3,12,45,411.5,235.5,1.9,23.5,530.0,528.6,404.99
2018,10,3,13,0,619.0,174.0,2.0,23.5,614.0,590.24,450.61
2018,10,3,13,15,685.5,150.0,2.05,23.35,624.5,570.86,435.39
2018,10,3,13,30,752.0,126.0,2.1,23.2,635.0,542.8,413.19
2018,10,3,13,45,661.0,140.5,2.1,23.1,575.0,462.5,351.03
2018,10,3,14,0,570.0,155.0,2.1,23.0,515.0,390.13,294.19
2018,10,3,14,15,675.5,124.5,2.1,22.85,528.5,364.35,269.14
2018,10,3,14,30,781.0,94.0,2.1,22.7,542.0,327.85,233.09
2018,10,3,14,45,764.5,91.5,2.1,22.55,504.0,268.02,181.22
2018,10,3,15,0,748.0,89.0,2.1,22.4,466.0,209.57,131.94
2018,10,3,15,15,723.5,85.0,2.1,22.4,423.0,150.65,87.5
2018,10,3,15,30,699.0,81.0,2.1,22.4,380.0,89.81,52.77
2018,10,3,15,45,668.0,76.5,2.05,22.0,334.5,60.83,47.12
2018,10,3,16,0,637.0,72.0,2.0,21.6,289.0,57.64,44.56
2018,10,3,16,15,593.5,65.5,1.9,21.3,242.5,52.79,40.43
2018,10,3,16,30,550.0,59.0,1.8,21.0,196.0,47.89,36.13
2018,10,3,16,45,480.0,51.0,1.7,20.7,150.5,41.55,30.41
2018,10,3,17,0,410.0,43.0,1.6,20.4,105.0,35.24,24.5
2018,10,3,17,15,291.5,32.5,1.55,19.95,68.0,26.64,15.96
2018,10,3,17,30,173.0,22.0,1.5,19.5,31.0,16.76,0.0
2018,10,3,17,45,86.5,11.0,1.4,19.05,15.5,8.65,0.0
2018,10,3,18,0,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.3,18.45,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.35,18.1,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.4,17.75,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.4,17.45,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,4,6,15,2.5,8.0,1.85,15.8,8.0,7.91,0.0
2018,10,4,6,30,5.0,16.0,2.0,16.0,16.0,16.81,1.37
2018,10,4,6,45,16.5,27.5,2.1,16.25,30.0,37.42,25.06
2018,10,4,7,0,28.0,39.0,2.2,16.5,44.0,57.88,43.68
2018,10,4,7,15,30.0,47.0,2.25,16.7,53.5,66.78,51.93
2018,10,4,7,30,32.0,55.0,2.3,16.9,63.0,76.24,60.33
2018,10,4,7,45,19.0,58.0,2.35,17.1,63.0,67.05,52.11
2018,10,4,8,0,6.0,61.0,2.4,17.3,63.0,52.32,39.02
2018,10,4,8,15,11.0,97.5,2.5,17.55,102.0,89.53,70.33
2018,10,4,8,30,16.0,134.0,2.6,17.8,141.0,129.57,103.39
2018,10,4,8,45,37.5,151.5,2.7,18.0,170.0,182.92,147.57
2018,10,4,9,0,59.0,169.0,2.8,18.2,199.0,221.87,179.34
2018,10,4,9,15,49.0,183.0,2.9,18.45,209.5,224.79,180.47
2018,10,4,9,30,39.0,197.0,3.0,18.7,220.0,227.27,181.37
2018,10,4,9,45,25.0,176.0,3.05,18.95,191.0,187.47,148.48
2018,10,4,10,0,11.0,155.0,3.1,19.2,162.0,136.43,106.5
2018,10,4,10,15,11.0,163.5,3.2,19.4,170.5,143.28,111.82
2018,10,4,10,30,11.0,172.0,3.3,19.6,179.0,150.06,116.99
2018,10,4,10,45,13.5,206.0,3.35,19.75,215.0,182.04,142.34
2018,10,4,11,0,16.0,240.0,3.4,19.9,251.0,214.02,167.39
2018,10,4,11,15,13.0,228.5,3.45,20.0,237.5,199.16,155.3
2018,10,4,11,30,10.0,217.0,3.5,20.1,224.0,184.9,143.8
2018,10,4,11,45,34.0,257.0,3.5,20.15,282.0,255.96,200.41
2018,10,4,12,0,58.0,297.0,3.5,20.2,340.0,310.32,242.94
2018,10,4,12,15,99.0,319.0,3.5,20.15,391.5,358.24,280.63
2018,10,4,12,30,140.0,341.0,3.5,20.1,443.0,416.31,325.29
2018,10,4,12,45,164.5,311.5,3.5,20.1,429.0,394.55,309.02
2018,10,4,13,0,189.0,282.0,3.5,20.1,415.0,371.33,291.58
2018,10,4,13,15,269.5,261.0,3.45,20.05,445.0,397.23,311.82
2018,10,4,13,30,350.0,240.0,3.4,20.0,475.0,403.25,315.71
2018,10,4,13,45,374.5,214.5,3.35,20.0,457.0,376.93,293.66
2018,10,4,14,0,399.0,189.0,3.3,20.0,439.0,338.4,261.43
2018,10,4,14,15,609.5,137.5,3.3,19.95,495.5,349.94,263.9
2018,10,4,14,30,820.0,86.0,3.3,19.9,552.0,332.79,239.71
2018,10,4,14,45,807.5,83.0,3.3,19.85,514.5,271.22,184.89
2018,10,4,15,0,795.0,80.0,3.3,19.8,477.0,210.49,132.49
2018,10,4,15,15,771.0,77.0,3.3,19.8,433.0,149.5,85.81
2018,10,4,15,30,747.0,74.0,3.3,19.8,389.0,91.35,53.88
2018,10,4,15,45,719.5,69.5,3.25,19.35,343.5,61.46,48.22
2018,10,4,16,0,692.0,65.0,3.2,18.9,298.0,57.85,45.25
2018,10,4,16,15,650.5,59.5,3.1,18.45,250.5,49.12,37.69
2018,10,4,16,30,609.0,54.0,3.0,18.0,203.0,44.75,33.81
2018,10,4,16,45,534.5,47.5,2.85,17.55,156.0,39.31,28.82
2018,10,4,17,0,460.0,41.0,2.7,17.1,109.0,33.99,23.7
2018,10,4,17,15,324.5,31.0,2.6,16.55,69.5,25.6,15.02
2018,10,4,17,30,189.0,21.0,2.5,16.0,30.0,17.4,0.0
2018,10,4,17,45,94.5,10.5,2.4,15.4,15.0,8.26,0.0
2018,10,4,18,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,5,6,15,126.0,11.5,1.45,12.25,19.5,90.85,0.0
2018,10,5,6,30,252.0,23.0,1.4,12.9,39.0,236.36,70.86
2018,10,5,6,45,377.0,32.0,1.3,13.5,80.0,367.01,289.09
2018,10,5,7,0,502.0,41.0,1.2,14.1,121.0,492.45,397.1
2018,10,5,7,15,570.0,47.0,1.1,14.5,168.5,575.87,463.89
2018,10,5,7,30,638.0,53.0,1.0,14.9,216.0,656.17,524.08
2018,10,5,7,45,567.0,73.0,0.95,15.25,240.5,646.19,515.64
2018,10,5,8,0,496.0,93.0,0.9,15.6,265.0,620.98,495.8
2018,10,5,8,15,613.5,85.5,0.9,16.3,329.5,736.26,577.11
2018,10,5,8,30,731.0,78.0,0.9,17.0,394.0,846.87,649.44
2018,10,5,8,45,615.5,115.0,0.9,17.7,400.0,796.82,610.34
2018,10,5,9,0,500.0,152.0,0.9,18.4,406.0,719.34,554.19
2018,10,5,9,15,542.5,155.0,0.9,19.05,450.0,768.1,586.18
2018,10,5,9,30,585.0,158.0,0.9,19.7,494.0,826.7,622.5
2018,10,5,9,45,725.0,121.0,0.85,20.4,561.5,925.0,682.63
2018,10,5,10,0,865.0,84.0,0.8,21.1,629.0,997.72,723.44
2018,10,5,10,15,872.0,85.5,0.75,21.6,654.5,997.41,718.5
2018,10,5,10,30,879.0,87.0,0.7,22.1,680.0,993.16,712.39
2018,10,5,10,45,883.5,88.5,0.6,22.65,698.5,982.47,701.27
2018,10,5,11,0,888.0,90.0,0.5,23.2,717.0,967.86,688.04
2018,10,5,11,15,743.0,150.0,0.5,23.45,680.0,891.34,639.37
2018,10,5,11,30,598.0,210.0,0.5,23.7,643.0,794.26,576.08
2018,10,5,11,45,469.5,243.5,0.55,23.95,584.5,681.68,500.53
2018,10,5,12,0,341.0,277.0,0.6,24.2,526.0,564.07,419.18
2018,10,5,12,15,588.5,196.0,0.75,24.25,622.5,690.46,512.37
2018,10,5,12,30,836.0,115.0,0.9,24.3,719.0,764.28,565.21
2018,10,5,12,45,792.0,128.5,1.1,24.4,693.0,703.28,523.43
2018,10,5,13,0,748.0,142.0,1.3,24.5,667.0,645.38,483.51
2018,10,5,13,15,722.0,148.0,1.45,24.5,642.5,590.65,444.3
2018,10,5,13,30,696.0,154.0,1.6,24.5,618.0,536.4,403.97
2018,10,5,13,45,771.5,120.0,1.75,24.45,615.0,499.15,374.65
2018,10,5,14,0,847.0,86.0,1.9,24.4,612.0,452.27,335.72
2018,10,5,14,15,832.0,84.5,2.05,24.2,577.5,391.25,284.98
2018,10,5,14,30,817.0,83.0,2.2,24.0,543.0,328.76,231.73
2018,10,5,14,45,786.0,84.5,2.3,23.75,501.0,266.61,178.69
2018,10,5,15,0,755.0,86.0,2.4,23.5,459.0,207.5,129.63
2018,10,5,15,15,745.5,79.0,2.4,23.5,419.0,147.61,84.05
2018,10,5,15,30,736.0,72.0,2.4,23.5,379.0,88.82,51.47
2018,10,5,15,45,700.5,68.5,2.6,22.8,332.0,60.43,46.65
2018,10,5,16,0,665.0,65.0,2.8,22.1,285.0,53.11,40.56
2018,10,5,16,15,611.0,60.0,2.85,21.5,236.5,49.03,37.12
2018,10,5,16,30,557.0,55.0,2.9,20.9,188.0,45.01,33.59
2018,10,5,16,45,460.5,48.0,2.95,20.35,140.5,39.14,28.27
2018,10,5,17,0,364.0,41.0,3.0,19.8,93.0,33.46,22.88
2018,10,5,17,15,259.0,29.5,3.05,19.25,59.0,24.14,13.21
2018,10,5,17,30,154.0,18.0,3.1,18.7,25.0,14.79,0.0
2018,10,5,17,45,77.0,9.0,3.15,18.15,12.5,7.08,0.0
2018,10,5,18,0,0.0,0.0,3.2,17.6,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.15,17.25,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.05,16.6,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.95,16.1,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,6,6,15,139.5,11.0,2.05,13.9,19.0,99.43,0.0
2018,10,6,6,30,279.0,22.0,2.2,14.5,38.0,253.11,43.5
2018,10,6,6,45,410.0,29.5,2.3,15.15,80.0,389.38,304.22
2018,10,6,7,0,541.0,37.0,2.4,15.8,122.0,510.47,412.17
2018,10,6,7,15,612.5,42.0,2.4,16.4,171.0,598.42,484.29
2018,10,6,7,30,684.0,47.0,2.4,17.0,220.0,689.15,554.21
2018,10,6,7,45,729.5,50.5,2.4,17.65,270.0,756.67,603.15
2018,10,6,8,0,775.0,54.0,2.4,18.3,320.0,824.12,649.59
2018,10,6,8,15,805.5,56.0,2.5,19.0,368.0,863.51,674.9
2018,10,6,8,30,836.0,58.0,2.6,19.7,416.0,911.52,705.59
2018,10,6,8,45,858.0,60.5,2.65,20.4,461.0,949.61,728.13
2018,10,6,9,0,880.0,63.0,2.7,21.1,506.0,984.78,748.3
2018,10,6,9,15,892.0,65.0,2.7,21.55,544.5,1005.79,758.94
2018,10,6,9,30,904.0,67.0,2.7,22.0,583.0,1023.09,767.21
2018,10,6,9,45,910.5,71.0,2.65,22.4,616.0,1033.46,770.61
2018,10,6,10,0,917.0,75.0,2.6,22.8,649.0,1039.68,771.45
2018,10,6,10,15,925.5,75.5,2.6,23.1,675.5,1039.37,769.03
2018,10,6,10,30,934.0,76.0,2.6,23.4,702.0,1034.91,764.16
2018,10,6,10,45,940.0,76.0,2.6,23.65,721.0,1023.19,754.93
2018,10,6,11,0,946.0,76.0,2.6,23.9,740.0,1007.33,743.24
2018,10,6,11,15,949.0,76.5,2.65,24.1,751.5,985.13,728.2
2018,10,6,11,30,952.0,77.0,2.7,24.3,763.0,958.99,710.66
2018,10,6,11,45,953.0,77.0,2.75,24.5,766.0,926.69,689.08
2018,10,6,12,0,954.0,77.0,2.8,24.7,769.0,890.8,665.07
2018,10,6,12,15,951.5,77.0,2.9,24.8,763.5,848.68,637.3
2018,10,6,12,30,949.0,77.0,3.0,24.9,758.0,803.56,607.19
2018,10,6,12,45,945.5,76.5,3.05,25.05,745.0,754.43,573.43
2018,10,6,13,0,942.0,76.0,3.1,25.2,732.0,702.84,535.0
2018,10,6,13,15,937.0,75.0,3.15,25.25,711.5,647.6,493.06
2018,10,6,13,30,932.0,74.0,3.2,25.3,691.0,590.53,448.46
2018,10,6,13,45,922.5,73.0,3.25,25.3,662.5,529.65,399.62
2018,10,6,14,0,913.0,72.0,3.3,25.3,634.0,467.96,348.52
2018,10,6,14,15,901.5,70.5,3.35,25.25,599.5,404.53,294.56
2018,10,6,14,30,890.0,69.0,3.4,25.2,565.0,341.1,239.28
2018,10,6,14,45,874.0,67.0,3.45,25.15,525.0,276.38,182.83
2018,10,6,15,0,858.0,65.0,3.5,25.1,485.0,212.77,129.02
2018,10,6,15,15,835.5,63.0,3.5,25.1,440.0,149.74,81.83
2018,10,6,15,30,813.0,61.0,3.5,25.1,395.0,83.75,45.68
2018,10,6,15,45,780.0,58.0,3.5,24.65,346.5,53.74,40.59
2018,10,6,16,0,747.0,55.0,3.5,24.2,298.0,50.84,38.25
2018,10,6,16,15,696.0,51.5,3.3,23.55,248.5,47.34,35.33
2018,10,6,16,30,645.0,48.0,3.1,22.9,199.0,43.94,32.35
2018,10,6,16,45,565.0,42.5,2.9,22.25,151.0,38.72,27.62
2018,10,6,17,0,485.0,37.0,2.7,21.6,103.0,30.96,20.49
2018,10,6,17,15,338.5,27.5,2.7,21.0,64.0,22.83,11.51
2018,10,6,17,30,192.0,18.0,2.7,20.4,25.0,14.16,0.0
2018,10,6,17,45,96.0,9.0,2.75,19.8,12.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.8,19.2,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.8,19.05,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.9,18.7,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.05,18.75,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.1,18.8,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.1,18.8,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.1,18.8,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.1,18.85,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.1,18.9,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.1,18.85,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.1,18.8,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.15,18.8,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.25,18.65,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.35,18.4,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.4,18.3,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.45,18.1,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.5,17.9,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.55,17.7,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.6,16.95,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.55,16.75,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.45,16.45,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.35,16.3,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.35,16.15,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.4,15.85,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.45,15.6,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.5,15.55,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,10,7,6,15,143.5,11.0,3.65,15.85,19.0,102.25,0.0
2018,10,7,6,30,287.0,22.0,3.8,16.2,38.0,257.0,2.01
2018,10,7,6,45,419.0,29.5,3.9,16.55,80.0,396.96,307.89
2018,10,7,7,0,551.0,37.0,4.0,16.9,122.0,518.89,419.82
2018,10,7,7,15,620.5,42.5,4.15,17.4,171.0,606.37,493.5
2018,10,7,7,30,690.0,48.0,4.3,17.9,220.0,696.42,565.18
2018,10,7,7,45,733.0,52.0,4.45,18.35,270.0,762.65,615.82
2018,10,7,8,0,776.0,56.0,4.6,18.8,320.0,828.59,664.15
2018,10,7,8,15,805.0,59.0,4.65,19.25,368.0,878.89,698.7
2018,10,7,8,30,834.0,62.0,4.7,19.7,416.0,915.85,722.64
2018,10,7,8,45,854.0,64.5,4.7,20.2,460.0,951.7,744.75
2018,10,7,9,0,874.0,67.0,4.7,20.7,504.0,984.59,764.32
2018,10,7,9,15,888.5,68.5,4.7,21.1,543.0,1007.22,776.8
2018,10,7,9,30,903.0,70.0,4.7,21.5,582.0,1026.23,786.78
2018,10,7,9,45,913.0,72.5,4.7,21.95,615.5,1038.06,791.73
2018,10,7,10,0,923.0,75.0,4.7,22.4,649.0,1045.82,794.05
2018,10,7,10,15,927.5,76.5,4.65,22.75,674.0,1042.58,788.92
2018,10,7,10,30,932.0,78.0,4.6,23.1,699.0,1035.21,781.28
2018,10,7,10,45,934.0,80.0,4.55,23.45,717.0,1021.85,769.82
2018,10,7,11,0,936.0,82.0,4.5,23.8,735.0,1004.45,755.88
2018,10,7,11,15,937.0,82.5,4.45,24.15,745.0,980.42,737.89
2018,10,7,11,30,938.0,83.0,4.4,24.5,755.0,952.61,717.47
2018,10,7,11,45,936.0,84.0,4.35,24.8,757.0,919.05,693.38
2018,10,7,12,0,934.0,85.0,4.3,25.1,759.0,882.14,667.07
2018,10,7,12,15,932.0,85.5,4.25,25.35,754.0,841.51,638.33
2018,10,7,12,30,930.0,86.0,4.2,25.6,749.0,797.9,607.46
2018,10,7,12,45,925.5,85.5,4.1,25.8,735.5,748.72,571.98
2018,10,7,13,0,921.0,85.0,4.0,26.0,722.0,697.24,532.53
2018,10,7,13,15,914.5,84.5,4.0,26.15,701.5,642.46,490.18
2018,10,7,13,30,908.0,84.0,4.0,26.3,681.0,586.05,445.46
2018,10,7,13,45,898.5,82.5,4.0,26.4,652.5,525.86,396.73
2018,10,7,14,0,889.0,81.0,4.0,26.5,624.0,464.93,345.94
2018,10,7,14,15,876.5,78.5,3.95,26.5,589.0,401.53,291.96
2018,10,7,14,30,864.0,76.0,3.9,26.5,554.0,338.32,237.01
2018,10,7,14,45,848.5,74.0,3.9,26.5,514.5,275.21,182.06
2018,10,7,15,0,833.0,72.0,3.9,26.5,475.0,209.34,126.77
2018,10,7,15,15,809.5,69.0,3.9,26.5,430.0,146.17,79.7
2018,10,7,15,30,786.0,66.0,3.9,26.5,385.0,85.75,47.85
2018,10,7,15,45,755.5,62.0,3.55,26.1,337.5,56.38,42.59
2018,10,7,16,0,725.0,58.0,3.2,25.7,290.0,52.87,39.74
2018,10,7,16,15,680.5,52.5,2.9,24.9,241.0,47.97,35.64
2018,10,7,16,30,636.0,47.0,2.6,24.1,192.0,43.03,31.38
2018,10,7,16,45,560.5,40.5,2.35,23.25,145.0,36.98,25.98
2018,10,7,17,0,485.0,34.0,2.1,22.4,98.0,28.55,18.3
2018,10,7,17,15,339.0,25.0,2.05,21.8,60.5,20.77,9.22
2018,10,7,17,30,193.0,16.0,2.0,21.2,23.0,12.59,0.0
2018,10,7,17,45,96.5,8.0,2.0,20.55,11.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.0,19.9,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.0,19.65,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.0,19.2,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.0,18.85,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.05,18.6,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.1,18.45,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.1,18.35,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.05,18.2,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.15,17.8,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.2,17.65,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.25,17.55,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.3,17.45,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.35,17.15,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.4,17.05,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.4,16.95,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,8,6,15,140.5,10.0,2.5,17.15,17.5,99.7,0.0
2018,10,8,6,30,281.0,20.0,2.6,17.7,35.0,250.32,0.0
2018,10,8,6,45,414.0,27.5,2.7,18.25,76.0,391.51,297.71
2018,10,8,7,0,547.0,35.0,2.8,18.8,117.0,514.3,410.22
2018,10,8,7,15,616.5,40.0,2.95,19.35,165.5,600.6,481.84
2018,10,8,7,30,686.0,45.0,3.1,19.9,214.0,689.59,551.42
2018,10,8,7,45,728.5,48.0,3.25,20.4,262.5,753.57,599.22
2018,10,8,8,0,771.0,51.0,3.4,20.9,311.0,817.3,644.72
2018,10,8,8,15,799.5,54.0,3.45,21.4,358.0,855.98,670.05
2018,10,8,8,30,828.0,57.0,3.5,21.9,405.0,903.24,700.71
2018,10,8,8,45,847.5,59.0,3.55,22.4,448.0,937.84,721.68
2018,10,8,9,0,867.0,61.0,3.6,22.9,491.0,969.51,740.34
2018,10,8,9,15,881.5,62.5,3.6,23.35,529.5,992.15,752.42
2018,10,8,9,30,896.0,64.0,3.6,23.8,568.0,1011.19,762.08
2018,10,8,9,45,906.5,65.0,3.6,24.25,600.5,1021.66,766.02
2018,10,8,10,0,917.0,66.0,3.6,24.7,633.0,1028.16,767.51
2018,10,8,10,15,924.5,67.0,3.55,25.05,659.0,1027.52,764.36
2018,10,8,10,30,932.0,68.0,3.5,25.4,685.0,1022.75,758.71
2018,10,8,10,45,936.5,69.0,3.45,25.75,703.5,1010.84,748.58
2018,10,8,11,0,941.0,70.0,3.4,26.1,722.0,994.83,735.99
2018,10,8,11,15,943.0,70.0,3.3,26.35,732.0,971.25,718.51
2018,10,8,11,30,945.0,70.0,3.2,26.6,742.0,943.85,698.71
2018,10,8,11,45,945.5,70.0,3.15,26.9,745.0,911.4,675.89
2018,10,8,12,0,946.0,70.0,3.1,27.2,748.0,875.44,650.81
2018,10,8,12,15,944.0,70.5,3.0,27.35,743.0,834.66,622.55
2018,10,8,12,30,942.0,71.0,2.9,27.5,738.0,790.86,592.21
2018,10,8,12,45,937.5,71.0,2.8,27.7,725.0,741.94,558.09
2018,10,8,13,0,933.0,71.0,2.7,27.9,712.0,690.67,519.52
2018,10,8,13,15,927.5,70.5,2.65,27.95,691.5,636.17,478.28
2018,10,8,13,30,922.0,70.0,2.6,28.0,671.0,579.9,434.58
2018,10,8,13,45,913.0,69.0,2.5,28.05,643.5,519.93,386.68
2018,10,8,14,0,904.0,68.0,2.4,28.1,616.0,459.11,336.71
2018,10,8,14,15,891.0,66.5,2.4,28.05,581.0,395.78,283.77
2018,10,8,14,30,878.0,65.0,2.4,28.0,546.0,332.66,229.71
2018,10,8,14,45,861.5,63.5,2.35,27.9,506.5,269.15,175.13
2018,10,8,15,0,845.0,62.0,2.3,27.8,467.0,206.8,123.22
2018,10,8,15,15,822.0,60.0,2.3,27.8,423.0,144.72,77.55
2018,10,8,15,30,799.0,58.0,2.3,27.8,379.0,85.12,47.02
2018,10,8,15,45,766.5,55.5,2.15,27.3,331.5,51.61,38.33
2018,10,8,16,0,734.0,53.0,2.0,26.8,284.0,49.08,36.33
2018,10,8,16,15,684.5,48.5,1.85,25.9,235.0,44.79,32.77
2018,10,8,16,30,635.0,44.0,1.7,25.0,186.0,40.53,29.1
2018,10,8,16,45,554.0,38.5,1.6,24.15,139.5,35.23,24.34
2018,10,8,17,0,473.0,33.0,1.5,23.3,93.0,27.69,17.41
2018,10,8,17,15,317.0,24.0,1.55,22.5,56.5,19.9,7.64
2018,10,8,17,30,161.0,15.0,1.6,21.7,20.0,11.8,0.0
2018,10,8,17,45,80.5,7.5,1.7,20.9,10.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.8,19.75,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.65,17.95,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.55,17.55,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.15,16.45,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.55,15.4,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.45,15.15,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.55,13.9,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,9,6,15,114.5,10.5,0.7,14.4,16.0,83.27,0.0
