Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,6,30,229.0,21.0,0.8,14.9,32.0,212.43,0.0
2018,10,9,6,45,361.5,29.0,0.95,15.4,71.0,354.91,267.54
2018,10,9,7,0,494.0,37.0,1.1,15.9,110.0,484.02,385.22
2018,10,9,7,15,552.5,44.5,1.2,16.55,155.0,561.07,448.78
2018,10,9,7,30,611.0,52.0,1.3,17.2,200.0,641.02,510.75
2018,10,9,7,45,675.0,54.5,1.35,17.8,251.5,714.92,564.56
2018,10,9,8,0,739.0,57.0,1.4,18.4,303.0,796.69,621.23
2018,10,9,8,15,770.5,60.0,1.35,19.1,350.0,848.35,653.03
2018,10,9,8,30,802.0,63.0,1.3,19.8,397.0,898.22,682.46
2018,10,9,8,45,824.0,65.0,1.2,20.5,440.5,923.27,693.5
2018,10,9,9,0,846.0,67.0,1.1,21.2,484.0,956.9,709.92
2018,10,9,9,15,861.5,69.0,1.0,21.8,522.5,980.79,719.64
2018,10,9,9,30,877.0,71.0,0.9,22.4,561.0,1001.18,726.94
2018,10,9,9,45,890.0,72.0,0.8,23.05,594.0,1013.95,729.17
2018,10,9,10,0,903.0,73.0,0.7,23.7,627.0,1022.81,729.04
2018,10,9,10,15,911.5,74.0,0.65,24.3,653.5,1023.06,725.02
2018,10,9,10,30,920.0,75.0,0.6,24.9,680.0,1019.2,718.82
2018,10,9,10,45,925.5,75.5,0.55,25.55,698.5,1007.64,708.05
2018,10,9,11,0,931.0,76.0,0.5,26.2,717.0,992.02,695.16
2018,10,9,11,15,930.5,78.0,0.65,26.5,727.0,968.47,683.06
2018,10,9,11,30,930.0,80.0,0.8,26.8,737.0,941.19,668.47
2018,10,9,11,45,896.0,94.0,1.0,27.1,729.5,894.03,641.8
2018,10,9,12,0,862.0,108.0,1.2,27.4,722.0,844.82,612.97
2018,10,9,12,15,873.5,103.0,1.45,27.4,721.5,811.77,595.01
2018,10,9,12,30,885.0,98.0,1.7,27.4,721.0,774.99,573.53
2018,10,9,12,45,875.5,100.0,1.9,27.4,706.5,726.49,541.78
2018,10,9,13,0,866.0,102.0,2.1,27.4,692.0,676.2,506.58
2018,10,9,13,15,880.0,93.0,2.35,27.25,677.5,628.44,472.51
2018,10,9,13,30,894.0,84.0,2.6,27.1,663.0,577.15,434.08
2018,10,9,13,45,875.5,85.5,2.85,26.9,632.5,516.05,386.64
2018,10,9,14,0,857.0,87.0,3.1,26.7,602.0,455.15,337.47
2018,10,9,14,15,851.0,83.0,3.2,26.3,569.5,394.72,286.77
2018,10,9,14,30,845.0,79.0,3.3,25.9,537.0,333.78,234.2
2018,10,9,14,45,826.0,77.0,3.45,25.5,497.0,268.19,177.96
2018,10,9,15,0,807.0,75.0,3.6,25.1,457.0,206.14,126.05
2018,10,9,15,15,781.5,72.0,3.6,25.1,412.5,144.45,80.07
2018,10,9,15,30,756.0,69.0,3.6,25.1,368.0,85.79,49.26
2018,10,9,15,45,720.0,65.0,3.6,23.85,320.5,58.16,44.55
2018,10,9,16,0,684.0,61.0,3.6,22.6,273.0,54.72,41.87
2018,10,9,16,15,630.5,56.0,3.55,21.85,225.0,46.4,34.74
2018,10,9,16,30,577.0,51.0,3.5,21.1,177.0,42.27,31.08
2018,10,9,16,45,487.5,44.5,3.4,20.35,131.5,36.78,26.03
2018,10,9,17,0,398.0,38.0,3.3,19.6,86.0,31.48,20.76
2018,10,9,17,15,254.0,26.0,3.25,18.9,51.5,21.48,7.45
2018,10,9,17,30,110.0,14.0,3.2,18.2,17.0,11.02,0.0
2018,10,9,17,45,55.0,7.0,3.15,17.55,8.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.05,16.55,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.55,12.25,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.45,12.3,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.45,12.35,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,10,6,15,67.5,10.0,0.6,12.95,13.0,52.18,0.0
2018,10,10,6,30,135.0,20.0,0.7,13.4,26.0,146.39,0.0
2018,10,10,6,45,256.5,32.5,0.75,13.85,62.5,279.57,209.6
2018,10,10,7,0,378.0,45.0,0.8,14.3,99.0,401.64,323.17
2018,10,10,7,15,464.0,52.5,0.85,14.8,145.5,498.55,402.54
2018,10,10,7,30,550.0,60.0,0.9,15.3,192.0,599.66,480.74
2018,10,10,7,45,602.0,65.5,0.9,15.8,239.5,671.12,532.7
2018,10,10,8,0,654.0,71.0,0.9,16.3,287.0,743.25,582.67
2018,10,10,8,15,673.0,78.5,0.85,16.9,329.5,786.65,609.35
2018,10,10,8,30,692.0,86.0,0.8,17.5,372.0,828.01,633.73
2018,10,10,8,45,736.0,86.0,0.75,18.05,419.5,875.28,661.24
2018,10,10,9,0,780.0,86.0,0.7,18.6,467.0,927.86,691.19
2018,10,10,9,15,800.5,87.0,0.6,19.15,505.0,955.03,702.68
2018,10,10,9,30,821.0,88.0,0.5,19.7,543.0,978.79,712.01
2018,10,10,9,45,836.0,88.5,0.4,20.25,575.5,992.63,714.99
2018,10,10,10,0,851.0,89.0,0.3,20.8,608.0,989.73,707.84
2018,10,10,10,15,859.5,90.5,0.4,21.2,633.5,990.59,708.47
2018,10,10,10,30,868.0,92.0,0.5,21.6,659.0,987.53,706.82
2018,10,10,10,45,873.0,93.0,0.55,22.05,677.0,976.5,699.14
2018,10,10,11,0,878.0,94.0,0.6,22.5,695.0,961.63,689.31
2018,10,10,11,15,880.5,95.0,0.7,22.7,705.5,940.58,677.44
2018,10,10,11,30,883.0,96.0,0.8,22.9,716.0,915.89,663.23
2018,10,10,11,45,883.5,96.0,0.9,23.15,718.5,884.83,644.65
2018,10,10,12,0,884.0,96.0,1.0,23.4,721.0,850.49,623.74
2018,10,10,12,15,882.0,96.0,1.1,23.5,716.0,811.01,599.47
2018,10,10,12,30,880.0,96.0,1.2,23.6,711.0,768.74,572.91
2018,10,10,12,45,875.0,96.0,1.3,23.7,698.0,721.76,541.61
2018,10,10,13,0,870.0,96.0,1.4,23.8,685.0,672.65,506.75
2018,10,10,13,15,862.5,95.5,1.55,23.7,664.5,619.67,468.58
2018,10,10,13,30,855.0,95.0,1.7,23.6,644.0,565.29,427.75
2018,10,10,13,45,843.5,94.0,1.85,23.55,616.5,508.95,383.62
2018,10,10,14,0,832.0,93.0,2.0,23.5,589.0,449.53,335.43
2018,10,10,14,15,817.0,91.5,2.15,23.3,555.0,388.26,284.32
2018,10,10,14,30,802.0,90.0,2.3,23.1,521.0,327.6,232.23
2018,10,10,14,45,782.0,87.5,2.4,22.9,481.5,265.78,178.91
2018,10,10,15,0,762.0,85.0,2.5,22.7,442.0,205.8,128.61
2018,10,10,15,15,734.5,82.0,2.5,22.7,398.5,146.69,84.53
2018,10,10,15,30,707.0,79.0,2.5,22.7,355.0,86.07,51.14
2018,10,10,15,45,666.0,74.5,2.7,21.95,308.0,59.78,46.31
2018,10,10,16,0,625.0,70.0,2.9,21.2,261.0,56.42,43.6
2018,10,10,16,15,566.0,64.0,2.9,20.5,213.5,51.76,39.59
2018,10,10,16,30,507.0,58.0,2.9,19.8,166.0,47.16,35.47
2018,10,10,16,45,415.0,49.0,2.9,19.1,122.0,39.97,28.87
2018,10,10,17,0,323.0,40.0,2.9,18.4,78.0,32.88,21.88
2018,10,10,17,15,198.5,26.5,2.9,17.75,46.0,20.17,4.83
2018,10,10,17,30,74.0,13.0,2.9,17.1,14.0,10.23,0.0
2018,10,10,17,45,37.0,6.5,2.85,16.5,7.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,11,6,15,55.0,9.5,1.05,12.5,12.0,7.47,0.0
2018,10,11,6,30,110.0,19.0,1.1,13.0,24.0,92.2,0.0
2018,10,11,6,45,225.5,33.0,1.1,13.45,59.5,258.99,191.74
2018,10,11,7,0,341.0,47.0,1.1,13.9,95.0,373.99,302.86
2018,10,11,7,15,421.0,56.5,1.05,14.4,139.5,467.35,380.36
2018,10,11,7,30,501.0,66.0,1.0,14.9,184.0,564.61,456.24
2018,10,11,7,45,553.5,72.5,0.95,15.45,230.5,636.8,509.18
2018,10,11,8,0,606.0,79.0,0.9,16.0,277.0,709.59,559.78
2018,10,11,8,15,642.5,84.5,0.8,16.55,322.5,765.9,595.47
2018,10,11,8,30,679.0,90.0,0.7,17.1,368.0,821.01,628.65
2018,10,11,8,45,704.5,94.5,0.6,17.65,410.5,862.17,650.93
2018,10,11,9,0,730.0,99.0,0.5,18.2,453.0,900.89,670.85
2018,10,11,9,15,758.0,99.0,0.5,18.7,492.5,926.57,683.99
2018,10,11,9,30,786.0,99.0,0.5,19.2,532.0,956.7,700.01
2018,10,11,9,45,810.5,96.5,0.5,19.7,566.0,976.59,709.32
2018,10,11,10,0,835.0,94.0,0.5,20.2,600.0,992.57,716.35
2018,10,11,10,15,845.0,95.0,0.5,20.7,625.5,994.19,714.56
2018,10,11,10,30,855.0,96.0,0.5,21.2,651.0,979.07,702.79
2018,10,11,10,45,863.0,97.0,0.55,21.7,670.5,971.05,697.02
2018,10,11,11,0,871.0,98.0,0.6,22.2,690.0,959.12,688.83
2018,10,11,11,15,875.5,98.0,0.55,22.55,701.0,938.89,673.86
2018,10,11,11,30,880.0,98.0,0.5,22.9,712.0,914.96,656.87
2018,10,11,11,45,882.0,97.5,0.5,23.3,715.0,884.69,636.95
2018,10,11,12,0,884.0,97.0,0.5,23.7,718.0,851.07,615.0
2018,10,11,12,15,884.5,96.5,0.5,23.9,714.0,813.02,590.64
2018,10,11,12,30,885.0,96.0,0.5,24.1,710.0,771.99,564.24
2018,10,11,12,45,882.0,94.5,0.55,24.3,697.0,724.7,533.28
2018,10,11,13,0,879.0,93.0,0.6,24.5,684.0,675.15,498.88
2018,10,11,13,15,874.0,92.0,0.7,24.55,664.5,622.79,462.16
2018,10,11,13,30,869.0,91.0,0.8,24.6,645.0,568.77,422.64
2018,10,11,13,45,860.5,89.0,0.9,24.65,617.5,510.71,378.45
2018,10,11,14,0,852.0,87.0,1.0,24.7,590.0,451.89,331.77
2018,10,11,14,15,838.5,85.0,1.15,24.6,556.0,390.01,281.34
2018,10,11,14,30,825.0,83.0,1.3,24.5,522.0,328.21,229.26
2018,10,11,14,45,807.5,80.5,1.4,24.4,483.0,265.72,176.0
2018,10,11,15,0,790.0,78.0,1.5,24.3,444.0,204.7,125.33
2018,10,11,15,15,764.0,74.5,1.5,24.3,400.0,143.69,80.29
2018,10,11,15,30,738.0,71.0,1.5,24.3,356.0,85.82,50.14
2018,10,11,15,45,700.0,66.5,1.7,23.7,308.5,59.09,45.37
2018,10,11,16,0,662.0,62.0,1.9,23.1,261.0,51.06,38.62
2018,10,11,16,15,604.5,56.5,2.0,22.25,213.0,46.53,34.78
2018,10,11,16,30,547.0,51.0,2.1,21.4,165.0,42.07,30.81
2018,10,11,16,45,455.0,43.0,2.15,20.5,120.5,35.44,24.76
2018,10,11,17,0,363.0,35.0,2.2,19.6,76.0,28.93,18.3
2018,10,11,17,15,222.0,23.0,2.35,18.95,44.0,18.96,1.64
2018,10,11,17,30,81.0,11.0,2.5,18.3,12.0,8.65,0.0
2018,10,11,17,45,40.5,5.5,2.65,17.6,6.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,12,6,15,77.5,9.0,1.7,13.25,12.0,0.0,0.0
2018,10,12,6,30,155.0,18.0,1.8,13.8,24.0,123.16,0.0
2018,10,12,6,45,291.0,29.0,1.9,14.4,61.5,303.57,220.29
2018,10,12,7,0,427.0,40.0,2.0,15.0,99.0,436.42,351.5
2018,10,12,7,15,509.5,47.5,2.0,15.7,145.5,531.41,431.02
2018,10,12,7,30,592.0,55.0,2.0,16.4,192.0,630.75,508.92
2018,10,12,7,45,644.5,59.5,2.0,17.1,240.5,702.26,561.93
2018,10,12,8,0,697.0,64.0,2.0,17.8,289.0,767.99,608.06
2018,10,12,8,15,732.0,68.0,2.0,18.65,336.0,823.42,644.35
2018,10,12,8,30,767.0,72.0,2.0,19.5,383.0,877.2,678.04
2018,10,12,8,45,793.0,74.5,1.95,20.35,427.0,917.96,701.11
2018,10,12,9,0,819.0,77.0,1.9,21.2,471.0,955.95,721.66
2018,10,12,9,15,841.0,78.0,1.85,21.9,511.0,984.74,736.01
2018,10,12,9,30,863.0,79.0,1.8,22.6,551.0,997.46,739.69
2018,10,12,9,45,880.0,79.5,1.8,23.3,585.0,1013.27,746.26
2018,10,12,10,0,897.0,80.0,1.8,24.0,619.0,1025.22,750.35
2018,10,12,10,15,905.5,80.5,1.75,24.6,644.5,1024.53,746.09
2018,10,12,10,30,914.0,81.0,1.7,25.2,670.0,1019.79,739.59
2018,10,12,10,45,920.5,82.0,1.7,25.85,689.5,1009.58,730.44
2018,10,12,11,0,927.0,83.0,1.7,26.5,709.0,995.29,718.96
2018,10,12,11,15,931.5,83.0,1.65,26.9,720.5,973.9,703.22
2018,10,12,11,30,936.0,83.0,1.6,27.3,732.0,948.62,685.23
2018,10,12,11,45,937.0,83.0,1.6,27.7,735.0,916.45,663.65
2018,10,12,12,0,938.0,83.0,1.6,28.1,738.0,880.78,639.89
2018,10,12,12,15,936.0,83.0,1.65,28.25,732.5,839.37,613.5
2018,10,12,12,30,934.0,83.0,1.7,28.4,727.0,795.01,584.92
2018,10,12,12,45,930.0,82.5,1.8,28.55,713.5,745.97,552.74
2018,10,12,13,0,926.0,82.0,1.9,28.7,700.0,694.59,516.3
2018,10,12,13,15,920.0,81.5,2.0,28.65,679.5,639.88,476.66
2018,10,12,13,30,914.0,81.0,2.1,28.6,659.0,583.49,434.3
2018,10,12,13,45,905.5,79.5,2.25,28.55,631.0,523.52,387.88
2018,10,12,14,0,897.0,78.0,2.4,28.5,603.0,462.7,338.93
2018,10,12,14,15,884.5,76.0,2.5,28.3,568.5,399.36,286.44
2018,10,12,14,30,872.0,74.0,2.6,28.1,534.0,336.2,232.66
2018,10,12,14,45,854.5,71.5,2.65,27.9,493.5,271.83,177.65
2018,10,12,15,0,837.0,69.0,2.7,27.7,453.0,205.23,122.63
2018,10,12,15,15,811.5,66.5,2.7,27.7,408.0,142.23,76.44
2018,10,12,15,30,786.0,64.0,2.7,27.7,363.0,82.21,45.83
2018,10,12,15,45,751.5,60.0,2.65,26.7,315.0,54.8,41.17
2018,10,12,16,0,717.0,56.0,2.6,25.7,267.0,51.21,38.31
2018,10,12,16,15,664.5,51.0,2.5,24.55,218.5,46.6,34.46
2018,10,12,16,30,612.0,46.0,2.4,23.4,170.0,42.03,30.46
2018,10,12,16,45,521.5,39.0,2.35,22.25,124.0,32.71,22.18
2018,10,12,17,0,431.0,32.0,2.3,21.1,78.0,26.8,16.2
2018,10,12,17,15,267.0,21.0,2.35,20.35,44.5,17.42,0.0
2018,10,12,17,30,103.0,10.0,2.4,19.6,11.0,7.87,0.0
2018,10,12,17,45,51.5,5.0,2.45,18.9,5.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.45,17.3,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.15,16.4,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,13,6,15,99.5,9.0,0.9,13.1,12.5,0.0,0.0
2018,10,13,6,30,199.0,18.0,0.9,13.6,25.0,154.29,0.0
2018,10,13,6,45,346.5,27.0,0.85,14.15,63.5,342.53,239.8
2018,10,13,7,0,494.0,36.0,0.8,14.7,102.0,485.49,383.13
2018,10,13,7,15,573.0,42.0,0.85,15.3,149.5,569.14,452.53
2018,10,13,7,30,652.0,48.0,0.9,15.9,197.0,666.6,527.16
2018,10,13,7,45,702.5,52.0,0.9,16.5,246.5,738.36,578.42
2018,10,13,8,0,753.0,56.0,0.9,17.1,296.0,810.17,626.93
2018,10,13,8,15,785.5,59.0,0.9,17.9,343.5,862.89,659.5
2018,10,13,8,30,818.0,62.0,0.9,18.7,391.0,913.79,689.59
2018,10,13,8,45,840.0,65.0,0.85,19.5,435.0,940.26,701.62
2018,10,13,9,0,862.0,68.0,0.8,20.3,479.0,975.13,718.91
2018,10,13,9,15,877.0,70.0,0.85,20.95,517.5,998.3,730.69
2018,10,13,9,30,892.0,72.0,0.9,21.6,556.0,1017.89,740.31
2018,10,13,9,45,900.5,74.0,0.9,22.2,587.5,1027.02,742.52
2018,10,13,10,0,909.0,76.0,0.9,22.8,619.0,1032.19,742.51
2018,10,13,10,15,917.5,77.0,0.95,23.4,645.0,1032.04,740.48
2018,10,13,10,30,926.0,78.0,1.0,24.0,671.0,1027.77,736.13
2018,10,13,10,45,931.0,79.0,1.05,24.6,689.5,1015.91,727.27
2018,10,13,11,0,936.0,80.0,1.1,25.2,708.0,999.98,716.1
2018,10,13,11,15,938.5,81.0,1.15,25.5,719.0,977.67,701.91
2018,10,13,11,30,941.0,82.0,1.2,25.8,730.0,951.51,685.39
2018,10,13,11,45,941.5,82.0,1.25,26.15,732.5,918.73,664.54
2018,10,13,12,0,942.0,82.0,1.3,26.5,735.0,882.47,641.41
2018,10,13,12,15,941.0,82.0,1.4,26.6,730.0,841.7,616.4
2018,10,13,12,30,940.0,82.0,1.5,26.7,725.0,797.87,588.96
2018,10,13,12,45,937.0,80.5,1.55,26.8,711.5,748.25,556.2
2018,10,13,13,0,934.0,79.0,1.6,26.9,698.0,696.22,519.16
2018,10,13,13,15,927.5,78.5,1.7,26.9,677.0,640.86,479.06
2018,10,13,13,30,921.0,78.0,1.8,26.9,656.0,583.87,436.22
2018,10,13,13,45,912.0,76.5,1.9,26.85,627.5,523.33,389.19
2018,10,13,14,0,903.0,75.0,2.0,26.8,599.0,461.99,339.68
2018,10,13,14,15,890.0,73.5,2.05,26.65,564.5,398.64,286.91
2018,10,13,14,30,877.0,72.0,2.1,26.5,530.0,335.49,232.9
2018,10,13,14,45,858.5,70.0,2.15,26.3,489.5,271.06,177.72
2018,10,13,15,0,840.0,68.0,2.2,26.1,449.0,204.53,122.61
2018,10,13,15,15,814.5,65.0,2.2,26.1,403.5,141.0,75.86
2018,10,13,15,30,789.0,62.0,2.2,26.1,358.0,80.48,44.86
2018,10,13,15,45,752.0,58.5,2.25,25.2,310.0,53.64,40.45
2018,10,13,16,0,715.0,55.0,2.3,24.3,262.0,50.38,37.84
2018,10,13,16,15,658.5,50.0,2.3,23.3,213.0,45.72,33.88
2018,10,13,16,30,602.0,45.0,2.3,22.3,164.0,41.11,29.78
2018,10,13,16,45,497.0,38.0,2.25,21.3,117.5,31.77,21.41
2018,10,13,17,0,392.0,31.0,2.2,20.3,71.0,25.83,15.22
2018,10,13,17,15,225.5,19.0,2.25,19.5,39.0,15.66,0.0
2018,10,13,17,30,59.0,7.0,2.3,18.7,7.0,5.51,0.0
2018,10,13,17,45,29.5,3.5,2.35,17.9,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.35,16.7,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,14,6,15,76.0,8.0,1.45,11.95,10.5,0.0,0.0
2018,10,14,6,30,152.0,16.0,1.5,12.5,21.0,119.76,0.0
2018,10,14,6,45,200.0,21.0,1.5,13.05,39.5,223.03,152.33
2018,10,14,7,0,248.0,26.0,1.5,13.6,58.0,274.56,223.45
2018,10,14,7,15,180.0,34.5,1.55,14.3,63.0,225.51,187.36
2018,10,14,7,30,112.0,43.0,1.6,15.0,68.0,161.48,134.57
2018,10,14,7,45,56.0,59.5,1.65,15.65,72.0,118.5,97.11
2018,10,14,8,0,0.0,76.0,1.7,16.3,76.0,61.12,46.31
2018,10,14,8,15,5.5,101.5,1.85,17.1,103.5,90.68,71.24
2018,10,14,8,30,11.0,127.0,2.0,17.9,131.0,120.57,95.87
2018,10,14,8,45,55.5,162.0,2.1,18.65,187.5,219.32,177.62
2018,10,14,9,0,100.0,197.0,2.2,19.4,244.0,304.12,245.39
2018,10,14,9,15,313.0,181.5,2.2,20.0,346.5,543.6,434.03
2018,10,14,9,30,526.0,166.0,2.2,20.6,449.0,766.89,596.54
2018,10,14,9,45,734.5,121.0,2.2,21.2,542.0,935.81,708.63
2018,10,14,10,0,943.0,76.0,2.2,21.8,635.0,1066.56,790.29
2018,10,14,10,15,953.0,76.5,2.2,22.3,662.0,1066.93,786.23
2018,10,14,10,30,963.0,77.0,2.2,22.8,689.0,1063.03,781.11
2018,10,14,10,45,969.0,77.5,2.2,23.3,708.5,1050.88,770.91
2018,10,14,11,0,975.0,78.0,2.2,23.8,728.0,1034.49,758.28
2018,10,14,11,15,978.5,78.0,2.2,24.25,739.0,1010.97,741.41
2018,10,14,11,30,982.0,78.0,2.2,24.7,750.0,983.43,722.14
2018,10,14,11,45,987.0,77.5,2.25,25.1,755.0,952.7,701.57
2018,10,14,12,0,992.0,77.0,2.3,25.5,760.0,918.05,678.41
2018,10,14,12,15,991.5,77.5,2.25,25.8,755.5,876.28,649.85
2018,10,14,12,30,991.0,78.0,2.2,26.1,751.0,831.24,619.08
2018,10,14,12,45,988.0,76.5,2.2,26.35,737.0,779.3,583.74
2018,10,14,13,0,985.0,75.0,2.2,26.6,723.0,724.81,543.77
2018,10,14,13,15,979.0,74.5,2.2,26.75,701.5,667.17,500.64
2018,10,14,13,30,973.0,74.0,2.2,26.9,680.0,607.71,454.86
2018,10,14,13,45,964.5,73.0,2.2,27.05,651.0,545.01,405.2
2018,10,14,14,0,956.0,72.0,2.2,27.2,622.0,481.33,353.11
2018,10,14,14,15,944.0,70.0,2.2,27.15,586.0,414.76,297.51
2018,10,14,14,30,932.0,68.0,2.2,27.1,550.0,348.22,240.52
2018,10,14,14,45,914.5,66.5,2.2,27.1,508.5,281.08,182.84
2018,10,14,15,0,897.0,65.0,2.2,27.1,467.0,215.16,128.05
2018,10,14,15,15,872.5,62.0,2.2,27.1,420.0,148.8,79.53
2018,10,14,15,30,848.0,59.0,2.2,27.1,373.0,85.13,47.47
2018,10,14,15,45,812.0,56.0,1.95,26.3,323.5,52.54,39.32
2018,10,14,16,0,776.0,53.0,1.7,25.5,274.0,49.52,36.9
2018,10,14,16,15,721.0,48.0,1.65,24.25,223.0,44.71,32.86
2018,10,14,16,30,666.0,43.0,1.6,23.0,172.0,39.95,28.66
2018,10,14,16,45,570.0,36.5,1.55,21.7,124.0,33.68,22.94
2018,10,14,17,0,474.0,30.0,1.5,20.4,76.0,27.62,16.3
2018,10,14,17,15,293.5,20.0,1.7,19.8,43.0,16.74,0.0
2018,10,14,17,30,113.0,10.0,1.9,19.2,10.0,7.87,0.0
2018,10,14,17,45,56.5,5.0,2.05,18.55,5.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.25,17.75,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,10,15,6,15,97.5,8.0,2.9,12.4,11.0,0.0,0.0
2018,10,15,6,30,195.0,16.0,3.0,13.0,22.0,150.24,0.0
2018,10,15,6,45,365.5,25.0,3.1,13.55,62.0,351.34,230.15
2018,10,15,7,0,536.0,34.0,3.2,14.1,102.0,506.57,406.06
2018,10,15,7,15,614.0,40.0,3.2,14.8,150.5,601.82,488.68
2018,10,15,7,30,692.0,46.0,3.2,15.5,199.0,699.71,566.92
2018,10,15,7,45,739.0,49.5,3.25,16.2,248.5,768.73,619.4
2018,10,15,8,0,786.0,53.0,3.3,16.9,298.0,837.42,668.83
2018,10,15,8,15,818.0,56.5,3.15,17.6,346.5,891.01,703.74
2018,10,15,8,30,850.0,60.0,3.0,18.3,395.0,931.41,727.69
2018,10,15,8,45,872.5,61.5,2.9,19.05,439.0,967.91,748.21
2018,10,15,9,0,895.0,63.0,2.8,19.8,483.0,1001.53,766.06
2018,10,15,9,15,909.5,65.5,2.6,20.45,522.5,1025.14,775.94
2018,10,15,9,30,924.0,68.0,2.4,21.1,562.0,1045.0,783.01
2018,10,15,9,45,934.0,70.0,2.2,21.75,595.0,1055.63,783.77
2018,10,15,10,0,944.0,72.0,2.0,22.4,628.0,1062.15,781.81
2018,10,15,10,15,952.0,73.0,1.9,22.9,654.0,1061.15,776.92
2018,10,15,10,30,960.0,74.0,1.8,23.4,680.0,1055.92,769.56
2018,10,15,10,45,965.0,75.0,1.7,23.95,699.0,1043.47,757.7
2018,10,15,11,0,970.0,76.0,1.6,24.5,718.0,1026.82,743.48
2018,10,15,11,15,973.0,76.5,1.45,24.95,729.0,1003.55,724.83
2018,10,15,11,30,976.0,77.0,1.3,25.4,740.0,976.3,703.89
2018,10,15,11,45,976.5,77.0,1.2,25.9,742.5,942.41,679.62
2018,10,15,12,0,977.0,77.0,1.1,26.4,745.0,904.94,653.27
2018,10,15,12,15,976.0,76.5,0.95,26.65,739.5,862.29,623.56
2018,10,15,12,30,975.0,76.0,0.8,26.9,734.0,816.52,591.88
2018,10,15,12,45,972.5,75.5,0.65,27.2,721.0,766.75,557.2
2018,10,15,13,0,970.0,75.0,0.5,27.5,708.0,714.38,518.34
2018,10,15,13,15,966.0,74.0,0.55,27.6,687.5,658.24,479.25
2018,10,15,13,30,962.0,73.0,0.6,27.7,667.0,600.13,437.22
2018,10,15,13,45,953.5,72.5,0.6,27.75,639.0,538.58,390.63
2018,10,15,14,0,945.0,72.0,0.6,27.8,611.0,476.04,341.52
2018,10,15,14,15,932.0,70.0,0.7,27.65,575.0,409.81,288.78
2018,10,15,14,30,919.0,68.0,0.8,27.5,539.0,343.75,234.23
2018,10,15,14,45,901.0,66.0,0.95,27.35,497.5,276.94,178.48
2018,10,15,15,0,883.0,64.0,1.1,27.2,456.0,211.47,125.08
2018,10,15,15,15,857.5,62.0,1.1,27.2,410.0,146.75,78.27
2018,10,15,15,30,832.0,60.0,1.1,27.2,364.0,80.18,43.84
2018,10,15,15,45,795.0,56.5,1.2,26.2,314.5,52.67,39.45
2018,10,15,16,0,758.0,53.0,1.3,25.2,265.0,49.29,36.75
2018,10,15,16,15,699.5,48.0,1.35,24.0,214.5,44.49,32.68
2018,10,15,16,30,641.0,43.0,1.4,22.8,164.0,39.75,28.48
2018,10,15,16,45,540.5,36.0,1.5,21.6,117.0,33.08,22.36
2018,10,15,17,0,440.0,29.0,1.6,20.4,70.0,24.44,13.35
2018,10,15,17,15,257.0,18.0,1.7,19.65,38.5,14.98,0.0
2018,10,15,17,30,74.0,7.0,1.8,18.9,7.0,5.51,0.0
2018,10,15,17,45,37.0,3.5,1.9,18.15,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.05,17.05,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,16,6,15,88.0,7.5,0.8,11.65,10.0,0.0,0.0
2018,10,16,6,30,176.0,15.0,0.8,12.2,20.0,136.18,0.0
2018,10,16,6,45,341.5,24.0,0.8,12.75,58.0,330.53,202.06
2018,10,16,7,0,507.0,33.0,0.8,13.3,96.0,482.85,379.74
2018,10,16,7,15,589.5,39.0,0.8,14.05,144.0,580.53,461.1
2018,10,16,7,30,672.0,45.0,0.8,14.8,192.0,681.34,537.81
2018,10,16,7,45,722.0,49.0,0.8,15.5,241.5,752.98,589.0
2018,10,16,8,0,772.0,53.0,0.8,16.2,291.0,824.62,637.25
2018,10,16,8,15,802.5,56.5,0.8,16.95,338.0,876.36,669.28
2018,10,16,8,30,833.0,60.0,0.8,17.7,385.0,914.93,691.28
2018,10,16,8,45,855.5,62.0,0.75,18.45,428.5,951.76,710.41
2018,10,16,9,0,878.0,64.0,0.7,19.2,472.0,985.77,726.99
2018,10,16,9,15,893.5,66.0,0.65,19.9,511.0,1009.45,736.69
2018,10,16,9,30,909.0,68.0,0.6,20.6,550.0,1029.5,744.06
2018,10,16,9,45,920.0,70.0,0.55,21.25,583.0,1041.08,746.29
2018,10,16,10,0,931.0,72.0,0.5,21.9,616.0,1048.62,746.24
2018,10,16,10,15,939.5,72.5,0.55,22.5,642.0,1047.54,743.78
2018,10,16,10,30,948.0,73.0,0.6,23.1,668.0,1042.31,739.09
2018,10,16,10,45,953.0,74.0,0.6,23.7,686.5,1030.04,729.15
2018,10,16,11,0,958.0,75.0,0.6,24.3,705.0,1013.63,716.98
2018,10,16,11,15,960.0,75.0,0.65,24.85,714.5,989.14,701.34
2018,10,16,11,30,962.0,75.0,0.7,25.4,724.0,960.79,683.47
2018,10,16,11,45,961.5,75.0,0.75,25.9,726.0,926.53,662.04
2018,10,16,12,0,961.0,75.0,0.8,26.4,728.0,888.81,638.37
2018,10,16,12,15,959.0,75.5,0.8,26.7,722.5,847.14,611.68
2018,10,16,12,30,957.0,76.0,0.8,27.0,717.0,802.44,582.89
2018,10,16,12,45,952.5,75.5,0.8,27.25,703.0,752.11,549.95
2018,10,16,13,0,948.0,75.0,0.8,27.5,689.0,699.45,512.77
2018,10,16,13,15,941.5,74.5,0.85,27.55,668.0,643.48,473.14
2018,10,16,13,30,935.0,74.0,0.9,27.6,647.0,585.85,430.8
2018,10,16,13,45,925.5,72.5,0.95,27.65,618.0,524.41,384.06
2018,10,16,14,0,916.0,71.0,1.0,27.7,589.0,462.22,334.86
2018,10,16,14,15,902.5,69.5,1.1,27.55,554.0,398.08,282.83
2018,10,16,14,30,889.0,68.0,1.2,27.4,519.0,334.19,229.28
2018,10,16,14,45,870.0,66.5,1.3,27.3,478.5,269.52,174.61
2018,10,16,15,0,851.0,65.0,1.4,27.2,438.0,206.3,122.69
2018,10,16,15,15,824.5,62.0,1.4,27.2,392.5,138.73,73.39
2018,10,16,15,30,798.0,59.0,1.4,27.2,347.0,77.72,42.67
2018,10,16,15,45,759.0,55.5,1.55,26.15,298.5,51.38,38.37
2018,10,16,16,0,720.0,52.0,1.7,25.1,250.0,48.03,35.67
2018,10,16,16,15,657.5,47.5,1.8,23.95,201.0,43.65,31.95
2018,10,16,16,30,595.0,43.0,1.9,22.8,152.0,39.4,28.12
2018,10,16,16,45,492.5,36.0,2.0,21.6,107.5,30.2,19.84
2018,10,16,17,0,390.0,29.0,2.1,20.4,63.0,24.29,12.67
2018,10,16,17,15,225.5,18.0,2.25,19.7,34.5,14.16,0.0
2018,10,16,17,30,61.0,7.0,2.4,19.0,6.0,0.0,0.0
2018,10,16,17,45,30.5,3.5,2.5,18.3,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.55,17.25,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.55,11.85,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.45,11.75,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.45,11.65,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,10,17,6,15,65.5,7.0,0.55,11.9,8.5,0.0,0.0
2018,10,17,6,30,131.0,14.0,0.6,12.3,17.0,103.69,0.0
2018,10,17,6,45,270.0,25.0,0.65,12.7,51.0,275.5,155.37
2018,10,17,7,0,409.0,36.0,0.7,13.1,85.0,419.66,331.36
2018,10,17,7,15,464.0,45.0,0.75,13.7,125.0,492.5,395.7
2018,10,17,7,30,519.0,54.0,0.8,14.3,165.0,568.06,456.42
2018,10,17,7,45,341.5,84.5,0.8,14.85,165.0,456.08,371.82
2018,10,17,8,0,164.0,115.0,0.8,15.4,165.0,296.29,243.66
2018,10,17,8,15,184.5,135.5,0.8,16.1,200.0,341.93,280.48
2018,10,17,8,30,205.0,156.0,0.8,16.8,235.0,387.37,314.59
2018,10,17,8,45,263.0,164.5,0.8,17.5,278.0,476.47,381.56
2018,10,17,9,0,321.0,173.0,0.8,18.2,321.0,544.26,430.3
2018,10,17,9,15,425.0,167.0,0.8,18.9,380.0,666.93,517.36
2018,10,17,9,30,529.0,161.0,0.8,19.6,439.0,764.37,582.38
2018,10,17,9,45,692.5,125.5,0.85,20.3,513.0,898.19,668.67
2018,10,17,10,0,856.0,90.0,0.9,21.0,587.0,1007.76,735.12
2018,10,17,10,15,883.0,86.0,0.9,21.65,618.0,1007.18,730.09
2018,10,17,10,30,910.0,82.0,0.9,22.3,649.0,1015.24,732.32
2018,10,17,10,45,916.0,83.0,0.9,22.9,667.5,1004.34,722.87
2018,10,17,11,0,922.0,84.0,0.9,23.5,686.0,989.42,711.37
2018,10,17,11,15,925.5,84.0,0.85,23.95,696.5,967.01,694.83
2018,10,17,11,30,929.0,84.0,0.8,24.4,707.0,940.81,676.18
2018,10,17,11,45,930.0,84.0,0.8,24.9,709.5,908.72,654.81
2018,10,17,12,0,931.0,84.0,0.8,25.4,712.0,873.18,631.34
2018,10,17,12,15,929.0,84.0,0.75,25.65,706.5,831.97,603.98
2018,10,17,12,30,927.0,84.0,0.7,25.9,701.0,787.85,574.71
2018,10,17,12,45,922.5,84.0,0.65,26.2,687.5,739.27,541.56
2018,10,17,13,0,918.0,84.0,0.6,26.5,674.0,688.41,504.81
2018,10,17,13,15,911.5,83.0,0.65,26.55,653.0,633.33,465.95
2018,10,17,13,30,905.0,82.0,0.7,26.6,632.0,576.7,424.48
2018,10,17,13,45,895.0,80.5,0.75,26.7,603.5,516.58,378.79
2018,10,17,14,0,885.0,79.0,0.8,26.8,575.0,455.82,330.77
2018,10,17,14,15,870.5,77.0,0.9,26.65,540.0,392.59,279.7
2018,10,17,14,30,856.0,75.0,1.0,26.5,505.0,329.81,227.26
2018,10,17,14,45,836.5,72.5,1.05,26.35,464.5,263.65,171.68
2018,10,17,15,0,817.0,70.0,1.1,26.2,424.0,200.84,120.18
2018,10,17,15,15,788.5,67.5,1.1,26.2,379.5,139.04,75.35
2018,10,17,15,30,760.0,65.0,1.1,26.2,335.0,80.64,46.02
2018,10,17,15,45,719.0,60.5,1.3,25.25,287.0,54.78,41.42
2018,10,17,16,0,678.0,56.0,1.5,24.3,239.0,50.79,38.16
2018,10,17,16,15,614.0,50.5,1.6,23.2,191.0,42.21,30.79
2018,10,17,16,30,550.0,45.0,1.7,22.1,143.0,37.58,26.61
2018,10,17,16,45,444.0,37.0,1.8,21.0,100.0,30.78,20.29
2018,10,17,17,0,338.0,29.0,1.9,19.9,57.0,24.17,11.88
2018,10,17,17,15,192.0,17.5,2.0,19.2,31.0,13.77,0.0
2018,10,17,17,30,46.0,6.0,2.1,18.5,5.0,0.0,0.0
2018,10,17,17,45,23.0,3.0,2.2,17.75,2.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.25,16.65,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,18,6,15,47.5,5.5,1.05,12.5,6.5,0.0,0.0
2018,10,18,6,30,95.0,11.0,1.0,12.9,13.0,75.93,0.0
2018,10,18,6,45,157.5,18.0,0.95,13.35,32.0,180.86,89.73
2018,10,18,7,0,220.0,25.0,0.9,13.8,51.0,253.68,202.52
2018,10,18,7,15,205.5,35.0,0.85,14.4,68.0,250.79,206.45
2018,10,18,7,30,191.0,45.0,0.8,15.0,85.0,257.44,213.74
2018,10,18,7,45,95.5,58.5,0.75,15.6,78.5,154.29,127.65
2018,10,18,8,0,0.0,72.0,0.7,16.2,72.0,57.78,43.42
2018,10,18,8,15,8.0,101.5,0.6,16.85,104.5,94.39,74.49
2018,10,18,8,30,16.0,131.0,0.5,17.5,137.0,131.7,105.13
2018,10,18,8,45,53.0,160.5,0.4,18.1,184.0,217.73,175.11
2018,10,18,9,0,90.0,190.0,0.3,18.7,231.0,288.09,229.65
2018,10,18,9,15,230.0,191.5,0.3,19.35,308.5,473.95,371.45
2018,10,18,9,30,370.0,193.0,0.3,20.0,386.0,614.76,471.39
2018,10,18,9,45,597.5,146.0,0.3,20.7,480.0,824.88,612.08
2018,10,18,10,0,825.0,99.0,0.3,21.4,574.0,987.13,709.21
2018,10,18,10,15,863.5,91.0,0.4,22.0,607.5,1006.03,717.58
2018,10,18,10,30,902.0,83.0,0.5,22.6,641.0,1008.09,718.25
2018,10,18,10,45,908.0,84.0,0.55,23.25,659.5,997.27,710.12
2018,10,18,11,0,914.0,85.0,0.6,23.9,678.0,982.46,699.86
2018,10,18,11,15,917.5,85.5,0.6,24.35,688.5,960.78,684.97
2018,10,18,11,30,921.0,86.0,0.6,24.8,699.0,935.32,667.95
2018,10,18,11,45,921.5,86.5,0.65,25.3,701.5,903.55,647.96
2018,10,18,12,0,922.0,87.0,0.7,25.8,704.0,868.39,625.79
2018,10,18,12,15,920.5,86.5,0.65,26.1,698.5,827.33,598.5
2018,10,18,12,30,919.0,86.0,0.6,26.4,693.0,783.39,569.33
2018,10,18,12,45,916.0,85.0,0.6,26.7,680.0,735.17,537.23
2018,10,18,13,0,913.0,84.0,0.6,27.0,667.0,684.6,501.46
2018,10,18,13,15,907.0,83.5,0.6,27.1,646.5,630.59,462.66
2018,10,18,13,30,901.0,83.0,0.6,27.2,626.0,574.96,421.43
2018,10,18,13,45,891.0,81.0,0.6,27.3,597.5,514.61,375.43
2018,10,18,14,0,881.0,79.0,0.6,27.4,569.0,453.65,327.32
2018,10,18,14,15,866.5,77.5,0.65,27.3,534.5,391.14,276.94
2018,10,18,14,30,852.0,76.0,0.7,27.2,500.0,327.51,224.19
2018,10,18,14,45,832.0,73.5,0.8,27.1,459.5,263.14,170.54
2018,10,18,15,0,812.0,71.0,0.9,27.0,419.0,200.56,119.64
2018,10,18,15,15,783.5,67.5,0.9,27.0,374.0,138.3,74.7
2018,10,18,15,30,755.0,64.0,0.9,27.0,329.0,79.5,45.11
2018,10,18,15,45,713.5,60.0,1.1,26.1,281.5,54.32,40.87
2018,10,18,16,0,672.0,56.0,1.3,25.2,234.0,50.74,37.95
2018,10,18,16,15,607.5,50.5,1.35,24.1,186.5,42.16,30.6
2018,10,18,16,30,543.0,45.0,1.4,23.0,139.0,37.55,26.44
2018,10,18,16,45,430.5,36.5,1.5,21.9,96.0,30.34,19.74
2018,10,18,17,0,318.0,28.0,1.6,20.8,53.0,23.31,10.25
2018,10,18,17,15,166.5,15.0,1.7,20.05,27.5,11.8,0.0
2018,10,18,17,30,15.0,2.0,1.8,19.3,2.0,0.0,0.0
2018,10,18,17,45,7.5,1.0,1.9,18.6,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.85,16.75,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.75,16.1,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
