Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,29,6,15,14.0,2.0,2.3,12.45,1.5,0.0,0.0
2018,10,29,6,30,28.0,4.0,2.3,12.8,3.0,0.0,0.0
2018,10,29,6,45,60.0,16.5,2.25,13.1,19.5,58.13,0.0
2018,10,29,7,0,92.0,29.0,2.2,13.4,36.0,139.87,89.87
2018,10,29,7,15,142.5,45.0,2.2,13.75,65.0,207.23,167.38
2018,10,29,7,30,193.0,61.0,2.2,14.1,94.0,273.24,226.73
2018,10,29,7,45,234.0,76.0,2.2,14.45,128.0,331.77,277.39
2018,10,29,8,0,275.0,91.0,2.2,14.8,162.0,392.07,327.7
2018,10,29,8,15,322.5,103.0,2.25,15.1,201.5,478.59,396.76
2018,10,29,8,30,370.0,115.0,2.3,15.4,241.0,543.8,447.41
2018,10,29,8,45,382.0,129.0,2.35,15.65,273.5,576.52,471.19
2018,10,29,9,0,394.0,143.0,2.4,15.9,306.0,607.61,493.37
2018,10,29,9,15,383.5,160.5,2.5,16.25,331.0,618.35,499.31
2018,10,29,9,30,373.0,178.0,2.6,16.6,356.0,602.09,485.62
2018,10,29,9,45,396.5,186.0,2.75,16.95,386.0,655.94,524.71
2018,10,29,10,0,420.0,194.0,2.9,17.3,416.0,683.09,543.68
2018,10,29,10,15,449.5,196.5,2.9,17.55,444.0,707.54,560.51
2018,10,29,10,30,479.0,199.0,2.9,17.8,472.0,729.13,575.15
2018,10,29,10,45,507.0,196.0,2.9,18.1,492.5,740.03,582.0
2018,10,29,11,0,535.0,193.0,2.9,18.4,513.0,747.61,586.53
2018,10,29,11,15,668.5,152.0,2.9,18.7,559.0,817.93,636.91
2018,10,29,11,30,802.0,111.0,2.9,19.0,605.0,861.78,666.28
2018,10,29,11,45,857.5,93.5,2.9,19.3,623.0,859.81,663.6
2018,10,29,12,0,913.0,76.0,2.9,19.6,641.0,842.5,650.71
2018,10,29,12,15,898.0,80.0,2.85,19.95,631.5,796.69,617.45
2018,10,29,12,30,883.0,84.0,2.8,20.3,622.0,748.99,582.95
2018,10,29,12,45,893.0,80.0,2.75,20.7,613.5,708.59,552.47
2018,10,29,13,0,903.0,76.0,2.7,21.1,605.0,664.82,517.78
2018,10,29,13,15,896.0,74.5,2.65,21.25,584.0,610.33,474.75
2018,10,29,13,30,889.0,73.0,2.6,21.4,563.0,554.44,429.55
2018,10,29,13,45,878.5,71.0,2.55,21.6,535.0,495.24,380.46
2018,10,29,14,0,868.0,69.0,2.5,21.8,507.0,435.54,329.55
2018,10,29,14,15,835.5,71.0,2.5,21.8,469.0,371.04,274.29
2018,10,29,14,30,803.0,73.0,2.5,21.8,431.0,308.61,219.8
2018,10,29,14,45,798.5,67.0,2.5,21.8,396.0,248.56,166.33
2018,10,29,15,0,794.0,61.0,2.5,21.8,361.0,188.52,114.62
2018,10,29,15,15,761.5,58.0,2.5,21.8,317.5,128.28,69.67
2018,10,29,15,30,729.0,55.0,2.5,21.8,274.0,71.94,40.3
2018,10,29,15,45,680.5,50.5,2.4,21.2,228.5,46.35,34.78
2018,10,29,16,0,632.0,46.0,2.3,20.6,183.0,42.17,31.06
2018,10,29,16,15,553.0,40.5,2.3,19.65,139.0,36.96,26.3
2018,10,29,16,30,474.0,35.0,2.3,18.7,95.0,29.34,19.18
2018,10,29,16,45,328.5,26.0,2.3,17.75,59.0,21.61,9.52
2018,10,29,17,0,183.0,17.0,2.3,16.8,23.0,13.38,0.0
2018,10,29,17,15,91.5,8.5,2.35,16.4,11.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,10,30,6,15,17.0,2.0,2.95,11.95,1.5,0.0,0.0
2018,10,30,6,30,34.0,4.0,3.0,12.2,3.0,0.0,0.0
2018,10,30,6,45,214.5,14.5,3.1,12.45,29.0,172.78,0.0
2018,10,30,7,0,395.0,25.0,3.2,12.7,55.0,376.99,233.13
2018,10,30,7,15,501.0,31.5,3.35,13.3,97.5,497.98,398.62
2018,10,30,7,30,607.0,38.0,3.5,13.9,140.0,616.05,500.88
2018,10,30,7,45,668.0,43.0,3.65,14.55,187.0,696.11,566.88
2018,10,30,8,0,729.0,48.0,3.8,15.2,234.0,776.88,629.83
2018,10,30,8,15,767.5,51.0,3.9,15.9,279.5,833.59,671.52
2018,10,30,8,30,806.0,54.0,4.0,16.6,325.0,888.75,710.22
2018,10,30,8,45,830.5,56.5,4.1,17.25,366.5,916.04,727.49
2018,10,30,9,0,855.0,59.0,4.2,17.9,408.0,951.52,750.2
2018,10,30,9,15,872.5,61.0,4.15,18.5,445.5,976.22,763.94
2018,10,30,9,30,890.0,63.0,4.1,19.1,483.0,997.5,775.08
2018,10,30,9,45,902.5,64.5,4.05,19.7,514.5,1009.35,779.55
2018,10,30,10,0,915.0,66.0,4.0,20.3,546.0,1017.33,781.46
2018,10,30,10,15,924.5,67.0,3.95,20.75,571.0,1017.64,778.69
2018,10,30,10,30,934.0,68.0,3.9,21.2,596.0,1013.9,773.37
2018,10,30,10,45,941.0,67.5,3.85,21.6,613.5,1001.7,762.64
2018,10,30,11,0,948.0,67.0,3.8,22.0,631.0,985.49,749.45
2018,10,30,11,15,951.5,67.5,3.75,22.35,641.0,963.3,732.52
2018,10,30,11,30,955.0,68.0,3.7,22.7,651.0,937.27,713.18
2018,10,30,11,45,956.5,68.0,3.65,23.0,653.5,905.17,689.94
2018,10,30,12,0,958.0,68.0,3.6,23.3,656.0,869.58,664.38
2018,10,30,12,15,954.5,68.0,3.6,23.5,649.5,826.73,634.28
2018,10,30,12,30,951.0,68.0,3.6,23.7,643.0,781.09,602.09
2018,10,30,12,45,944.5,69.0,3.55,23.9,629.5,731.89,566.41
2018,10,30,13,0,938.0,70.0,3.5,24.1,616.0,680.54,526.58
2018,10,30,13,15,931.0,69.0,3.5,24.15,594.5,624.93,483.17
2018,10,30,13,30,924.0,68.0,3.5,24.2,573.0,567.82,437.36
2018,10,30,13,45,913.0,66.5,3.45,24.25,544.5,507.06,387.3
2018,10,30,14,0,902.0,65.0,3.4,24.3,516.0,445.78,335.33
2018,10,30,14,15,886.0,63.5,3.35,24.2,481.0,382.45,280.61
2018,10,30,14,30,870.0,62.0,3.3,24.1,446.0,319.73,225.3
2018,10,30,14,45,813.0,65.5,3.3,24.0,398.5,250.72,166.5
2018,10,30,15,0,756.0,69.0,3.3,23.9,351.0,189.1,115.97
2018,10,30,15,15,660.0,70.5,3.3,23.9,295.0,124.69,70.26
2018,10,30,15,30,564.0,72.0,3.3,23.9,239.0,75.06,45.52
2018,10,30,15,45,559.0,60.5,2.95,23.05,203.0,49.07,36.82
2018,10,30,16,0,554.0,49.0,2.6,22.2,167.0,40.55,29.41
2018,10,30,16,15,527.5,41.5,2.45,21.1,131.0,34.68,24.13
2018,10,30,16,30,501.0,34.0,2.3,20.0,95.0,31.19,20.51
2018,10,30,16,45,335.0,24.5,2.15,18.95,57.5,20.4,7.75
2018,10,30,17,0,169.0,15.0,2.0,17.9,20.0,11.8,0.0
2018,10,30,17,15,84.5,7.5,2.1,17.5,10.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.35,16.7,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,31,6,15,15.0,2.0,1.65,12.65,1.5,0.0,0.0
2018,10,31,6,30,30.0,4.0,1.6,13.0,3.0,0.0,0.0
2018,10,31,6,45,55.0,14.5,1.55,13.35,17.0,52.78,0.0
2018,10,31,7,0,80.0,25.0,1.5,13.7,31.0,119.97,65.12
2018,10,31,7,15,109.0,42.0,1.65,14.45,56.5,175.67,139.42
2018,10,31,7,30,138.0,59.0,1.8,15.2,82.0,223.98,183.7
2018,10,31,7,45,172.5,76.0,1.95,15.95,113.5,278.29,230.57
2018,10,31,8,0,207.0,93.0,2.1,16.7,145.0,333.75,276.84
2018,10,31,8,15,245.5,108.0,2.2,17.2,181.0,390.69,323.14
2018,10,31,8,30,284.0,123.0,2.3,17.7,217.0,448.37,368.6
2018,10,31,8,45,398.0,119.5,2.4,18.25,270.0,580.19,471.08
2018,10,31,9,0,512.0,116.0,2.5,18.8,323.0,690.71,551.86
2018,10,31,9,15,622.5,104.0,2.55,19.35,379.0,800.11,628.55
2018,10,31,9,30,733.0,92.0,2.6,19.9,435.0,895.65,692.77
2018,10,31,9,45,706.0,107.0,2.65,20.45,455.0,884.84,681.97
2018,10,31,10,0,679.0,122.0,2.7,21.0,475.0,869.92,669.42
2018,10,31,10,15,643.5,139.0,2.75,21.55,486.0,845.09,650.13
2018,10,31,10,30,608.0,156.0,2.8,22.1,497.0,816.88,628.67
2018,10,31,10,45,641.0,150.5,2.85,22.65,520.0,828.64,635.39
2018,10,31,11,0,674.0,145.0,2.9,23.2,543.0,836.03,638.82
2018,10,31,11,15,715.0,135.0,2.9,23.6,563.0,841.18,640.91
2018,10,31,11,30,756.0,125.0,2.9,24.0,583.0,841.04,639.48
2018,10,31,11,45,733.5,131.5,2.95,24.4,577.5,799.9,610.05
2018,10,31,12,0,711.0,138.0,3.0,24.8,572.0,757.16,579.69
2018,10,31,12,15,635.0,162.5,2.95,25.05,547.0,689.47,529.25
2018,10,31,12,30,559.0,187.0,2.9,25.3,522.0,616.83,474.69
2018,10,31,12,45,606.5,166.0,2.85,25.55,522.5,605.17,465.61
2018,10,31,13,0,654.0,145.0,2.8,25.8,523.0,580.65,446.4
2018,10,31,13,15,651.5,139.5,2.75,25.9,504.5,534.85,410.7
2018,10,31,13,30,649.0,134.0,2.7,26.0,486.0,487.88,373.37
2018,10,31,13,45,529.0,156.0,2.7,26.1,433.5,402.43,306.74
2018,10,31,14,0,409.0,178.0,2.7,26.2,381.0,334.44,253.21
2018,10,31,14,15,417.5,163.0,2.65,26.1,357.5,294.65,219.81
2018,10,31,14,30,426.0,148.0,2.6,26.0,334.0,253.72,184.65
2018,10,31,14,45,443.0,131.0,2.6,25.95,309.0,212.19,148.38
2018,10,31,15,0,460.0,114.0,2.6,25.9,284.0,168.71,111.24
2018,10,31,15,15,393.0,107.5,2.6,25.9,240.0,122.13,78.14
2018,10,31,15,30,326.0,101.0,2.6,25.9,196.0,84.01,56.8
2018,10,31,15,45,304.0,85.5,2.15,25.15,162.5,61.92,47.41
2018,10,31,16,0,282.0,70.0,1.7,24.4,129.0,51.44,38.36
2018,10,31,16,15,234.0,55.5,1.6,23.4,96.0,41.15,29.31
2018,10,31,16,30,186.0,41.0,1.5,22.4,63.0,30.68,19.74
2018,10,31,16,45,125.0,26.5,1.45,21.45,38.5,19.97,6.28
2018,10,31,17,0,64.0,12.0,1.4,20.5,14.0,9.44,0.0
2018,10,31,17,15,32.0,6.0,1.4,20.15,7.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.4,18.95,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.35,18.2,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.3,17.95,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,1,6,15,13.0,1.5,1.4,14.95,1.0,0.0,0.0
2018,11,1,6,30,26.0,3.0,1.4,15.2,2.0,0.0,0.0
2018,11,1,6,45,83.0,14.0,1.4,15.45,18.5,73.42,0.0
2018,11,1,7,0,140.0,25.0,1.4,15.7,35.0,183.94,89.18
2018,11,1,7,15,193.0,39.5,1.55,16.35,64.0,261.53,206.13
2018,11,1,7,30,246.0,54.0,1.7,17.0,93.0,329.87,268.38
2018,11,1,7,45,278.0,68.5,1.8,17.6,126.5,382.6,313.54
2018,11,1,8,0,310.0,83.0,1.9,18.2,160.0,436.29,357.42
2018,11,1,8,15,314.0,100.0,1.95,18.8,190.5,467.12,381.01
2018,11,1,8,30,318.0,117.0,2.0,19.4,221.0,472.97,385.0
2018,11,1,8,45,338.0,131.0,2.05,20.0,254.5,511.91,413.78
2018,11,1,9,0,358.0,145.0,2.1,20.6,288.0,549.88,440.84
2018,11,1,9,15,392.5,153.5,2.1,21.25,324.0,618.95,489.77
2018,11,1,9,30,427.0,162.0,2.1,21.9,360.0,662.12,518.92
2018,11,1,9,45,619.5,121.5,2.1,22.55,430.0,815.02,626.07
2018,11,1,10,0,812.0,81.0,2.1,23.2,500.0,944.84,710.31
2018,11,1,10,15,850.5,74.0,2.15,23.8,531.0,952.02,711.47
2018,11,1,10,30,889.0,67.0,2.2,24.4,562.0,967.13,719.3
2018,11,1,10,45,882.5,72.0,2.2,25.0,576.0,949.78,705.17
2018,11,1,11,0,876.0,77.0,2.2,25.6,590.0,928.86,689.22
2018,11,1,11,15,810.0,100.5,2.2,26.05,581.0,882.61,656.95
2018,11,1,11,30,744.0,124.0,2.2,26.5,572.0,828.89,619.77
2018,11,1,11,45,684.0,144.5,2.2,27.0,557.5,771.41,579.71
2018,11,1,12,0,624.0,165.0,2.2,27.5,543.0,713.35,537.72
2018,11,1,12,15,652.5,154.5,2.15,27.8,546.5,695.03,524.24
2018,11,1,12,30,681.0,144.0,2.1,28.1,550.0,672.18,507.03
2018,11,1,12,45,737.5,123.5,2.05,28.45,554.0,653.89,492.96
2018,11,1,13,0,794.0,103.0,2.0,28.8,558.0,626.79,472.03
2018,11,1,13,15,809.5,94.5,1.95,28.95,544.0,582.81,438.25
2018,11,1,13,30,825.0,86.0,1.9,29.1,530.0,535.41,401.03
2018,11,1,13,45,837.0,78.0,1.85,29.2,508.5,483.54,359.33
2018,11,1,14,0,849.0,70.0,1.8,29.3,487.0,428.29,313.62
2018,11,1,14,15,792.5,74.5,1.8,29.25,442.5,359.05,257.38
2018,11,1,14,30,736.0,79.0,1.8,29.2,398.0,294.48,204.12
2018,11,1,14,45,717.5,73.5,1.75,29.1,360.5,235.88,154.46
2018,11,1,15,0,699.0,68.0,1.7,29.0,323.0,179.09,107.77
2018,11,1,15,15,674.0,64.5,1.7,29.0,285.5,125.33,68.55
2018,11,1,15,30,649.0,61.0,1.7,29.0,248.0,70.76,39.14
2018,11,1,15,45,544.0,58.5,1.5,27.65,197.0,47.47,34.7
2018,11,1,16,0,439.0,56.0,1.3,26.3,146.0,45.11,32.68
2018,11,1,16,15,411.5,46.0,1.35,25.35,113.0,37.58,26.01
2018,11,1,16,30,384.0,36.0,1.4,24.4,80.0,29.83,18.73
2018,11,1,16,45,214.5,23.5,1.45,23.45,46.0,19.28,4.48
2018,11,1,17,0,45.0,11.0,1.5,22.5,12.0,8.65,0.0
2018,11,1,17,15,22.5,5.5,1.55,22.05,6.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.55,20.3,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.25,18.8,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.15,18.45,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.1,18.15,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.05,17.95,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.85,17.65,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.75,17.55,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,2,6,15,10.0,1.5,1.0,14.45,1.0,0.0,0.0
2018,11,2,6,30,20.0,3.0,1.0,14.6,2.0,0.0,0.0
2018,11,2,6,45,159.5,13.5,0.95,14.75,23.0,130.51,0.0
2018,11,2,7,0,299.0,24.0,0.9,14.9,44.0,306.1,124.26
2018,11,2,7,15,414.5,31.5,0.95,15.5,83.0,437.05,337.55
2018,11,2,7,30,530.0,39.0,1.0,16.1,122.0,559.26,441.45
2018,11,2,7,45,559.0,47.0,1.05,16.75,160.0,610.97,484.05
2018,11,2,8,0,588.0,55.0,1.1,17.4,198.0,662.54,523.82
2018,11,2,8,15,650.5,58.5,1.05,18.05,245.5,738.49,577.34
2018,11,2,8,30,713.0,62.0,1.0,18.7,293.0,808.27,623.31
2018,11,2,8,45,761.5,62.0,0.95,19.4,338.0,865.78,658.59
2018,11,2,9,0,810.0,62.0,0.9,20.1,383.0,921.06,690.92
2018,11,2,9,15,796.5,71.0,0.9,20.85,411.5,924.09,688.83
2018,11,2,9,30,783.0,80.0,0.9,21.6,440.0,923.02,684.76
2018,11,2,9,45,808.0,80.5,0.9,22.4,473.5,946.01,696.26
2018,11,2,10,0,833.0,81.0,0.9,23.2,507.0,965.29,704.89
2018,11,2,10,15,827.5,87.0,0.95,23.7,527.0,957.38,698.06
2018,11,2,10,30,822.0,93.0,1.0,24.2,547.0,945.77,689.38
2018,11,2,10,45,843.5,90.0,1.05,24.75,568.5,945.66,688.09
2018,11,2,11,0,865.0,87.0,1.1,25.3,590.0,930.07,676.88
2018,11,2,11,15,864.0,89.0,1.2,25.7,598.5,907.22,662.45
2018,11,2,11,30,863.0,91.0,1.3,26.1,607.0,891.18,652.45
2018,11,2,11,45,840.5,99.0,1.4,26.5,602.5,849.68,625.61
2018,11,2,12,0,818.0,107.0,1.5,26.9,598.0,806.08,597.3
2018,11,2,12,15,848.0,96.5,1.6,27.05,601.5,781.97,582.34
2018,11,2,12,30,878.0,86.0,1.7,27.2,605.0,745.92,558.91
2018,11,2,12,45,755.5,118.0,1.75,27.3,557.5,660.42,497.75
2018,11,2,13,0,633.0,150.0,1.8,27.4,510.0,571.79,432.91
2018,11,2,13,15,702.5,125.5,1.8,27.35,511.5,551.47,417.64
2018,11,2,13,30,772.0,101.0,1.8,27.3,513.0,521.68,393.77
2018,11,2,13,45,818.5,85.5,1.8,27.2,502.0,482.03,361.12
2018,11,2,14,0,865.0,70.0,1.8,27.1,491.0,434.95,321.19
2018,11,2,14,15,842.0,69.5,1.75,27.05,455.5,372.13,268.46
2018,11,2,14,30,819.0,69.0,1.7,27.0,420.0,310.17,215.48
2018,11,2,14,45,798.5,65.0,1.7,26.9,381.0,247.48,161.87
2018,11,2,15,0,778.0,61.0,1.7,26.8,342.0,186.74,111.47
2018,11,2,15,15,643.5,70.0,1.7,26.8,283.0,123.54,68.91
2018,11,2,15,30,509.0,79.0,1.7,26.8,224.0,79.36,49.05
2018,11,2,15,45,390.5,73.5,1.5,25.85,173.5,54.8,41.18
2018,11,2,16,0,272.0,68.0,1.3,24.9,123.0,50.01,37.0
2018,11,2,16,15,231.0,53.0,1.4,24.0,91.0,39.4,27.65
2018,11,2,16,30,190.0,38.0,1.5,23.1,59.0,28.55,17.66
2018,11,2,16,45,142.5,25.0,1.6,22.15,36.5,18.91,2.73
2018,11,2,17,0,95.0,12.0,1.7,21.2,14.0,9.44,0.0
2018,11,2,17,15,47.5,6.0,1.8,20.7,7.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,2.05,19.65,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,2.1,18.85,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.9,18.35,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.65,18.1,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.4,18.15,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.35,17.2,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.9,16.15,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,11,3,6,45,87.0,10.5,1.65,14.85,16.0,73.63,0.0
2018,11,3,7,0,174.0,21.0,1.6,15.1,32.0,202.66,59.04
2018,11,3,7,15,379.5,28.5,1.8,15.9,78.5,404.09,313.57
2018,11,3,7,30,585.0,36.0,2.0,16.7,125.0,593.21,470.8
2018,11,3,7,45,608.5,43.5,2.15,17.55,163.5,641.79,511.97
2018,11,3,8,0,632.0,51.0,2.3,18.4,202.0,689.35,549.81
2018,11,3,8,15,713.0,51.0,2.4,19.1,253.5,780.23,616.63
2018,11,3,8,30,794.0,51.0,2.5,19.8,305.0,870.82,679.85
2018,11,3,8,45,821.0,53.0,2.6,20.55,346.5,899.47,697.36
2018,11,3,9,0,848.0,55.0,2.7,21.3,388.0,936.44,720.47
2018,11,3,9,15,866.5,57.0,2.75,22.0,425.0,962.02,734.8
2018,11,3,9,30,885.0,59.0,2.8,22.7,462.0,984.25,746.67
2018,11,3,9,45,897.5,60.5,2.8,23.4,493.0,996.11,750.99
2018,11,3,10,0,910.0,62.0,2.8,24.1,524.0,1004.15,752.89
2018,11,3,10,15,913.0,65.0,2.85,24.65,547.0,1000.83,748.26
2018,11,3,10,30,916.0,68.0,2.9,25.2,570.0,993.55,741.26
2018,11,3,10,45,888.5,78.0,2.9,25.75,577.5,961.88,717.79
2018,11,3,11,0,861.0,88.0,2.9,26.3,585.0,938.14,699.99
2018,11,3,11,15,903.0,77.5,2.9,26.7,606.5,928.65,692.25
2018,11,3,11,30,945.0,67.0,2.9,27.1,628.0,924.72,688.29
2018,11,3,11,45,932.0,72.0,2.85,27.45,626.5,886.72,661.32
2018,11,3,12,0,919.0,77.0,2.8,27.8,625.0,846.03,632.83
2018,11,3,12,15,708.5,137.0,2.75,28.0,557.0,720.32,545.06
2018,11,3,12,30,498.0,197.0,2.7,28.2,489.0,581.89,442.92
2018,11,3,12,45,401.0,216.0,2.65,28.4,448.0,504.34,384.8
2018,11,3,13,0,304.0,235.0,2.6,28.6,407.0,421.56,322.01
2018,11,3,13,15,423.5,197.5,2.55,28.6,427.0,447.79,341.71
2018,11,3,13,30,543.0,160.0,2.5,28.6,447.0,448.9,341.03
2018,11,3,13,45,517.5,156.5,2.45,28.65,418.5,397.86,300.33
2018,11,3,14,0,492.0,153.0,2.4,28.7,390.0,348.77,260.63
2018,11,3,14,15,348.0,163.0,2.4,28.55,325.0,264.19,195.72
2018,11,3,14,30,204.0,173.0,2.4,28.4,260.0,199.44,147.14
2018,11,3,14,45,227.0,154.5,2.35,28.2,242.5,177.01,127.54
2018,11,3,15,0,250.0,136.0,2.3,28.0,225.0,147.89,102.71
2018,11,3,15,15,287.5,114.5,2.3,28.0,204.5,115.81,76.53
2018,11,3,15,30,325.0,93.0,2.3,28.0,184.0,79.33,52.27
2018,11,3,15,45,445.5,70.0,2.0,26.35,171.0,55.52,41.69
2018,11,3,16,0,566.0,47.0,1.7,24.7,158.0,39.18,27.81
2018,11,3,16,15,516.5,39.5,1.7,23.6,120.0,33.09,22.33
2018,11,3,16,30,467.0,32.0,1.7,22.5,82.0,26.95,16.25
2018,11,3,16,45,291.5,21.5,1.65,21.4,47.5,17.87,0.36
2018,11,3,17,0,116.0,11.0,1.6,20.3,13.0,8.65,0.0
2018,11,3,17,15,58.0,5.5,1.65,19.85,6.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.7,18.35,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.7,17.55,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,4,6,45,51.5,10.5,1.75,12.75,13.5,46.94,0.0
2018,11,4,7,0,103.0,21.0,1.7,12.9,27.0,142.91,19.52
2018,11,4,7,15,154.0,36.0,1.7,13.55,54.5,225.64,175.54
2018,11,4,7,30,205.0,51.0,1.7,14.2,82.0,291.37,238.52
2018,11,4,7,45,275.5,63.0,1.7,14.9,119.5,373.15,308.51
2018,11,4,8,0,346.0,75.0,1.7,15.6,157.0,458.66,378.1
2018,11,4,8,15,372.0,88.0,1.6,16.2,192.0,505.95,414.43
2018,11,4,8,30,398.0,101.0,1.5,16.8,227.0,552.75,448.84
2018,11,4,8,45,401.5,116.5,1.4,17.4,258.0,579.82,466.9
2018,11,4,9,0,405.0,132.0,1.3,18.0,289.0,604.78,482.35
2018,11,4,9,15,416.0,144.0,1.25,18.7,319.0,630.73,498.4
2018,11,4,9,30,427.0,156.0,1.2,19.4,349.0,654.64,512.53
2018,11,4,9,45,476.0,156.0,1.2,20.15,384.5,700.08,543.05
2018,11,4,10,0,525.0,156.0,1.2,20.9,420.0,743.09,570.37
2018,11,4,10,15,613.0,140.5,1.2,21.45,463.0,814.68,616.96
2018,11,4,10,30,701.0,125.0,1.2,22.0,506.0,871.62,652.19
2018,11,4,10,45,821.0,99.0,1.25,22.55,559.0,933.74,690.97
2018,11,4,11,0,941.0,73.0,1.3,23.1,612.0,983.12,720.79
2018,11,4,11,15,935.0,75.5,1.4,23.5,618.5,954.85,701.89
2018,11,4,11,30,929.0,78.0,1.5,23.9,625.0,923.25,681.69
2018,11,4,11,45,902.5,84.5,1.6,24.3,617.5,875.65,650.73
2018,11,4,12,0,876.0,91.0,1.7,24.7,610.0,834.9,624.11
2018,11,4,12,15,907.5,83.5,1.8,24.85,616.5,805.34,605.27
2018,11,4,12,30,939.0,76.0,1.9,25.0,623.0,779.07,588.39
2018,11,4,12,45,882.0,88.5,2.05,25.2,593.0,713.92,542.89
2018,11,4,13,0,825.0,101.0,2.2,25.4,563.0,644.07,491.85
2018,11,4,13,15,824.0,93.5,2.3,25.35,540.5,590.0,451.55
2018,11,4,13,30,823.0,86.0,2.4,25.3,518.0,534.22,408.37
2018,11,4,13,45,817.0,84.0,2.5,25.3,494.0,479.95,364.56
2018,11,4,14,0,811.0,82.0,2.6,25.3,470.0,424.82,318.5
2018,11,4,14,15,810.0,75.0,2.6,25.15,439.0,366.21,268.26
2018,11,4,14,30,809.0,68.0,2.6,25.0,408.0,306.76,216.09
2018,11,4,14,45,729.5,72.0,2.65,24.8,357.0,238.18,159.24
2018,11,4,15,0,650.0,76.0,2.7,24.6,306.0,175.59,109.39
2018,11,4,15,15,603.5,72.0,2.7,24.6,264.0,121.74,69.75
2018,11,4,15,30,557.0,68.0,2.7,24.6,222.0,73.66,43.61
2018,11,4,15,45,519.0,59.0,2.7,23.35,182.5,47.73,35.54
2018,11,4,16,0,481.0,50.0,2.7,22.1,143.0,40.87,29.55
2018,11,4,16,15,396.5,42.0,2.75,21.2,104.5,34.38,23.62
2018,11,4,16,30,312.0,34.0,2.8,20.3,66.0,27.98,17.07
2018,11,4,16,45,187.5,21.5,2.85,19.35,38.0,17.65,0.0
2018,11,4,17,0,63.0,9.0,2.9,18.4,10.0,7.08,0.0
2018,11,4,17,15,31.5,4.5,2.95,17.9,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.0,16.95,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,5,6,45,145.0,10.5,2.05,12.9,18.5,117.12,0.0
2018,11,5,7,0,290.0,21.0,2.1,13.2,37.0,289.39,0.0
2018,11,5,7,15,419.0,27.5,2.15,13.8,75.5,423.88,324.7
2018,11,5,7,30,548.0,34.0,2.2,14.4,114.0,558.23,447.44
2018,11,5,7,45,615.5,39.0,2.3,14.95,158.0,641.71,516.99
2018,11,5,8,0,683.0,44.0,2.4,15.5,202.0,726.46,583.46
2018,11,5,8,15,726.5,46.5,2.4,16.15,245.5,785.59,626.88
2018,11,5,8,30,770.0,49.0,2.4,16.8,289.0,843.57,667.27
2018,11,5,8,45,799.5,51.0,2.45,17.45,330.0,874.19,686.9
2018,11,5,9,0,829.0,53.0,2.5,18.1,371.0,913.33,711.93
2018,11,5,9,15,845.0,55.5,2.5,18.85,407.0,937.0,724.7
2018,11,5,9,30,861.0,58.0,2.5,19.6,443.0,957.36,735.03
2018,11,5,9,45,871.5,61.5,2.55,20.3,474.0,970.05,740.63
2018,11,5,10,0,882.0,65.0,2.6,21.0,505.0,978.92,743.73
2018,11,5,10,15,892.5,66.0,2.55,21.45,529.5,980.51,741.78
2018,11,5,10,30,903.0,67.0,2.5,21.9,554.0,978.2,737.42
2018,11,5,10,45,910.0,67.5,2.5,22.35,571.5,967.89,728.41
2018,11,5,11,0,917.0,68.0,2.5,22.8,589.0,953.7,717.06
2018,11,5,11,15,921.5,68.5,2.45,23.1,599.5,933.34,701.72
2018,11,5,11,30,926.0,69.0,2.4,23.4,610.0,909.24,684.08
2018,11,5,11,45,927.0,68.5,2.35,23.7,612.0,877.29,661.27
2018,11,5,12,0,928.0,68.0,2.3,24.0,614.0,842.03,636.35
2018,11,5,12,15,926.5,68.5,2.35,24.15,609.0,802.82,609.84
2018,11,5,12,30,925.0,69.0,2.4,24.3,604.0,760.74,581.15
2018,11,5,12,45,920.5,68.5,2.4,24.45,590.5,712.82,547.12
2018,11,5,13,0,916.0,68.0,2.4,24.6,577.0,662.73,509.15
2018,11,5,13,15,909.0,67.5,2.4,24.6,557.0,609.23,467.95
2018,11,5,13,30,902.0,67.0,2.4,24.6,537.0,554.26,424.4
2018,11,5,13,45,890.5,66.0,2.4,24.65,509.5,495.44,376.51
2018,11,5,14,0,879.0,65.0,2.4,24.7,482.0,436.17,326.75
2018,11,5,14,15,862.0,63.5,2.4,24.55,448.0,374.27,273.85
2018,11,5,14,30,845.0,62.0,2.4,24.4,414.0,313.12,220.39
2018,11,5,14,45,821.5,60.0,2.4,24.25,375.5,249.31,164.9
2018,11,5,15,0,798.0,58.0,2.4,24.1,337.0,188.65,113.73
2018,11,5,15,15,763.0,54.5,2.4,24.1,293.5,127.92,68.41
2018,11,5,15,30,728.0,51.0,2.4,24.1,250.0,71.41,38.12
2018,11,5,15,45,672.0,47.0,2.2,22.9,205.0,43.38,31.86
2018,11,5,16,0,616.0,43.0,2.0,21.7,160.0,39.54,28.45
2018,11,5,16,15,522.0,37.5,2.0,20.65,117.5,31.54,21.23
2018,11,5,16,30,428.0,32.0,2.0,19.6,75.0,26.84,16.0
2018,11,5,16,45,264.0,21.0,2.0,18.5,43.0,17.46,0.0
2018,11,5,17,0,100.0,10.0,2.0,17.4,11.0,7.87,0.0
2018,11,5,17,15,50.0,5.0,2.05,17.0,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,6,6,45,96.5,10.5,1.8,10.75,15.5,80.68,0.0
2018,11,6,7,0,193.0,21.0,1.8,10.9,31.0,209.99,0.0
2018,11,6,7,15,376.0,29.0,1.85,11.65,73.5,402.13,306.75
2018,11,6,7,30,559.0,37.0,1.9,12.4,116.0,569.59,457.32
2018,11,6,7,45,629.5,41.5,1.95,13.15,161.0,656.74,529.19
2018,11,6,8,0,700.0,46.0,2.0,13.9,206.0,744.29,596.98
2018,11,6,8,15,744.0,49.5,2.1,14.6,251.0,805.93,642.72
2018,11,6,8,30,788.0,53.0,2.2,15.3,296.0,866.3,685.39
2018,11,6,8,45,817.0,55.5,2.3,16.0,338.0,908.77,713.66
2018,11,6,9,0,846.0,58.0,2.4,16.7,380.0,937.17,731.26
2018,11,6,9,15,863.5,61.0,2.35,17.35,417.0,962.97,745.27
2018,11,6,9,30,881.0,64.0,2.3,18.0,454.0,985.38,756.57
2018,11,6,9,45,892.0,65.5,2.3,18.65,484.0,995.53,759.96
2018,11,6,10,0,903.0,67.0,2.3,19.3,514.0,1001.93,760.97
2018,11,6,10,15,913.0,68.5,2.25,19.85,539.0,1003.45,758.57
2018,11,6,10,30,923.0,70.0,2.2,20.4,564.0,1000.97,753.7
2018,11,6,10,45,930.0,70.0,2.15,21.0,581.5,989.63,743.01
2018,11,6,11,0,937.0,70.0,2.1,21.6,599.0,974.34,730.02
2018,11,6,11,15,940.5,70.5,2.15,22.1,609.0,952.55,714.34
2018,11,6,11,30,944.0,71.0,2.2,22.6,619.0,927.01,696.3
2018,11,6,11,45,945.5,71.0,2.2,23.1,621.5,895.49,673.84
2018,11,6,12,0,947.0,71.0,2.2,23.6,624.0,860.55,649.17
2018,11,6,12,15,943.0,71.5,2.2,23.9,617.5,818.64,620.22
2018,11,6,12,30,939.0,72.0,2.2,24.2,611.0,774.02,589.31
2018,11,6,12,45,931.0,73.0,2.2,24.5,597.0,724.69,554.1
2018,11,6,13,0,923.0,74.0,2.2,24.8,583.0,673.41,515.2
2018,11,6,13,15,916.0,72.5,2.2,24.9,562.0,618.44,473.08
2018,11,6,13,30,909.0,71.0,2.2,25.0,541.0,562.03,428.62
2018,11,6,13,45,897.5,69.5,2.15,25.1,513.0,502.29,380.12
2018,11,6,14,0,886.0,68.0,2.1,25.2,485.0,442.11,329.81
2018,11,6,14,15,870.0,65.5,2.05,25.1,450.5,379.21,276.31
2018,11,6,14,30,854.0,63.0,2.0,25.0,416.0,316.96,222.19
2018,11,6,14,45,831.0,60.5,1.95,24.9,376.5,252.37,166.28
2018,11,6,15,0,808.0,58.0,1.9,24.8,337.0,190.8,114.56
2018,11,6,15,15,772.5,54.5,1.9,24.8,293.5,129.44,68.93
2018,11,6,15,30,737.0,51.0,1.9,24.8,250.0,72.35,38.3
2018,11,6,15,45,683.5,47.0,1.6,23.15,205.0,43.49,31.9
2018,11,6,16,0,630.0,43.0,1.3,21.5,160.0,39.66,28.56
2018,11,6,16,15,538.0,36.5,1.4,20.55,116.5,33.5,22.86
2018,11,6,16,30,446.0,30.0,1.5,19.6,73.0,25.27,14.5
2018,11,6,16,45,277.5,20.0,1.6,18.65,42.0,16.66,0.0
2018,11,6,17,0,109.0,10.0,1.7,17.7,11.0,7.87,0.0
2018,11,6,17,15,54.5,5.0,1.75,17.25,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,7,6,45,135.5,10.0,0.8,11.6,16.5,109.5,0.0
2018,11,7,7,0,271.0,20.0,0.8,11.7,33.0,268.54,0.0
2018,11,7,7,15,403.5,28.0,0.85,12.4,71.5,423.7,312.85
2018,11,7,7,30,536.0,36.0,0.9,13.1,110.0,548.26,433.2
2018,11,7,7,45,607.0,41.0,0.95,13.8,154.0,635.5,504.2
2018,11,7,8,0,678.0,46.0,1.0,14.5,198.0,723.48,570.97
2018,11,7,8,15,722.5,49.5,1.1,15.2,242.0,785.07,615.96
2018,11,7,8,30,767.0,53.0,1.2,15.9,286.0,845.45,658.05
2018,11,7,8,45,797.0,55.0,1.3,16.6,327.0,887.81,686.0
2018,11,7,9,0,827.0,57.0,1.4,17.3,368.0,916.22,703.64
2018,11,7,9,15,846.5,59.5,1.5,17.95,405.0,943.13,720.04
2018,11,7,9,30,866.0,62.0,1.6,18.6,442.0,966.8,733.95
2018,11,7,9,45,879.0,63.5,1.65,19.2,472.5,979.02,739.5
2018,11,7,10,0,892.0,65.0,1.7,19.8,503.0,987.53,742.75
2018,11,7,10,15,901.5,66.0,1.7,20.3,527.0,988.05,740.42
2018,11,7,10,30,911.0,67.0,1.7,20.8,551.0,984.66,735.77
2018,11,7,10,45,917.5,67.0,1.7,21.3,568.0,973.14,725.99
2018,11,7,11,0,924.0,67.0,1.7,21.8,585.0,957.75,713.94
2018,11,7,11,15,928.0,67.5,1.7,22.15,595.0,936.86,698.87
2018,11,7,11,30,932.0,68.0,1.7,22.5,605.0,912.24,681.52
2018,11,7,11,45,933.0,68.0,1.65,22.85,607.0,880.82,659.17
2018,11,7,12,0,934.0,68.0,1.6,23.2,609.0,846.06,634.72
2018,11,7,12,15,932.0,67.5,1.6,23.4,603.0,805.2,607.06
2018,11,7,12,30,930.0,67.0,1.6,23.6,597.0,761.55,577.38
2018,11,7,12,45,925.5,66.5,1.65,23.8,583.5,713.59,544.28
2018,11,7,13,0,921.0,66.0,1.7,24.0,570.0,663.45,507.07
2018,11,7,13,15,913.5,65.0,1.75,24.0,549.5,609.07,466.04
2018,11,7,13,30,906.0,64.0,1.8,24.0,529.0,553.3,422.57
2018,11,7,13,45,894.5,63.0,1.85,24.05,501.5,494.48,375.2
2018,11,7,14,0,883.0,62.0,1.9,24.1,474.0,435.21,325.82
2018,11,7,14,15,868.0,60.0,1.9,23.95,440.5,373.55,273.21
2018,11,7,14,30,853.0,58.0,1.9,23.8,407.0,312.41,219.77
2018,11,7,14,45,830.0,56.0,1.95,23.65,368.5,250.17,165.53
2018,11,7,15,0,807.0,54.0,2.0,23.5,330.0,187.63,112.75
2018,11,7,15,15,771.5,51.0,2.0,23.5,287.0,126.91,67.25
2018,11,7,15,30,736.0,48.0,2.0,23.5,244.0,70.42,36.67
2018,11,7,15,45,683.0,44.0,1.65,22.2,199.5,40.99,29.86
2018,11,7,16,0,630.0,40.0,1.3,20.9,155.0,37.09,26.39
2018,11,7,16,15,540.0,34.5,1.35,19.8,113.0,31.76,21.4
2018,11,7,16,30,450.0,29.0,1.4,18.7,71.0,26.63,15.37
2018,11,7,16,45,281.0,19.0,1.5,17.6,40.5,15.84,0.0
2018,11,7,17,0,112.0,9.0,1.6,16.5,10.0,7.08,0.0
2018,11,7,17,15,56.0,4.5,1.6,16.15,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
