Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,5,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.65,7.6,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.6,7.45,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.55,7.4,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,11,18,6,45,17.0,4.0,0.5,7.4,4.0,0.0,0.0
2018,11,18,7,0,34.0,8.0,0.5,7.4,8.0,32.74,0.0
2018,11,18,7,15,118.5,24.0,0.6,7.9,34.0,164.49,0.0
2018,11,18,7,30,203.0,40.0,0.7,8.4,60.0,281.18,218.47
2018,11,18,7,45,282.5,54.0,0.75,8.85,97.5,370.69,304.57
2018,11,18,8,0,362.0,68.0,0.8,9.3,135.0,465.25,383.97
2018,11,18,8,15,265.5,82.5,0.9,9.75,138.0,379.13,317.28
2018,11,18,8,30,169.0,97.0,1.0,10.2,141.0,307.88,258.83
2018,11,18,8,45,152.0,116.5,1.05,10.65,161.0,295.94,249.12
2018,11,18,9,0,135.0,136.0,1.1,11.1,181.0,302.77,253.53
2018,11,18,9,15,170.5,149.5,1.15,11.65,213.0,351.05,292.76
2018,11,18,9,30,206.0,163.0,1.2,12.2,245.0,399.14,330.63
2018,11,18,9,45,258.5,170.5,1.25,12.75,281.0,478.01,391.67
2018,11,18,10,0,311.0,178.0,1.3,13.3,317.0,533.17,433.15
2018,11,18,10,15,438.5,165.5,1.35,13.9,373.0,658.72,527.54
2018,11,18,10,30,566.0,153.0,1.4,14.5,429.0,757.35,597.72
2018,11,18,10,45,649.0,141.0,1.45,15.1,468.5,818.67,638.54
2018,11,18,11,0,732.0,129.0,1.5,15.7,508.0,865.71,669.13
2018,11,18,11,15,739.5,129.5,1.45,16.2,518.5,851.39,656.33
2018,11,18,11,30,747.0,130.0,1.4,16.7,529.0,833.69,642.11
2018,11,18,11,45,752.0,129.0,1.35,17.15,532.0,808.9,623.3
2018,11,18,12,0,757.0,128.0,1.3,17.6,535.0,781.02,602.55
2018,11,18,12,15,728.0,135.5,1.25,17.85,524.0,732.85,567.44
2018,11,18,12,30,699.0,143.0,1.2,18.1,513.0,684.01,530.79
2018,11,18,12,45,657.0,152.5,1.15,18.35,493.5,627.84,488.29
2018,11,18,13,0,615.0,162.0,1.1,18.6,474.0,567.37,442.24
2018,11,18,13,15,603.5,158.0,1.05,18.7,454.5,520.87,406.23
2018,11,18,13,30,592.0,154.0,1.0,18.8,435.0,474.17,369.13
2018,11,18,13,45,575.5,149.0,0.9,18.85,409.5,424.22,328.54
2018,11,18,14,0,559.0,144.0,0.8,18.9,384.0,375.1,287.73
2018,11,18,14,15,535.5,137.0,0.8,18.75,352.5,322.81,244.34
2018,11,18,14,30,512.0,130.0,0.8,18.6,321.0,272.68,201.87
2018,11,18,14,45,474.0,119.5,0.75,18.4,282.0,218.66,156.55
2018,11,18,15,0,436.0,109.0,0.7,18.2,243.0,169.16,115.76
2018,11,18,15,15,385.5,96.5,0.7,18.2,202.5,121.43,79.27
2018,11,18,15,30,335.0,84.0,0.7,18.2,162.0,80.18,52.38
2018,11,18,15,45,281.0,71.0,0.85,16.85,127.0,52.15,40.09
2018,11,18,16,0,227.0,58.0,1.0,15.5,92.0,42.85,31.66
2018,11,18,16,15,155.5,41.0,1.1,14.95,61.0,30.44,19.89
2018,11,18,16,30,84.0,24.0,1.2,14.4,30.0,18.05,2.88
2018,11,18,16,45,44.5,12.5,1.3,13.85,15.5,9.83,0.0
2018,11,18,17,0,5.0,1.0,1.4,13.3,1.0,0.0,0.0
2018,11,18,17,15,2.5,0.5,1.45,13.0,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.45,11.6,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.4,11.45,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.35,11.3,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,11,19,6,45,8.5,3.0,1.75,7.35,3.0,0.0,0.0
2018,11,19,7,0,17.0,6.0,1.7,7.4,6.0,17.93,0.0
2018,11,19,7,15,60.5,20.0,1.8,8.1,25.0,94.21,0.0
2018,11,19,7,30,104.0,34.0,1.9,8.8,44.0,166.04,127.22
2018,11,19,7,45,139.5,49.5,2.0,9.45,70.5,217.88,180.71
2018,11,19,8,0,175.0,65.0,2.1,10.1,97.0,271.03,228.57
2018,11,19,8,15,201.5,80.5,2.15,10.7,126.0,316.83,268.4
2018,11,19,8,30,228.0,96.0,2.2,11.3,155.0,362.84,307.06
2018,11,19,8,45,259.0,109.5,2.2,11.9,187.0,409.94,345.41
2018,11,19,9,0,290.0,123.0,2.2,12.5,219.0,456.89,382.42
2018,11,19,9,15,346.0,129.0,2.25,13.2,256.0,541.17,447.79
2018,11,19,9,30,402.0,135.0,2.3,13.9,293.0,602.02,493.5
2018,11,19,9,45,421.0,144.0,2.3,14.6,320.5,628.42,511.11
2018,11,19,10,0,440.0,153.0,2.3,15.3,348.0,652.67,527.03
2018,11,19,10,15,574.5,134.0,2.25,15.85,403.5,762.82,606.86
2018,11,19,10,30,709.0,115.0,2.2,16.4,459.0,861.0,673.66
2018,11,19,10,45,731.5,114.0,2.1,16.95,479.5,866.1,673.15
2018,11,19,11,0,754.0,113.0,2.0,17.5,500.0,867.28,670.93
2018,11,19,11,15,752.0,114.5,1.95,17.8,507.0,845.29,653.88
2018,11,19,11,30,750.0,116.0,1.9,18.1,514.0,820.4,635.18
2018,11,19,11,45,689.0,131.0,1.85,18.45,497.5,758.0,589.98
2018,11,19,12,0,628.0,146.0,1.8,18.8,481.0,695.65,544.0
2018,11,19,12,15,598.5,150.5,1.75,19.0,467.5,648.39,508.4
2018,11,19,12,30,569.0,155.0,1.7,19.2,454.0,593.75,467.05
2018,11,19,12,45,527.5,161.0,1.65,19.35,433.0,541.39,426.65
2018,11,19,13,0,486.0,167.0,1.6,19.5,412.0,490.87,387.1
2018,11,19,13,15,460.0,165.5,1.5,19.55,390.0,444.65,350.47
2018,11,19,13,30,434.0,164.0,1.4,19.6,368.0,399.94,314.44
2018,11,19,13,45,364.5,165.5,1.35,19.65,330.5,329.15,258.13
2018,11,19,14,0,295.0,167.0,1.3,19.7,293.0,276.63,215.68
2018,11,19,14,15,264.0,157.0,1.2,19.55,263.0,235.29,181.61
2018,11,19,14,30,233.0,147.0,1.1,19.4,233.0,197.49,150.26
2018,11,19,14,45,309.0,124.0,1.0,19.2,225.5,178.77,130.72
2018,11,19,15,0,385.0,101.0,0.9,19.0,218.0,154.51,106.02
2018,11,19,15,15,294.0,92.5,0.9,19.0,174.5,108.4,72.26
2018,11,19,15,30,203.0,84.0,0.9,19.0,131.0,73.01,49.77
2018,11,19,15,45,171.0,68.5,0.8,18.1,102.5,49.79,37.81
2018,11,19,16,0,139.0,53.0,0.7,17.2,74.0,38.93,28.02
2018,11,19,16,15,97.5,37.5,0.65,16.95,50.0,27.83,17.45
2018,11,19,16,30,56.0,22.0,0.6,16.7,26.0,16.58,1.16
2018,11,19,16,45,31.5,11.5,0.6,16.5,13.5,9.05,0.0
2018,11,19,17,0,7.0,1.0,0.6,16.3,1.0,0.0,0.0
2018,11,19,17,15,3.5,0.5,0.55,16.15,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.55,15.35,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.65,14.8,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,20,6,45,28.0,4.0,1.45,7.1,4.0,0.0,0.0
2018,11,20,7,0,56.0,8.0,1.5,7.0,8.0,49.75,0.0
2018,11,20,7,15,173.0,20.5,1.5,7.65,34.0,197.18,0.0
2018,11,20,7,30,290.0,33.0,1.5,8.3,60.0,340.47,258.24
2018,11,20,7,45,379.0,43.0,1.55,8.95,98.0,439.35,359.73
2018,11,20,8,0,468.0,53.0,1.6,9.6,136.0,542.22,446.34
2018,11,20,8,15,526.0,60.5,1.55,10.2,176.5,616.26,505.58
2018,11,20,8,30,584.0,68.0,1.5,10.8,217.0,690.33,561.74
2018,11,20,8,45,624.5,73.0,1.45,11.4,256.0,743.88,599.91
2018,11,20,9,0,665.0,78.0,1.4,12.0,295.0,795.68,635.14
2018,11,20,9,15,681.5,84.5,1.3,12.75,328.5,823.68,651.0
2018,11,20,9,30,698.0,91.0,1.2,13.5,362.0,848.81,664.3
2018,11,20,9,45,702.0,98.5,1.15,14.25,389.5,859.75,667.99
2018,11,20,10,0,706.0,106.0,1.1,15.0,417.0,867.38,669.46
2018,11,20,10,15,721.5,107.5,1.1,15.6,440.5,875.61,672.53
2018,11,20,10,30,737.0,109.0,1.1,16.2,464.0,880.33,673.24
2018,11,20,10,45,737.5,112.5,1.1,16.75,478.0,869.67,663.81
2018,11,20,11,0,738.0,116.0,1.1,17.3,492.0,855.81,652.57
2018,11,20,11,15,674.0,131.0,1.25,17.7,479.5,793.65,610.72
2018,11,20,11,30,610.0,146.0,1.4,18.1,467.0,730.76,567.83
2018,11,20,11,45,578.0,155.0,1.55,18.45,460.5,680.6,532.51
2018,11,20,12,0,546.0,164.0,1.7,18.8,454.0,639.85,502.55
2018,11,20,12,15,536.0,165.0,1.7,18.95,447.5,607.54,478.12
2018,11,20,12,30,526.0,166.0,1.7,19.1,441.0,574.16,452.54
2018,11,20,12,45,508.0,166.5,1.75,19.2,427.0,533.95,421.79
2018,11,20,13,0,490.0,167.0,1.8,19.3,413.0,493.81,390.59
2018,11,20,13,15,468.0,164.5,1.75,19.3,392.0,448.84,354.98
2018,11,20,13,30,446.0,162.0,1.7,19.3,371.0,404.99,319.66
2018,11,20,13,45,471.0,146.5,1.65,19.25,356.0,373.3,293.13
2018,11,20,14,0,496.0,131.0,1.6,19.2,341.0,338.41,262.94
2018,11,20,14,15,499.0,119.0,1.5,19.05,316.5,295.43,225.58
2018,11,20,14,30,502.0,107.0,1.4,18.9,292.0,251.8,186.88
2018,11,20,14,45,547.5,90.0,1.3,18.75,272.0,217.78,153.95
2018,11,20,15,0,593.0,73.0,1.2,18.6,252.0,173.54,112.93
2018,11,20,15,15,500.0,64.0,1.2,18.6,200.0,114.03,68.25
2018,11,20,15,30,407.0,55.0,1.2,18.6,148.0,66.2,38.33
2018,11,20,15,45,276.5,40.5,0.9,17.6,98.0,31.8,22.22
2018,11,20,16,0,146.0,26.0,0.6,16.6,48.0,19.77,11.53
2018,11,20,16,15,168.0,24.5,0.55,16.3,41.5,18.75,9.92
2018,11,20,16,30,190.0,23.0,0.5,16.0,35.0,18.9,0.94
2018,11,20,16,45,101.0,12.5,0.45,15.7,18.5,9.83,0.0
2018,11,20,17,0,12.0,2.0,0.4,15.4,2.0,0.0,0.0
2018,11,20,17,15,6.0,1.0,0.4,15.3,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,21,6,45,5.0,1.0,2.05,12.55,1.0,0.0,0.0
2018,11,21,7,0,10.0,2.0,2.1,12.6,2.0,9.32,0.0
2018,11,21,7,15,5.0,4.5,2.2,12.8,4.5,8.56,0.0
2018,11,21,7,30,0.0,7.0,2.3,13.0,7.0,5.3,0.0
2018,11,21,7,45,0.0,10.0,2.35,13.2,10.0,7.58,0.65
2018,11,21,8,0,0.0,13.0,2.4,13.4,13.0,9.86,2.73
2018,11,21,8,15,1.0,22.5,2.4,13.55,23.0,18.04,9.87
2018,11,21,8,30,2.0,32.0,2.4,13.7,33.0,26.28,17.08
2018,11,21,8,45,1.0,25.5,2.45,13.85,26.0,20.38,11.98
2018,11,21,9,0,0.0,19.0,2.5,14.0,19.0,14.45,6.82
2018,11,21,9,15,0.0,18.5,2.55,14.3,18.5,14.08,6.47
2018,11,21,9,30,0.0,18.0,2.6,14.6,18.0,13.71,6.12
2018,11,21,9,45,0.0,24.5,2.7,14.9,24.5,18.68,10.35
2018,11,21,10,0,0.0,31.0,2.8,15.2,31.0,23.67,14.56
2018,11,21,10,15,3.0,48.5,3.0,15.55,50.0,40.04,28.55
2018,11,21,10,30,6.0,66.0,3.2,15.9,69.0,56.4,42.38
2018,11,21,10,45,3.0,59.5,3.35,16.25,61.0,48.46,35.43
2018,11,21,11,0,0.0,53.0,3.5,16.6,53.0,40.62,28.61
2018,11,21,11,15,0.5,74.5,3.6,16.7,75.0,57.69,42.9
2018,11,21,11,30,1.0,96.0,3.7,16.8,97.0,75.36,57.61
2018,11,21,11,45,1.5,112.0,3.75,16.95,113.0,89.35,69.18
2018,11,21,12,0,2.0,128.0,3.8,17.1,129.0,103.43,80.79
2018,11,21,12,15,1.0,116.5,3.7,17.05,117.0,92.42,71.65
2018,11,21,12,30,0.0,105.0,3.6,17.0,105.0,81.81,62.87
2018,11,21,12,45,7.0,115.5,3.5,16.95,119.0,95.32,74.34
2018,11,21,13,0,14.0,126.0,3.4,16.9,133.0,108.16,85.16
2018,11,21,13,15,17.5,124.5,3.3,16.8,133.0,108.08,85.18
2018,11,21,13,30,21.0,123.0,3.2,16.7,133.0,113.13,89.43
2018,11,21,13,45,24.5,119.0,3.05,16.65,130.0,109.44,86.35
2018,11,21,14,0,28.0,115.0,2.9,16.6,127.0,105.38,82.88
2018,11,21,14,15,37.0,92.0,2.8,16.5,106.5,87.2,67.45
2018,11,21,14,30,46.0,69.0,2.7,16.4,86.0,72.08,54.28
2018,11,21,14,45,24.0,57.5,2.6,16.3,66.5,51.18,37.06
2018,11,21,15,0,2.0,46.0,2.5,16.2,47.0,35.52,24.59
2018,11,21,15,15,12.5,49.5,2.5,16.2,52.5,40.15,28.03
2018,11,21,15,30,23.0,53.0,2.5,16.2,58.0,41.97,29.31
2018,11,21,15,45,21.0,41.5,2.1,15.7,45.5,32.02,22.58
2018,11,21,16,0,19.0,30.0,1.7,15.2,33.0,23.46,14.78
2018,11,21,16,15,18.5,20.5,1.55,14.65,22.5,16.2,7.79
2018,11,21,16,30,18.0,11.0,1.4,14.1,12.0,8.82,0.0
2018,11,21,16,45,18.0,7.0,1.3,13.5,7.0,5.51,0.0
2018,11,21,17,0,18.0,3.0,1.2,12.9,2.0,0.0,0.0
2018,11,21,17,15,9.0,1.5,1.15,12.7,1.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,22,6,45,27.0,3.0,1.7,10.7,3.0,0.0,0.0
2018,11,22,7,0,54.0,6.0,1.7,10.7,6.0,46.51,0.0
2018,11,22,7,15,204.0,18.0,1.75,11.3,33.0,178.81,0.0
2018,11,22,7,30,354.0,30.0,1.8,11.9,60.0,390.55,278.49
2018,11,22,7,45,451.5,36.5,1.9,12.5,98.0,495.13,396.67
2018,11,22,8,0,549.0,43.0,2.0,13.1,136.0,602.21,486.72
2018,11,22,8,15,609.0,47.5,2.1,13.4,177.0,665.78,539.19
2018,11,22,8,30,669.0,52.0,2.2,13.7,218.0,739.84,596.94
2018,11,22,8,45,708.0,55.0,2.3,14.0,257.5,790.87,635.26
2018,11,22,9,0,747.0,58.0,2.4,14.3,297.0,839.82,670.74
2018,11,22,9,15,738.5,65.0,2.5,14.6,324.0,845.12,673.71
2018,11,22,9,30,730.0,72.0,2.6,14.9,351.0,846.99,674.22
2018,11,22,9,45,636.0,95.0,2.65,15.2,352.0,789.29,630.93
2018,11,22,10,0,542.0,118.0,2.7,15.5,353.0,719.45,578.6
2018,11,22,10,15,648.5,105.5,2.8,15.8,402.0,801.33,638.51
2018,11,22,10,30,755.0,93.0,2.9,16.1,451.0,870.16,686.59
2018,11,22,10,45,796.5,86.0,3.0,16.45,476.0,886.2,696.45
2018,11,22,11,0,838.0,79.0,3.1,16.8,501.0,897.1,703.19
2018,11,22,11,15,859.0,75.0,3.25,16.9,515.0,878.07,689.8
2018,11,22,11,30,880.0,71.0,3.4,17.0,529.0,865.51,681.3
2018,11,22,11,45,819.5,85.0,3.55,17.15,513.0,810.9,642.2
2018,11,22,12,0,759.0,99.0,3.7,17.3,497.0,746.37,595.52
2018,11,22,12,15,633.0,126.0,3.8,17.3,456.0,650.75,523.78
2018,11,22,12,30,507.0,153.0,3.9,17.3,415.0,547.61,443.1
2018,11,22,12,45,390.5,179.0,4.0,17.3,378.0,466.92,378.29
2018,11,22,13,0,274.0,205.0,4.1,17.3,341.0,380.98,308.62
2018,11,22,13,15,270.5,197.5,4.2,17.15,327.0,353.36,286.35
2018,11,22,13,30,267.0,190.0,4.3,17.0,313.0,325.71,263.49
2018,11,22,13,45,181.0,169.0,4.4,16.85,250.5,237.24,191.15
2018,11,22,14,0,95.0,148.0,4.5,16.7,188.0,169.33,135.32
2018,11,22,14,15,114.0,145.5,4.5,16.5,189.5,166.0,131.76
2018,11,22,14,30,133.0,143.0,4.5,16.3,191.0,160.06,125.48
2018,11,22,14,45,135.5,129.0,4.5,16.1,173.5,138.25,106.2
2018,11,22,15,0,138.0,115.0,4.5,15.9,156.0,116.37,86.97
2018,11,22,15,15,142.5,100.0,4.5,15.9,137.0,93.94,67.8
2018,11,22,15,30,147.0,85.0,4.5,15.9,118.0,71.24,50.27
2018,11,22,15,45,115.5,68.5,4.3,15.3,91.0,49.7,38.09
2018,11,22,16,0,84.0,52.0,4.1,14.7,64.0,38.12,27.47
2018,11,22,16,15,55.0,35.5,4.05,14.45,42.5,26.41,16.1
2018,11,22,16,30,26.0,19.0,4.0,14.2,21.0,14.53,0.0
2018,11,22,16,45,13.0,9.5,4.0,13.95,10.5,7.47,0.0
2018,11,22,17,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,4.2,13.65,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.35,13.6,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.35,13.65,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.3,13.75,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,1.7,13.2,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,1.8,13.3,1.0,0.79,0.0
2018,11,23,7,15,0.0,4.0,1.9,13.45,4.0,3.15,0.0
2018,11,23,7,30,0.0,7.0,2.0,13.6,7.0,5.3,0.0
2018,11,23,7,45,0.0,11.5,2.15,13.75,11.5,8.72,1.55
2018,11,23,8,0,0.0,16.0,2.3,13.9,16.0,12.15,4.63
2018,11,23,8,15,0.0,16.0,2.4,14.1,16.0,12.15,4.74
2018,11,23,8,30,0.0,16.0,2.5,14.3,16.0,12.15,4.79
2018,11,23,8,45,0.0,34.5,2.6,14.45,34.5,26.31,16.98
2018,11,23,9,0,0.0,53.0,2.7,14.6,53.0,40.56,29.17
2018,11,23,9,15,0.0,41.0,2.85,14.8,41.0,31.31,21.22
2018,11,23,9,30,0.0,29.0,3.0,15.0,29.0,22.11,13.31
2018,11,23,9,45,0.0,40.5,3.15,15.2,40.5,30.95,20.8
2018,11,23,10,0,0.0,52.0,3.3,15.4,52.0,39.81,28.26
2018,11,23,10,15,2.5,83.5,3.45,15.6,84.5,66.87,51.17
2018,11,23,10,30,5.0,115.0,3.6,15.8,117.0,97.58,76.87
2018,11,23,10,45,2.5,94.0,3.75,16.0,95.0,75.59,58.2
2018,11,23,11,0,0.0,73.0,3.9,16.2,73.0,56.06,41.64
2018,11,23,11,15,0.0,79.0,3.95,16.25,79.0,60.72,45.51
2018,11,23,11,30,0.0,85.0,4.0,16.3,85.0,65.38,49.37
2018,11,23,11,45,0.0,71.5,4.1,16.35,71.5,54.92,40.59
2018,11,23,12,0,0.0,58.0,4.2,16.4,58.0,44.48,31.84
2018,11,23,12,15,0.5,73.0,4.2,16.45,73.5,56.46,41.9
2018,11,23,12,30,1.0,88.0,4.2,16.5,89.0,68.49,51.98
2018,11,23,12,45,2.5,93.5,4.25,16.5,95.0,73.99,56.64
2018,11,23,13,0,4.0,99.0,4.3,16.5,101.0,79.34,61.18
2018,11,23,13,15,2.0,71.5,4.25,16.5,72.5,56.06,41.69
2018,11,23,13,30,0.0,44.0,4.2,16.5,44.0,33.66,22.86
2018,11,23,13,45,16.5,80.0,4.2,16.55,87.0,72.55,55.7
2018,11,23,14,0,33.0,116.0,4.2,16.6,130.0,108.57,85.64
2018,11,23,14,15,22.0,87.5,4.15,16.5,96.5,78.19,60.19
2018,11,23,14,30,11.0,59.0,4.1,16.4,63.0,50.11,36.69
2018,11,23,14,45,5.5,46.0,4.05,16.35,48.0,36.51,25.28
2018,11,23,15,0,0.0,33.0,4.0,16.3,33.0,25.16,15.83
2018,11,23,15,15,35.0,24.5,4.0,16.3,32.5,24.27,13.52
2018,11,23,15,30,70.0,16.0,4.0,16.3,32.0,16.79,6.49
2018,11,23,15,45,67.5,15.5,3.95,16.05,28.0,11.67,4.62
2018,11,23,16,0,65.0,15.0,3.9,15.8,24.0,11.34,4.17
2018,11,23,16,15,32.5,9.0,3.85,15.7,13.5,7.16,0.18
2018,11,23,16,30,0.0,3.0,3.8,15.6,3.0,2.27,0.0
2018,11,23,16,45,0.0,1.5,3.8,15.5,1.5,1.18,0.0
2018,11,23,17,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,24,6,45,28.5,2.5,1.8,12.7,2.5,0.0,0.0
2018,11,24,7,0,57.0,5.0,1.8,12.7,5.0,3.93,0.0
2018,11,24,7,15,211.5,15.5,1.95,13.05,30.0,182.39,0.0
2018,11,24,7,30,366.0,26.0,2.1,13.4,55.0,391.83,258.27
2018,11,24,7,45,464.0,31.5,2.25,13.75,92.0,487.42,387.46
2018,11,24,8,0,562.0,37.0,2.4,14.1,129.0,595.24,480.3
2018,11,24,8,15,620.0,41.5,2.45,14.35,169.5,667.21,539.6
2018,11,24,8,30,678.0,46.0,2.5,14.6,210.0,739.01,595.85
2018,11,24,8,45,716.5,48.5,2.5,14.8,248.5,788.57,632.98
2018,11,24,9,0,755.0,51.0,2.5,15.0,287.0,836.2,667.21
2018,11,24,9,15,778.5,53.0,2.5,15.4,321.5,866.09,686.97
2018,11,24,9,30,802.0,55.0,2.5,15.8,356.0,881.77,696.09
2018,11,24,9,45,793.5,61.0,2.5,16.15,379.0,891.25,700.81
2018,11,24,10,0,785.0,67.0,2.5,16.5,402.0,885.88,694.97
2018,11,24,10,15,776.0,74.5,2.4,16.85,421.5,878.53,687.09
2018,11,24,10,30,767.0,82.0,2.3,17.2,441.0,867.69,676.86
2018,11,24,10,45,792.0,80.5,2.25,17.55,463.0,874.52,679.67
2018,11,24,11,0,817.0,79.0,2.2,17.9,485.0,877.25,679.51
2018,11,24,11,15,849.0,72.5,2.1,18.1,502.0,865.63,669.45
2018,11,24,11,30,881.0,66.0,2.0,18.3,519.0,859.93,663.8
2018,11,24,11,45,850.5,71.0,1.95,18.5,510.0,811.2,628.65
2018,11,24,12,0,820.0,76.0,1.9,18.7,501.0,769.4,598.69
2018,11,24,12,15,483.5,135.0,1.85,18.75,385.0,536.16,426.08
2018,11,24,12,30,147.0,194.0,1.8,18.8,269.0,296.47,236.86
2018,11,24,12,45,328.0,162.0,1.8,18.9,324.0,391.91,315.13
2018,11,24,13,0,509.0,130.0,1.8,19.0,379.0,470.86,375.95
2018,11,24,13,15,647.5,105.0,1.75,18.9,409.0,505.49,400.63
2018,11,24,13,30,786.0,80.0,1.7,18.8,439.0,515.57,405.43
2018,11,24,13,45,707.0,90.0,1.7,18.75,399.5,442.12,345.96
2018,11,24,14,0,628.0,100.0,1.7,18.7,360.0,374.48,290.58
2018,11,24,14,15,562.0,102.5,1.65,18.55,321.5,311.79,238.33
2018,11,24,14,30,496.0,105.0,1.6,18.4,283.0,251.19,187.5
2018,11,24,14,45,572.0,84.5,1.6,18.2,268.5,222.42,157.8
2018,11,24,15,0,648.0,64.0,1.6,18.0,254.0,179.66,116.28
2018,11,24,15,15,629.5,57.0,1.6,18.0,219.5,127.5,73.78
2018,11,24,15,30,611.0,50.0,1.6,18.0,185.0,77.55,40.67
2018,11,24,15,45,487.0,47.0,1.5,17.0,140.0,38.66,28.19
2018,11,24,16,0,363.0,44.0,1.4,16.0,95.0,35.97,25.43
2018,11,24,16,15,284.5,33.0,1.5,15.4,64.0,27.12,16.39
2018,11,24,16,30,206.0,22.0,1.6,14.8,33.0,18.19,0.0
2018,11,24,16,45,103.0,11.0,1.65,14.2,16.5,8.65,0.0
2018,11,24,17,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.3,11.4,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.35,11.1,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.45,10.85,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,25,6,45,25.0,3.0,0.75,10.2,2.5,0.0,0.0
2018,11,25,7,0,50.0,6.0,0.8,10.1,5.0,0.0,0.0
2018,11,25,7,15,200.0,16.0,0.75,10.55,29.0,173.29,0.0
2018,11,25,7,30,350.0,26.0,0.7,11.0,53.0,375.45,234.27
2018,11,25,7,45,366.5,35.0,0.7,11.45,79.0,417.97,330.61
2018,11,25,8,0,383.0,44.0,0.7,11.9,105.0,452.93,366.64
2018,11,25,8,15,291.5,64.0,0.7,12.45,118.5,397.35,326.73
2018,11,25,8,30,200.0,84.0,0.7,13.0,132.0,319.71,265.12
2018,11,25,8,45,137.5,103.5,0.7,13.55,139.0,266.1,220.96
2018,11,25,9,0,75.0,123.0,0.7,14.1,146.0,209.6,172.84
2018,11,25,9,15,83.0,138.5,0.75,14.65,167.0,233.01,192.01
2018,11,25,9,30,91.0,154.0,0.8,15.2,188.0,256.19,210.2
2018,11,25,9,45,132.0,167.5,0.85,15.75,221.0,329.94,269.07
2018,11,25,10,0,173.0,181.0,0.9,16.3,254.0,381.94,309.35
2018,11,25,10,15,358.5,158.0,0.9,16.65,321.0,547.44,438.41
2018,11,25,10,30,544.0,135.0,0.9,17.0,388.0,713.46,557.78
2018,11,25,10,45,707.5,102.5,0.95,17.35,444.0,827.9,634.6
2018,11,25,11,0,871.0,70.0,1.0,17.7,500.0,904.8,684.34
2018,11,25,11,15,875.5,70.5,1.0,17.95,510.5,886.79,670.09
2018,11,25,11,30,880.0,71.0,1.0,18.2,521.0,865.32,654.97
2018,11,25,11,45,880.5,71.5,1.05,18.45,523.5,837.07,636.15
2018,11,25,12,0,881.0,72.0,1.1,18.7,526.0,805.75,615.23
2018,11,25,12,15,881.5,71.0,1.05,18.8,522.0,769.7,589.98
2018,11,25,12,30,882.0,70.0,1.0,18.9,518.0,730.88,562.8
2018,11,25,12,45,880.0,68.0,1.0,19.0,506.0,686.59,531.63
2018,11,25,13,0,878.0,66.0,1.0,19.1,494.0,640.1,496.73
2018,11,25,13,15,858.0,67.5,0.95,19.15,472.0,584.86,454.03
2018,11,25,13,30,838.0,69.0,0.9,19.2,450.0,532.62,412.43
2018,11,25,13,45,800.5,72.0,0.85,19.25,419.0,469.64,361.84
2018,11,25,14,0,763.0,75.0,0.8,19.3,388.0,408.9,311.78
2018,11,25,14,15,780.5,66.0,0.8,19.2,364.5,359.57,268.8
2018,11,25,14,30,798.0,57.0,0.8,19.1,341.0,307.26,221.79
2018,11,25,14,45,726.5,60.5,0.8,19.0,298.0,241.89,166.45
2018,11,25,15,0,655.0,64.0,0.8,18.9,255.0,182.01,116.98
2018,11,25,15,15,494.0,65.0,0.8,18.9,197.0,118.39,71.57
2018,11,25,15,30,333.0,66.0,0.8,18.9,139.0,71.54,43.75
2018,11,25,15,45,326.5,52.5,0.75,18.05,111.0,39.76,29.01
2018,11,25,16,0,320.0,39.0,0.7,17.2,83.0,31.61,21.56
2018,11,25,16,15,233.5,29.0,0.75,16.8,55.0,23.55,13.32
2018,11,25,16,30,147.0,19.0,0.8,16.4,27.0,14.51,0.0
2018,11,25,16,45,73.5,9.5,0.9,15.95,13.5,7.47,0.0
2018,11,25,17,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,11,26,6,45,2.5,1.0,1.8,8.65,1.0,0.0,0.0
2018,11,26,7,0,5.0,2.0,1.8,8.8,2.0,0.0,0.0
2018,11,26,7,15,3.0,10.5,1.85,9.35,10.5,10.67,0.0
2018,11,26,7,30,1.0,19.0,1.9,9.9,19.0,15.34,3.7
2018,11,26,7,45,0.5,32.5,1.95,10.45,32.5,28.48,17.89
2018,11,26,8,0,0.0,46.0,2.0,11.0,46.0,40.95,29.15
2018,11,26,8,15,4.5,61.5,1.9,11.4,62.5,60.24,46.25
2018,11,26,8,30,9.0,77.0,1.8,11.8,79.0,79.24,62.95
2018,11,26,8,45,86.5,98.0,1.75,12.2,124.0,209.07,175.85
2018,11,26,9,0,164.0,119.0,1.7,12.6,169.0,310.09,261.0
2018,11,26,9,15,268.0,124.0,1.7,13.1,217.5,435.07,362.88
2018,11,26,9,30,372.0,129.0,1.7,13.6,266.0,564.22,463.15
2018,11,26,9,45,382.5,139.5,1.7,14.15,290.5,584.29,475.66
2018,11,26,10,0,393.0,150.0,1.7,14.7,315.0,602.37,487.33
2018,11,26,10,15,352.0,166.5,1.7,15.2,320.5,552.38,447.11
2018,11,26,10,30,311.0,183.0,1.7,15.7,326.0,525.42,424.21
2018,11,26,10,45,237.5,197.5,1.65,16.15,309.0,464.65,374.45
2018,11,26,11,0,164.0,212.0,1.6,16.6,292.0,383.68,309.24
2018,11,26,11,15,205.0,211.0,1.55,17.0,313.5,410.94,331.01
2018,11,26,11,30,246.0,210.0,1.5,17.4,335.0,455.84,364.82
2018,11,26,11,45,337.0,198.0,1.45,17.75,370.0,506.31,403.68
2018,11,26,12,0,428.0,186.0,1.4,18.1,405.0,569.47,450.31
2018,11,26,12,15,408.0,187.5,1.4,18.3,395.0,534.28,422.41
2018,11,26,12,30,388.0,189.0,1.4,18.5,385.0,482.79,383.25
2018,11,26,12,45,341.5,190.5,1.35,18.65,360.0,431.46,342.98
2018,11,26,13,0,295.0,192.0,1.3,18.8,335.0,383.26,304.73
2018,11,26,13,15,278.0,181.0,1.2,18.6,311.5,343.61,273.43
2018,11,26,13,30,261.0,170.0,1.1,18.4,288.0,305.48,242.83
2018,11,26,13,45,373.5,135.5,0.95,18.15,294.0,320.05,252.83
2018,11,26,14,0,486.0,101.0,0.8,17.9,300.0,316.63,246.56
2018,11,26,14,15,435.0,108.5,0.8,17.6,276.0,266.88,204.92
2018,11,26,14,30,384.0,116.0,0.8,17.3,252.0,227.59,171.69
2018,11,26,14,45,502.0,89.5,0.75,16.95,247.5,211.11,151.35
2018,11,26,15,0,620.0,63.0,0.7,16.6,243.0,175.66,114.43
2018,11,26,15,15,344.5,55.0,0.7,16.6,152.5,92.1,56.86
2018,11,26,15,30,69.0,47.0,0.7,16.6,62.0,41.1,26.92
2018,11,26,15,45,216.5,40.5,0.65,16.2,73.0,30.54,21.21
2018,11,26,16,0,364.0,34.0,0.6,15.8,84.0,27.82,18.42
2018,11,26,16,15,261.5,26.0,0.65,15.55,55.0,21.18,11.41
2018,11,26,16,30,159.0,18.0,0.7,15.3,26.0,14.66,0.0
2018,11,26,16,45,79.5,9.0,0.75,15.1,13.0,7.08,0.0
2018,11,26,17,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.55,14.15,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.45,14.05,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.45,13.9,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.55,13.65,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.65,13.25,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,27,6,45,7.5,0.5,1.55,9.75,0.5,0.0,0.0
2018,11,27,7,0,15.0,1.0,1.6,9.8,1.0,0.0,0.0
2018,11,27,7,15,17.5,11.0,1.6,10.2,11.5,22.67,0.0
2018,11,27,7,30,20.0,21.0,1.6,10.6,22.0,39.1,16.5
2018,11,27,7,45,19.5,37.0,1.6,10.95,39.0,62.09,45.94
2018,11,27,8,0,19.0,53.0,1.6,11.3,56.0,80.38,63.07
2018,11,27,8,15,31.5,69.5,1.7,11.75,76.0,110.27,89.65
2018,11,27,8,30,44.0,86.0,1.8,12.2,96.0,139.94,115.68
2018,11,27,8,45,47.0,94.5,1.9,12.65,107.0,147.58,122.42
2018,11,27,9,0,50.0,103.0,2.0,13.1,118.0,156.39,129.88
2018,11,27,9,15,25.0,81.5,2.1,13.45,89.0,100.01,81.13
2018,11,27,9,30,0.0,60.0,2.2,13.8,60.0,45.96,33.82
2018,11,27,9,45,0.0,74.0,2.3,14.1,74.0,56.81,43.0
2018,11,27,10,0,0.0,88.0,2.4,14.4,88.0,69.15,53.33
2018,11,27,10,15,0.0,98.5,2.45,14.65,98.5,78.34,60.94
2018,11,27,10,30,0.0,109.0,2.5,14.9,109.0,87.55,68.51
2018,11,27,10,45,7.0,115.5,2.6,15.1,119.0,99.59,78.77
2018,11,27,11,0,14.0,122.0,2.7,15.3,129.0,111.36,88.74
2018,11,27,11,15,7.0,91.5,2.8,15.35,95.0,77.17,59.8
2018,11,27,11,30,0.0,61.0,2.9,15.4,61.0,46.79,33.96
2018,11,27,11,45,1.5,79.5,3.0,15.45,80.5,62.37,47.12
2018,11,27,12,0,3.0,98.0,3.1,15.5,100.0,78.61,60.75
2018,11,27,12,15,1.5,67.5,3.15,15.5,68.5,52.97,39.19
2018,11,27,12,30,0.0,37.0,3.2,15.5,37.0,28.3,18.36
2018,11,27,12,45,12.0,73.0,3.25,15.55,79.0,67.99,52.18
2018,11,27,13,0,24.0,109.0,3.3,15.6,121.0,106.52,84.6
2018,11,27,13,15,14.0,77.0,3.2,15.55,84.0,70.98,54.64
2018,11,27,13,30,4.0,45.0,3.1,15.5,47.0,36.57,25.49
2018,11,27,13,45,9.0,65.5,3.0,15.5,69.5,54.57,40.78
2018,11,27,14,0,14.0,86.0,2.9,15.5,92.0,72.29,55.7
2018,11,27,14,15,17.5,98.0,2.75,15.35,104.5,85.54,66.78
2018,11,27,14,30,21.0,110.0,2.6,15.2,117.0,94.78,74.4
2018,11,27,14,45,11.0,81.0,2.4,15.05,84.5,64.94,49.42
2018,11,27,15,0,1.0,52.0,2.2,14.9,52.0,39.98,28.58
2018,11,27,15,15,0.5,41.0,2.2,14.9,41.0,31.38,21.21
2018,11,27,15,30,0.0,30.0,2.2,14.9,30.0,22.86,13.86
2018,11,27,15,45,0.0,23.5,1.8,14.55,23.5,17.88,10.17
2018,11,27,16,0,0.0,17.0,1.4,14.2,17.0,12.92,5.59
2018,11,27,16,15,7.5,12.0,1.4,14.05,12.5,9.43,1.94
2018,11,27,16,30,15.0,7.0,1.4,13.9,8.0,5.73,0.0
2018,11,27,16,45,7.5,3.5,1.35,13.75,4.0,2.75,0.0
2018,11,27,17,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.4,12.45,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,11,28,6,45,9.0,1.0,0.4,12.4,1.0,0.0,0.0
2018,11,28,7,0,18.0,2.0,0.4,12.4,2.0,0.0,0.0
2018,11,28,7,15,28.0,12.0,0.4,12.65,13.5,31.84,0.0
2018,11,28,7,30,38.0,22.0,0.4,12.9,25.0,68.65,28.3
