Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,20,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,19,7,15,13.0,3.5,1.0,10.4,3.5,0.0,0.0
2018,12,19,7,30,26.0,7.0,1.0,10.8,7.0,26.45,0.0
2018,12,19,7,45,97.0,18.0,1.0,11.2,26.5,138.62,28.04
2018,12,19,8,0,168.0,29.0,1.0,11.6,46.0,232.81,180.82
2018,12,19,8,15,239.0,36.0,1.05,11.95,72.5,304.11,249.65
2018,12,19,8,30,310.0,43.0,1.1,12.3,99.0,391.19,323.35
2018,12,19,8,45,155.0,60.0,1.2,12.7,88.0,240.36,201.19
2018,12,19,9,0,0.0,77.0,1.3,13.1,77.0,68.21,52.66
2018,12,19,9,15,0.5,88.5,1.35,13.55,88.5,78.6,61.77
2018,12,19,9,30,1.0,100.0,1.4,14.0,100.0,89.05,70.54
2018,12,19,9,45,15.0,114.0,1.5,14.4,119.5,115.57,93.38
2018,12,19,10,0,29.0,128.0,1.6,14.8,139.0,157.98,129.05
2018,12,19,10,15,27.5,128.5,1.65,15.15,139.5,153.1,124.51
2018,12,19,10,30,26.0,129.0,1.7,15.5,140.0,149.01,120.76
2018,12,19,10,45,17.5,131.5,1.75,15.8,139.0,127.38,102.21
2018,12,19,11,0,9.0,134.0,1.8,16.1,138.0,120.44,95.89
2018,12,19,11,15,17.5,153.5,1.8,16.3,161.5,146.46,117.52
2018,12,19,11,30,26.0,173.0,1.8,16.5,185.0,172.19,138.62
2018,12,19,11,45,18.5,163.0,1.85,16.7,171.5,153.52,122.84
2018,12,19,12,0,11.0,153.0,1.9,16.9,158.0,136.04,108.16
2018,12,19,12,15,6.5,138.5,1.85,17.0,141.5,117.82,92.99
2018,12,19,12,30,2.0,124.0,1.8,17.1,125.0,100.68,78.69
2018,12,19,12,45,1.5,113.0,1.75,17.2,113.5,90.37,70.16
2018,12,19,13,0,1.0,102.0,1.7,17.3,102.0,80.44,61.93
2018,12,19,13,15,2.0,107.5,1.65,17.3,108.0,85.64,66.34
2018,12,19,13,30,3.0,113.0,1.6,17.3,114.0,90.74,70.64
2018,12,19,13,45,3.5,115.0,1.55,17.25,116.5,92.46,72.15
2018,12,19,14,0,4.0,117.0,1.5,17.2,119.0,94.09,73.57
2018,12,19,14,15,145.5,99.0,1.35,17.05,149.0,152.41,120.52
2018,12,19,14,30,287.0,81.0,1.2,16.9,179.0,181.52,140.16
2018,12,19,14,45,248.5,74.0,1.1,16.7,152.5,144.03,107.84
2018,12,19,15,0,210.0,67.0,1.0,16.5,126.0,111.03,79.92
2018,12,19,15,15,105.0,60.0,1.0,16.5,89.5,68.53,47.75
2018,12,19,15,30,0.0,53.0,1.0,16.5,53.0,40.41,28.54
2018,12,19,15,45,32.5,41.0,0.85,15.7,45.5,33.1,21.42
2018,12,19,16,0,65.0,29.0,0.7,14.9,38.0,22.06,13.48
2018,12,19,16,15,71.0,21.5,0.7,14.65,28.0,16.55,7.67
2018,12,19,16,30,77.0,14.0,0.7,14.4,18.0,10.67,0.0
2018,12,19,16,45,38.5,7.0,0.7,14.15,9.0,5.51,0.0
2018,12,19,17,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,20,7,15,10.0,2.5,2.2,8.05,2.5,0.0,0.0
2018,12,20,7,30,20.0,5.0,2.2,8.1,5.0,20.03,0.0
2018,12,20,7,45,10.0,12.0,2.2,8.15,12.0,17.78,0.0
2018,12,20,8,0,0.0,19.0,2.2,8.2,19.0,14.47,5.94
2018,12,20,8,15,0.0,27.0,2.15,8.4,27.0,20.6,11.88
2018,12,20,8,30,0.0,35.0,2.1,8.6,35.0,26.73,17.47
2018,12,20,8,45,0.0,39.5,2.05,8.75,39.5,30.18,20.66
2018,12,20,9,0,0.0,44.0,2.0,8.9,44.0,33.63,23.78
2018,12,20,9,15,1.5,70.5,1.95,9.15,71.0,58.76,45.77
2018,12,20,9,30,3.0,97.0,1.9,9.4,98.0,87.56,70.68
2018,12,20,9,45,1.5,105.5,1.8,9.65,106.0,92.77,74.92
2018,12,20,10,0,0.0,114.0,1.7,9.9,114.0,98.15,79.29
2018,12,20,10,15,2.5,118.5,1.65,10.05,119.5,103.21,83.57
2018,12,20,10,30,5.0,123.0,1.6,10.2,125.0,108.51,88.03
2018,12,20,10,45,3.5,127.0,1.5,10.35,128.5,109.66,88.75
2018,12,20,11,0,2.0,131.0,1.4,10.5,132.0,111.02,89.66
2018,12,20,11,15,3.5,133.5,1.4,10.6,135.0,113.77,91.93
2018,12,20,11,30,5.0,136.0,1.4,10.7,138.0,116.58,94.25
2018,12,20,11,45,9.0,149.0,1.4,10.8,153.0,131.66,106.98
2018,12,20,12,0,13.0,162.0,1.4,10.9,168.0,146.5,119.41
2018,12,20,12,15,6.5,140.0,1.4,11.0,143.0,119.25,96.26
2018,12,20,12,30,0.0,118.0,1.4,11.1,118.0,93.86,74.69
2018,12,20,12,45,0.0,96.0,1.45,11.2,96.0,74.72,58.5
2018,12,20,13,0,0.0,74.0,1.5,11.3,74.0,56.82,43.29
2018,12,20,13,15,0.0,72.5,1.5,11.3,72.5,55.65,42.35
2018,12,20,13,30,0.0,71.0,1.5,11.3,71.0,54.48,41.4
2018,12,20,13,45,0.5,94.0,1.5,11.35,94.0,73.32,57.57
2018,12,20,14,0,1.0,117.0,1.5,11.4,117.0,92.73,74.14
2018,12,20,14,15,5.0,106.5,1.45,11.3,108.0,85.38,67.91
2018,12,20,14,30,9.0,96.0,1.4,11.2,99.0,77.75,61.37
2018,12,20,14,45,13.0,91.0,1.4,11.15,95.0,74.2,58.17
2018,12,20,15,0,17.0,86.0,1.4,11.1,91.0,70.11,54.37
2018,12,20,15,15,8.5,72.5,1.4,11.1,75.0,56.85,43.16
2018,12,20,15,30,0.0,59.0,1.4,11.1,59.0,44.85,33.03
2018,12,20,15,45,0.0,46.5,1.3,10.65,46.5,35.24,24.56
2018,12,20,16,0,0.0,34.0,1.2,10.2,34.0,25.88,17.17
2018,12,20,16,15,4.0,23.5,1.2,10.1,23.5,17.96,9.12
2018,12,20,16,30,8.0,13.0,1.2,10.0,13.0,10.23,0.0
2018,12,20,16,45,4.0,6.5,1.2,9.85,6.5,5.11,0.0
2018,12,20,17,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.35,10.75,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.2,10.8,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,21,7,15,55.5,5.0,1.2,10.4,6.0,0.0,0.0
2018,12,21,7,30,111.0,10.0,1.3,10.6,12.0,97.06,0.0
2018,12,21,7,45,268.0,19.5,1.4,10.8,41.5,286.91,21.65
2018,12,21,8,0,425.0,29.0,1.5,11.0,71.0,461.5,350.85
2018,12,21,8,15,338.0,29.0,1.55,11.25,72.0,389.9,317.86
2018,12,21,8,30,251.0,29.0,1.6,11.5,73.0,311.79,260.67
2018,12,21,8,45,272.5,27.0,1.65,11.7,85.5,326.73,275.76
2018,12,21,9,0,294.0,25.0,1.7,11.9,98.0,342.36,289.82
2018,12,21,9,15,147.0,37.5,1.75,12.2,74.0,213.14,181.43
2018,12,21,9,30,0.0,50.0,1.8,12.5,50.0,38.24,27.34
2018,12,21,9,45,1.0,72.0,1.8,12.75,72.5,57.04,43.61
2018,12,21,10,0,2.0,94.0,1.8,13.0,95.0,78.81,62.11
2018,12,21,10,15,4.0,111.5,1.8,13.3,113.0,97.3,77.67
2018,12,21,10,30,6.0,129.0,1.8,13.6,131.0,115.86,93.13
2018,12,21,10,45,3.0,109.0,1.8,13.9,110.0,91.33,72.17
2018,12,21,11,0,0.0,89.0,1.8,14.2,89.0,69.38,53.42
2018,12,21,11,15,14.0,119.5,1.8,14.4,126.0,109.75,87.87
2018,12,21,11,30,28.0,150.0,1.8,14.6,163.0,164.55,133.59
2018,12,21,11,45,56.0,172.5,1.8,14.85,199.0,210.9,172.09
2018,12,21,12,0,84.0,195.0,1.8,15.1,235.0,255.48,208.48
2018,12,21,12,15,63.0,185.0,1.8,15.2,215.0,222.47,180.8
2018,12,21,12,30,42.0,175.0,1.8,15.3,195.0,191.65,155.1
2018,12,21,12,45,21.0,144.5,1.8,15.35,154.5,132.32,105.9
2018,12,21,13,0,0.0,114.0,1.8,15.4,114.0,90.09,70.39
2018,12,21,13,15,1.5,119.5,1.8,15.4,120.0,95.67,75.21
2018,12,21,13,30,3.0,125.0,1.8,15.4,126.0,101.09,79.82
2018,12,21,13,45,142.0,129.5,1.8,15.35,185.0,191.87,155.92
2018,12,21,14,0,281.0,134.0,1.8,15.3,244.0,259.43,209.36
2018,12,21,14,15,492.5,104.0,1.75,15.1,279.0,307.79,243.7
2018,12,21,14,30,704.0,74.0,1.7,14.9,314.0,327.1,250.67
2018,12,21,14,45,711.0,66.0,1.65,14.65,287.0,277.79,204.66
2018,12,21,15,0,718.0,58.0,1.6,14.4,260.0,226.7,157.05
2018,12,21,15,15,674.5,54.0,1.6,14.4,222.5,169.25,107.4
2018,12,21,15,30,631.0,50.0,1.6,14.4,185.0,116.73,66.07
2018,12,21,15,45,497.0,47.0,1.5,13.25,139.5,63.18,34.46
2018,12,21,16,0,363.0,44.0,1.4,12.1,94.0,36.03,25.85
2018,12,21,16,15,271.5,33.0,1.45,11.8,63.0,27.09,16.57
2018,12,21,16,30,180.0,22.0,1.5,11.5,32.0,16.79,0.0
2018,12,21,16,45,90.0,11.0,1.55,11.2,16.0,8.65,0.0
2018,12,21,17,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,2.1,7.75,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,2.1,7.25,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,2.1,6.95,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,2.1,6.65,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,2.05,6.05,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.85,5.95,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.75,5.9,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,12,22,7,15,5.5,2.5,1.6,5.45,2.5,0.0,0.0
2018,12,22,7,30,11.0,5.0,1.6,6.0,5.0,12.76,0.0
2018,12,22,7,45,5.5,16.5,1.55,6.5,16.5,20.65,0.0
2018,12,22,8,0,0.0,28.0,1.5,7.0,28.0,24.72,14.03
2018,12,22,8,15,0.5,42.0,1.55,7.45,42.0,39.5,28.02
2018,12,22,8,30,1.0,56.0,1.6,7.9,56.0,53.31,40.47
2018,12,22,8,45,2.0,68.0,1.65,8.35,68.5,64.34,50.39
2018,12,22,9,0,3.0,80.0,1.7,8.8,81.0,75.52,60.27
2018,12,22,9,15,55.0,100.0,1.7,9.1,117.0,160.86,135.89
2018,12,22,9,30,107.0,120.0,1.7,9.4,153.0,254.2,215.88
2018,12,22,9,45,140.0,135.5,1.65,9.7,184.0,302.77,256.24
2018,12,22,10,0,173.0,151.0,1.6,10.0,215.0,350.63,295.25
2018,12,22,10,15,207.0,158.0,1.5,10.3,239.5,386.31,323.72
2018,12,22,10,30,241.0,165.0,1.4,10.6,264.0,443.02,367.79
2018,12,22,10,45,383.5,149.5,1.3,10.9,316.0,572.84,469.71
2018,12,22,11,0,526.0,134.0,1.2,11.2,368.0,675.72,545.84
2018,12,22,11,15,400.0,162.0,1.15,11.65,343.0,580.11,469.2
2018,12,22,11,30,274.0,190.0,1.1,12.1,318.0,467.15,379.81
2018,12,22,11,45,195.5,192.5,1.05,12.55,284.5,371.68,303.76
2018,12,22,12,0,117.0,195.0,1.0,13.0,251.0,300.51,245.08
2018,12,22,12,15,84.5,188.5,0.95,13.25,229.0,243.4,198.54
2018,12,22,12,30,52.0,182.0,0.9,13.5,207.0,206.77,167.92
2018,12,22,12,45,86.0,190.5,0.8,13.75,230.5,236.02,192.12
2018,12,22,13,0,120.0,199.0,0.7,14.0,254.0,275.52,223.43
2018,12,22,13,15,115.5,191.5,0.7,13.9,243.0,256.23,207.54
2018,12,22,13,30,111.0,184.0,0.7,13.8,232.0,237.45,192.29
2018,12,22,13,45,104.0,174.0,0.65,13.7,217.0,215.44,174.17
2018,12,22,14,0,97.0,164.0,0.6,13.6,202.0,185.82,149.73
2018,12,22,14,15,74.5,145.0,0.65,13.55,173.0,152.33,122.09
2018,12,22,14,30,52.0,126.0,0.7,13.5,144.0,122.1,97.04
2018,12,22,14,45,33.5,99.0,0.7,13.5,110.0,89.65,69.99
2018,12,22,15,0,15.0,72.0,0.7,13.5,76.0,60.61,45.83
2018,12,22,15,15,7.5,50.0,0.7,13.5,52.0,39.57,28.07
2018,12,22,15,30,0.0,28.0,0.7,13.5,28.0,21.33,12.68
2018,12,22,15,45,0.0,22.5,0.7,12.85,22.5,17.12,8.98
2018,12,22,16,0,0.0,17.0,0.7,12.2,17.0,12.92,5.71
2018,12,22,16,15,0.0,12.0,0.7,12.1,12.0,9.11,1.88
2018,12,22,16,30,0.0,7.0,0.7,12.0,7.0,5.3,0.0
2018,12,22,16,45,0.0,3.5,0.7,11.9,3.5,2.75,0.0
2018,12,22,17,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,23,7,15,0.0,1.0,1.1,8.4,1.0,0.0,0.0
2018,12,23,7,30,0.0,2.0,1.0,8.7,2.0,1.57,0.0
2018,12,23,7,45,0.0,5.0,0.9,9.0,5.0,3.78,0.0
2018,12,23,8,0,0.0,8.0,0.8,9.3,8.0,6.06,0.0
2018,12,23,8,15,0.0,9.0,0.75,9.65,9.0,6.82,0.13
2018,12,23,8,30,0.0,10.0,0.7,10.0,10.0,7.58,0.89
2018,12,23,8,45,0.0,23.0,0.7,10.4,23.0,17.5,9.57
2018,12,23,9,0,0.0,36.0,0.7,10.8,36.0,27.47,18.29
2018,12,23,9,15,15.0,61.5,0.8,11.3,66.0,69.96,55.75
2018,12,23,9,30,30.0,87.0,0.9,11.8,96.0,113.53,93.4
2018,12,23,9,45,45.0,112.0,0.95,12.35,127.5,157.2,130.32
2018,12,23,10,0,60.0,137.0,1.0,12.9,159.0,200.93,166.48
2018,12,23,10,15,60.5,147.0,1.1,13.25,170.5,209.59,173.02
2018,12,23,10,30,61.0,157.0,1.2,13.6,182.0,218.18,179.58
2018,12,23,10,45,129.0,171.0,1.25,14.0,227.5,315.96,260.18
2018,12,23,11,0,197.0,185.0,1.3,14.4,273.0,390.35,319.57
2018,12,23,11,15,152.5,189.0,1.3,14.55,258.0,346.73,282.87
2018,12,23,11,30,108.0,193.0,1.3,14.7,243.0,304.71,247.97
2018,12,23,11,45,181.0,189.0,1.25,14.85,274.5,355.45,289.97
2018,12,23,12,0,254.0,185.0,1.2,15.0,306.0,420.4,341.06
2018,12,23,12,15,257.5,180.5,1.2,15.05,303.0,405.19,328.47
2018,12,23,12,30,261.0,176.0,1.2,15.1,300.0,389.17,315.76
2018,12,23,12,45,170.0,181.0,1.2,15.15,261.0,300.21,243.86
2018,12,23,13,0,79.0,186.0,1.2,15.2,222.0,221.22,178.98
2018,12,23,13,15,42.0,162.5,1.2,15.2,181.5,169.22,136.3
2018,12,23,13,30,5.0,139.0,1.2,15.2,141.0,114.51,90.83
2018,12,23,13,45,15.0,124.5,1.15,15.15,130.5,106.59,84.54
2018,12,23,14,0,25.0,110.0,1.1,15.1,120.0,102.91,81.5
2018,12,23,14,15,49.5,118.0,1.05,15.0,135.5,118.01,93.79
2018,12,23,14,30,74.0,126.0,1.0,14.9,151.0,129.99,102.9
2018,12,23,14,45,62.5,103.0,0.95,14.8,122.5,101.63,78.9
2018,12,23,15,0,51.0,80.0,0.9,14.7,94.0,75.56,56.9
2018,12,23,15,15,38.5,67.0,0.9,14.7,77.0,59.34,43.34
2018,12,23,15,30,26.0,54.0,0.9,14.7,60.0,44.95,31.54
2018,12,23,15,45,13.0,39.5,0.75,13.9,42.5,31.33,20.59
2018,12,23,16,0,0.0,25.0,0.6,13.1,25.0,19.05,11.05
2018,12,23,16,15,10.0,17.5,0.6,12.9,18.0,13.79,5.77
2018,12,23,16,30,20.0,10.0,0.6,12.7,11.0,8.07,0.0
2018,12,23,16,45,20.0,6.5,0.55,12.5,6.5,5.11,0.0
2018,12,23,17,0,20.0,3.0,0.5,12.3,2.0,0.0,0.0
2018,12,23,17,15,10.0,1.5,0.45,12.25,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.35,12.1,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.3,11.95,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.25,11.85,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.2,11.8,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.25,11.75,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.35,11.6,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,24,7,15,5.5,1.5,1.8,10.05,1.5,0.0,0.0
2018,12,24,7,30,11.0,3.0,1.9,10.3,3.0,11.17,0.0
2018,12,24,7,45,7.5,12.5,2.0,10.55,12.5,16.06,0.0
2018,12,24,8,0,4.0,22.0,2.1,10.8,22.0,20.24,10.23
2018,12,24,8,15,4.0,33.0,2.15,11.1,33.5,29.37,19.19
2018,12,24,8,30,4.0,44.0,2.2,11.4,45.0,39.45,28.23
2018,12,24,8,45,5.0,55.0,2.3,11.65,56.0,50.24,37.82
2018,12,24,9,0,6.0,66.0,2.4,11.9,67.0,60.96,47.24
2018,12,24,9,15,3.0,48.0,2.45,12.3,48.5,39.58,28.74
2018,12,24,9,30,0.0,30.0,2.5,12.7,30.0,22.86,14.15
2018,12,24,9,45,0.0,36.5,2.55,13.05,36.5,27.85,18.43
2018,12,24,10,0,0.0,43.0,2.6,13.4,43.0,32.86,22.67
2018,12,24,10,15,0.0,48.0,2.7,13.75,48.0,36.71,25.9
2018,12,24,10,30,0.0,53.0,2.8,14.1,53.0,40.57,29.12
2018,12,24,10,45,0.0,63.5,2.95,14.45,63.5,48.68,35.93
2018,12,24,11,0,0.0,74.0,3.1,14.8,74.0,56.81,42.72
2018,12,24,11,15,0.0,73.0,3.15,14.85,73.0,56.04,42.01
2018,12,24,11,30,0.0,72.0,3.2,14.9,72.0,55.27,41.32
2018,12,24,11,45,0.0,67.0,3.3,15.0,67.0,51.41,38.02
2018,12,24,12,0,0.0,62.0,3.4,15.1,62.0,47.54,34.73
2018,12,24,12,15,9.0,84.5,3.4,15.0,89.0,72.13,55.83
2018,12,24,12,30,18.0,107.0,3.4,14.9,116.0,105.23,83.89
2018,12,24,12,45,14.0,89.0,3.45,14.85,96.0,84.47,66.33
2018,12,24,13,0,10.0,71.0,3.5,14.8,76.0,61.16,46.59
2018,12,24,13,15,11.0,72.5,3.45,14.75,77.5,62.48,47.74
2018,12,24,13,30,12.0,74.0,3.4,14.7,79.0,67.25,51.8
2018,12,24,13,45,49.5,82.0,3.35,14.65,101.5,99.98,79.73
2018,12,24,14,0,87.0,90.0,3.3,14.6,124.0,121.21,97.26
2018,12,24,14,15,83.5,92.5,3.3,14.55,123.5,116.07,92.32
2018,12,24,14,30,80.0,95.0,3.3,14.5,123.0,111.01,87.44
2018,12,24,14,45,126.0,93.0,3.3,14.45,131.5,116.8,90.3
2018,12,24,15,0,172.0,91.0,3.3,14.4,140.0,120.5,90.53
2018,12,24,15,15,89.5,83.5,3.3,14.4,109.0,83.86,61.94
2018,12,24,15,30,7.0,76.0,3.3,14.4,78.0,58.18,43.57
2018,12,24,15,45,28.5,59.5,3.5,14.15,64.0,46.33,32.71
2018,12,24,16,0,50.0,43.0,3.7,13.9,50.0,32.18,22.37
2018,12,24,16,15,128.0,34.5,3.8,13.6,44.0,25.87,15.73
2018,12,24,16,30,206.0,26.0,3.9,13.3,38.0,19.78,0.42
2018,12,24,16,45,108.5,14.0,4.0,13.05,20.0,11.02,0.0
2018,12,24,17,0,11.0,2.0,4.1,12.8,2.0,0.0,0.0
2018,12,24,17,15,5.5,1.0,4.0,12.5,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.2,9.95,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.4,7.75,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,2.55,7.7,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,2.55,7.6,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,2.45,7.4,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.2,6.75,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,2.25,6.25,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,2.35,6.3,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.4,6.35,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,12,25,7,15,63.0,5.0,2.45,7.1,5.5,0.0,0.0
2018,12,25,7,30,126.0,10.0,2.5,7.7,11.0,108.64,0.0
2018,12,25,7,45,295.5,18.5,2.55,8.3,40.5,304.65,0.0
2018,12,25,8,0,465.0,27.0,2.6,8.9,70.0,478.39,360.84
2018,12,25,8,15,551.0,31.5,2.65,9.3,108.0,573.77,465.44
2018,12,25,8,30,637.0,36.0,2.7,9.7,146.0,669.7,547.48
2018,12,25,8,45,690.0,39.5,2.75,10.15,185.5,734.44,600.76
2018,12,25,9,0,743.0,43.0,2.8,10.6,225.0,798.22,650.59
2018,12,25,9,15,773.0,46.0,2.85,11.05,261.5,827.47,672.57
2018,12,25,9,30,803.0,49.0,2.9,11.5,298.0,864.08,698.99
2018,12,25,9,45,822.0,52.5,2.95,11.95,331.0,888.14,715.23
2018,12,25,10,0,841.0,56.0,3.0,12.4,364.0,909.01,728.75
2018,12,25,10,15,857.5,57.5,3.1,12.8,391.0,921.08,736.16
2018,12,25,10,30,874.0,59.0,3.2,13.2,418.0,929.62,741.0
2018,12,25,10,45,885.0,60.0,3.3,13.6,438.5,928.55,738.97
2018,12,25,11,0,896.0,61.0,3.4,14.0,459.0,923.78,734.42
2018,12,25,11,15,905.0,61.0,3.45,14.25,473.5,912.06,725.07
2018,12,25,11,30,914.0,61.0,3.5,14.5,488.0,896.65,713.22
2018,12,25,11,45,918.0,60.5,3.55,14.8,494.0,872.57,695.1
2018,12,25,12,0,922.0,60.0,3.6,15.1,500.0,845.11,674.62
2018,12,25,12,15,920.0,61.5,3.6,15.25,499.0,812.09,650.23
2018,12,25,12,30,918.0,63.0,3.6,15.4,498.0,776.18,623.69
2018,12,25,12,45,912.0,62.5,3.6,15.55,488.5,732.29,591.1
2018,12,25,13,0,906.0,62.0,3.6,15.7,479.0,686.28,555.77
2018,12,25,13,15,898.5,61.5,3.6,15.7,463.0,637.42,516.45
2018,12,25,13,30,891.0,61.0,3.6,15.7,447.0,587.01,474.92
2018,12,25,13,45,878.5,60.0,3.6,15.75,424.0,532.11,428.68
2018,12,25,14,0,866.0,59.0,3.6,15.8,401.0,476.66,380.7
2018,12,25,14,15,848.0,57.5,3.45,15.6,372.0,418.1,329.06
2018,12,25,14,30,830.0,56.0,3.3,15.4,343.0,360.89,277.23
2018,12,25,14,45,803.5,53.5,3.15,15.25,308.5,299.53,221.34
2018,12,25,15,0,777.0,51.0,3.0,15.1,274.0,240.38,167.2
2018,12,25,15,15,737.5,48.0,3.0,15.1,236.0,180.89,114.79
2018,12,25,15,30,698.0,45.0,3.0,15.1,198.0,125.71,70.2
2018,12,25,15,45,636.0,40.5,2.7,13.8,158.0,72.49,36.5
2018,12,25,16,0,574.0,36.0,2.4,12.5,118.0,33.27,23.5
2018,12,25,16,15,467.0,30.0,2.4,11.95,82.0,27.54,17.37
2018,12,25,16,30,360.0,24.0,2.4,11.4,46.0,20.21,1.91
2018,12,25,16,45,194.5,13.5,2.4,10.85,24.0,10.62,0.0
2018,12,25,17,0,29.0,3.0,2.4,10.3,2.0,0.0,0.0
2018,12,25,17,15,14.5,1.5,2.4,10.15,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.35,7.8,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,2.35,7.3,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,2.25,6.15,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,2.2,6.05,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,2.2,5.95,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,2.15,5.95,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,2.1,6.05,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,26,7,15,16.5,3.5,2.0,6.55,3.5,0.0,0.0
2018,12,26,7,30,33.0,7.0,1.9,7.0,7.0,31.87,0.0
2018,12,26,7,45,29.0,20.0,1.8,7.45,21.0,58.87,0.0
2018,12,26,8,0,25.0,33.0,1.7,7.9,35.0,66.97,47.13
2018,12,26,8,15,44.5,48.5,1.85,8.5,55.0,102.42,82.34
2018,12,26,8,30,64.0,64.0,2.0,9.1,75.0,154.16,128.2
2018,12,26,8,45,128.5,77.5,2.2,9.75,106.5,228.21,193.81
2018,12,26,9,0,193.0,91.0,2.4,10.4,138.0,324.41,275.91
2018,12,26,9,15,348.0,88.5,2.5,10.85,190.0,488.26,412.64
2018,12,26,9,30,503.0,86.0,2.6,11.3,242.0,642.06,533.01
2018,12,26,9,45,590.0,84.0,2.75,11.75,285.5,724.38,594.55
2018,12,26,10,0,677.0,82.0,2.9,12.2,329.0,803.58,652.65
2018,12,26,10,15,772.5,71.5,2.9,12.5,373.0,869.7,699.17
2018,12,26,10,30,868.0,61.0,2.9,12.8,417.0,927.26,738.57
2018,12,26,10,45,882.5,61.5,2.9,13.15,439.0,928.92,737.42
2018,12,26,11,0,897.0,62.0,2.9,13.5,461.0,926.82,734.22
2018,12,26,11,15,902.5,63.0,2.8,13.7,474.5,913.35,722.65
2018,12,26,11,30,908.0,64.0,2.7,13.9,488.0,896.28,708.77
2018,12,26,11,45,894.5,68.5,2.65,14.15,490.5,863.84,684.33
2018,12,26,12,0,881.0,73.0,2.6,14.4,493.0,828.76,658.19
2018,12,26,12,15,841.5,79.5,2.65,14.5,480.0,781.1,623.91
2018,12,26,12,30,802.0,86.0,2.7,14.6,467.0,724.29,582.57
2018,12,26,12,45,828.0,81.0,2.8,14.7,468.0,701.75,566.74
2018,12,26,13,0,854.0,76.0,2.9,14.8,469.0,674.67,545.44
2018,12,26,13,15,858.0,73.0,2.9,14.8,456.5,631.51,510.77
2018,12,26,13,30,862.0,70.0,2.9,14.8,444.0,585.87,473.33
2018,12,26,13,45,825.5,72.5,2.9,14.75,416.0,522.51,421.05
2018,12,26,14,0,789.0,75.0,2.9,14.7,388.0,460.9,368.98
2018,12,26,14,15,723.0,77.0,2.8,14.4,347.5,388.81,307.87
2018,12,26,14,30,657.0,79.0,2.7,14.1,307.0,322.31,250.43
2018,12,26,14,45,657.5,70.0,2.55,13.8,279.0,272.03,204.08
2018,12,26,15,0,658.0,61.0,2.4,13.5,251.0,221.23,156.76
2018,12,26,15,15,637.0,55.5,2.4,13.5,218.5,169.34,110.2
2018,12,26,15,30,616.0,50.0,2.4,13.5,186.0,119.7,69.03
2018,12,26,15,45,525.0,45.5,2.4,12.55,145.0,69.15,36.84
2018,12,26,16,0,434.0,41.0,2.4,11.6,104.0,33.85,24.13
2018,12,26,16,15,335.5,32.5,2.45,11.25,71.5,26.8,16.92
2018,12,26,16,30,237.0,24.0,2.5,10.9,39.0,19.85,2.96
2018,12,26,16,45,130.5,13.5,2.55,10.55,20.5,10.62,0.0
2018,12,26,17,0,24.0,3.0,2.6,10.2,2.0,0.0,0.0
2018,12,26,17,15,12.0,1.5,2.6,9.95,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,2.7,8.75,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,2.7,8.45,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,2.75,7.85,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,2.8,7.55,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,2.75,6.65,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,2.6,6.35,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,2.55,6.2,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,2.5,5.95,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,2.5,5.65,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.55,5.4,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.6,5.25,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.65,5.2,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.75,5.2,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.8,5.15,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.85,5.15,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.95,5.25,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,12,27,7,15,67.0,5.0,3.1,5.9,5.5,0.0,0.0
2018,12,27,7,30,134.0,10.0,3.2,6.5,11.0,114.81,0.0
2018,12,27,7,45,308.0,18.0,3.25,7.1,40.5,302.77,0.0
2018,12,27,8,0,482.0,26.0,3.3,7.7,70.0,491.8,369.74
2018,12,27,8,15,565.5,30.5,3.4,8.3,108.0,584.86,477.23
2018,12,27,8,30,649.0,35.0,3.5,8.9,146.0,678.7,558.85
2018,12,27,8,45,699.5,38.5,3.65,9.5,185.5,741.37,611.53
2018,12,27,9,0,750.0,42.0,3.8,10.1,225.0,793.35,653.37
2018,12,27,9,15,780.0,45.5,4.0,10.65,262.0,833.28,684.44
2018,12,27,9,30,810.0,49.0,4.2,11.2,299.0,870.98,712.66
2018,12,27,9,45,830.0,51.5,4.45,11.75,331.5,894.68,730.35
2018,12,27,10,0,850.0,54.0,4.7,12.3,364.0,915.28,745.31
2018,12,27,10,15,868.5,55.0,4.8,12.65,392.0,928.79,754.16
2018,12,27,10,30,887.0,56.0,4.9,13.0,420.0,938.75,760.31
2018,12,27,10,45,898.5,56.5,5.0,13.3,441.0,937.6,758.43
2018,12,27,11,0,910.0,57.0,5.1,13.6,462.0,932.72,753.92
2018,12,27,11,15,917.0,57.0,5.1,13.75,475.5,919.23,742.89
2018,12,27,11,30,924.0,57.0,5.1,13.9,489.0,902.09,729.34
2018,12,27,11,45,927.0,57.5,5.15,14.05,495.5,878.51,711.45
2018,12,27,12,0,930.0,58.0,5.2,14.2,502.0,851.51,691.09
2018,12,27,12,15,931.0,58.0,5.2,14.25,502.0,818.94,666.54
2018,12,27,12,30,932.0,58.0,5.2,14.3,502.0,783.3,639.67
2018,12,27,12,45,928.0,58.0,5.2,14.3,493.5,741.14,607.83
2018,12,27,13,0,924.0,58.0,5.2,14.3,485.0,696.62,573.4
2018,12,27,13,15,916.5,57.5,5.2,14.25,469.0,647.14,532.68
2018,12,27,13,30,909.0,57.0,5.2,14.2,453.0,596.06,489.71
2018,12,27,13,45,897.0,56.5,5.15,14.15,430.5,541.22,442.49
2018,12,27,14,0,885.0,56.0,5.1,14.1,408.0,485.71,393.48
2018,12,27,14,15,868.0,54.0,5.05,13.9,378.5,426.1,340.1
2018,12,27,14,30,851.0,52.0,5.0,13.7,349.0,366.94,285.78
2018,12,27,14,45,826.0,50.0,4.9,13.5,314.5,306.08,229.24
2018,12,27,15,0,801.0,48.0,4.8,13.3,280.0,247.1,174.19
2018,12,27,15,15,763.5,45.5,4.8,13.3,242.0,186.42,119.67
2018,12,27,15,30,726.0,43.0,4.8,13.3,204.0,130.28,73.27
2018,12,27,15,45,665.5,39.0,4.4,12.4,164.0,75.66,37.6
2018,12,27,16,0,605.0,35.0,4.0,11.5,124.0,32.58,23.04
2018,12,27,16,15,502.5,29.0,3.9,11.0,86.5,26.76,16.99
2018,12,27,16,30,400.0,23.0,3.8,10.5,49.0,21.15,4.67
2018,12,27,16,45,218.5,13.5,3.7,10.05,26.0,10.62,0.0
2018,12,27,17,0,37.0,4.0,3.6,9.6,3.0,0.0,0.0
2018,12,27,17,15,18.5,2.0,3.65,9.45,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.65,8.8,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.6,8.55,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.6,8.15,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,3.45,7.55,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,3.4,7.25,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,3.45,6.8,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,3.45,6.6,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,3.35,6.35,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,3.35,6.15,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,3.4,6.1,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,3.45,6.05,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,3.5,5.8,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,3.5,5.75,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,3.45,5.6,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,3.35,5.45,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,3.3,5.4,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,3.3,5.3,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,3.3,5.2,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,3.3,5.15,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,3.3,5.1,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,3.3,5.05,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,3.3,4.95,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,3.3,4.9,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,3.3,4.9,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,3.3,4.9,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,3.25,4.85,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,3.2,4.8,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,3.2,4.75,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,3.2,4.7,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,3.15,4.7,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,3.1,4.7,0.0,0.0,0.0
2018,12,28,7,15,37.0,3.5,3.15,5.1,4.0,0.0,0.0
2018,12,28,7,30,74.0,7.0,3.2,5.5,8.0,64.5,0.0
2018,12,28,7,45,227.0,19.0,3.25,5.9,36.5,245.56,0.0
2018,12,28,8,0,380.0,31.0,3.3,6.3,65.0,421.88,319.23
2018,12,28,8,15,517.5,33.5,3.4,6.8,106.0,544.69,448.61
2018,12,28,8,30,655.0,36.0,3.5,7.3,147.0,685.2,567.27
2018,12,28,8,45,706.5,38.5,3.6,7.75,186.5,747.69,619.96
2018,12,28,9,0,758.0,41.0,3.7,8.2,226.0,799.07,661.71
2018,12,28,9,15,777.5,45.0,3.75,8.75,260.5,830.06,685.45
2018,12,28,9,30,797.0,49.0,3.8,9.3,295.0,858.55,706.1
2018,12,28,9,45,833.0,48.5,3.85,9.85,330.0,893.07,730.35
2018,12,28,10,0,869.0,48.0,3.9,10.4,365.0,924.76,751.76
2018,12,28,10,15,884.0,49.0,3.85,10.8,392.0,935.14,756.9
2018,12,28,10,30,899.0,50.0,3.8,11.2,419.0,941.95,759.48
2018,12,28,10,45,908.5,51.0,3.75,11.6,440.0,939.79,755.56
2018,12,28,11,0,918.0,52.0,3.7,12.0,461.0,933.88,749.08
2018,12,28,11,15,924.5,52.5,3.7,12.25,475.0,920.73,738.24
2018,12,28,11,30,931.0,53.0,3.7,12.5,489.0,903.87,724.9
2018,12,28,11,45,933.5,53.5,3.7,12.75,495.5,879.89,706.51
2018,12,28,12,0,936.0,54.0,3.7,13.0,502.0,852.48,685.74
2018,12,28,12,15,932.5,55.5,3.6,13.1,501.0,818.26,659.86
2018,12,28,12,30,929.0,57.0,3.5,13.2,500.0,781.18,631.91
2018,12,28,12,45,921.5,59.0,3.4,13.35,492.0,739.17,600.12
2018,12,28,13,0,914.0,61.0,3.3,13.5,484.0,694.97,565.94
2018,12,28,13,15,908.0,59.5,3.25,13.55,468.0,645.72,526.01
2018,12,28,13,30,902.0,58.0,3.2,13.6,452.0,594.77,483.83
2018,12,28,13,45,891.5,56.5,3.1,13.6,429.5,539.98,437.45
2018,12,28,14,0,881.0,55.0,3.0,13.6,407.0,484.41,389.2
2018,12,28,14,15,863.5,53.5,2.85,13.45,378.0,425.36,336.99
2018,12,28,14,30,846.0,52.0,2.7,13.3,349.0,366.81,283.86
2018,12,28,14,45,820.5,50.5,2.5,13.1,315.0,306.55,228.55
2018,12,28,15,0,795.0,49.0,2.3,12.9,281.0,247.68,174.2
2018,12,28,15,15,757.5,46.5,2.3,12.9,243.0,187.8,120.82
2018,12,28,15,30,720.0,44.0,2.3,12.9,205.0,131.92,74.75
2018,12,28,15,45,660.0,40.0,2.0,11.4,165.0,77.55,39.08
2018,12,28,16,0,600.0,36.0,1.7,9.9,125.0,33.42,24.0
2018,12,28,16,15,496.5,29.5,1.7,9.4,87.5,27.18,17.6
2018,12,28,16,30,393.0,23.0,1.7,8.9,50.0,21.11,5.77
2018,12,28,16,45,214.0,13.5,1.7,8.45,26.5,10.62,0.0
2018,12,28,17,0,35.0,4.0,1.7,8.0,3.0,0.0,0.0
2018,12,28,17,15,17.5,2.0,1.7,7.9,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
